Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,6,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,1,7,15,49.0,10.0,1.0,11.75,12.5,28.9,0.0
2018,2,1,7,30,98.0,20.0,1.0,12.3,25.0,82.93,0.0
2018,2,1,7,45,162.0,35.0,1.05,12.85,53.5,149.14,110.16
2018,2,1,8,0,226.0,50.0,1.1,13.4,82.0,206.84,165.7
2018,2,1,8,15,268.5,64.0,1.1,13.9,115.5,256.35,209.5
2018,2,1,8,30,311.0,78.0,1.1,14.4,149.0,308.81,254.16
2018,2,1,8,45,307.5,95.0,1.1,14.9,177.5,337.48,277.75
2018,2,1,9,0,304.0,112.0,1.1,15.4,206.0,352.4,289.71
2018,2,1,9,15,335.0,124.5,1.15,16.05,241.5,396.81,324.62
2018,2,1,9,30,366.0,137.0,1.2,16.7,277.0,455.05,368.72
2018,2,1,9,45,393.0,147.0,1.25,17.35,310.5,494.54,397.61
2018,2,1,10,0,420.0,157.0,1.3,18.0,344.0,533.6,425.67
2018,2,1,10,15,483.0,154.5,1.4,18.55,383.5,585.95,464.41
2018,2,1,10,30,546.0,152.0,1.5,19.1,423.0,638.09,502.14
2018,2,1,10,45,503.0,173.0,1.6,19.6,432.0,630.03,493.66
2018,2,1,11,0,460.0,194.0,1.7,20.1,441.0,618.75,483.38
2018,2,1,11,15,514.0,183.5,1.85,20.4,467.5,649.31,506.58
2018,2,1,11,30,568.0,173.0,2.0,20.7,494.0,677.56,527.59
2018,2,1,11,45,577.0,173.0,2.1,20.95,504.0,678.35,527.65
2018,2,1,12,0,586.0,173.0,2.2,21.2,514.0,676.65,526.16
2018,2,1,12,15,677.0,145.5,2.25,21.25,540.0,712.09,553.1
2018,2,1,12,30,768.0,118.0,2.3,21.3,566.0,736.03,570.2
2018,2,1,12,45,831.0,97.5,2.35,21.4,578.0,738.24,571.82
2018,2,1,13,0,894.0,77.0,2.4,21.5,590.0,732.84,568.31
2018,2,1,13,15,837.5,91.0,2.4,21.4,562.5,685.59,534.81
2018,2,1,13,30,781.0,105.0,2.4,21.3,535.0,634.2,496.21
2018,2,1,13,45,745.5,108.0,2.4,21.25,506.0,586.27,459.85
2018,2,1,14,0,710.0,111.0,2.4,21.2,477.0,537.26,422.0
2018,2,1,14,15,702.0,105.5,2.3,21.0,451.0,494.88,388.55
2018,2,1,14,30,694.0,100.0,2.2,20.8,425.0,451.4,353.35
2018,2,1,14,45,699.5,90.5,2.1,20.55,397.5,408.95,318.01
2018,2,1,15,0,705.0,81.0,2.0,20.3,370.0,364.56,279.93
2018,2,1,15,15,684.5,75.5,2.0,20.3,333.5,313.39,235.65
2018,2,1,15,30,664.0,70.0,2.0,20.3,297.0,263.2,191.33
2018,2,1,15,45,616.0,66.5,1.5,18.9,255.0,209.7,145.48
2018,2,1,16,0,568.0,63.0,1.0,17.5,213.0,160.7,104.13
2018,2,1,16,15,506.0,56.5,1.05,16.8,171.5,112.04,66.08
2018,2,1,16,30,444.0,50.0,1.1,16.1,130.0,70.22,38.17
2018,2,1,16,45,362.0,41.0,1.1,15.35,93.5,33.12,22.95
2018,2,1,17,0,280.0,32.0,1.1,14.6,57.0,26.3,15.05
2018,2,1,17,15,167.5,19.0,1.1,14.45,31.5,15.89,0.0
2018,2,1,17,30,55.0,6.0,1.1,14.3,6.0,5.72,0.0
2018,2,1,17,45,27.5,3.0,1.15,14.15,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,2,7,15,95.5,11.0,1.05,10.85,16.0,48.37,0.0
2018,2,2,7,30,191.0,22.0,1.2,11.6,32.0,126.95,0.0
2018,2,2,7,45,351.0,29.5,1.35,12.4,71.5,235.41,177.84
2018,2,2,8,0,511.0,37.0,1.5,13.2,111.0,344.63,277.11
2018,2,2,8,15,511.5,48.5,1.55,13.8,145.0,380.05,310.59
2018,2,2,8,30,512.0,60.0,1.6,14.4,179.0,414.15,340.77
2018,2,2,8,45,499.5,74.5,1.6,15.0,210.0,441.68,363.51
2018,2,2,9,0,487.0,89.0,1.6,15.6,241.0,461.82,379.21
2018,2,2,9,15,489.5,102.5,1.7,16.25,273.5,493.75,403.48
2018,2,2,9,30,492.0,116.0,1.8,16.9,306.0,523.9,425.52
2018,2,2,9,45,497.5,128.5,1.9,17.6,336.0,553.26,446.35
2018,2,2,10,0,503.0,141.0,2.0,18.3,366.0,580.81,465.37
2018,2,2,10,15,520.5,148.0,2.05,18.75,395.0,609.5,485.45
2018,2,2,10,30,538.0,155.0,2.1,19.2,424.0,636.54,504.02
2018,2,2,10,45,511.0,171.5,2.15,19.6,437.0,636.19,501.51
2018,2,2,11,0,484.0,188.0,2.2,20.0,450.0,633.0,497.16
2018,2,2,11,15,472.0,198.5,2.25,20.3,460.5,632.94,495.77
2018,2,2,11,30,460.0,209.0,2.3,20.6,471.0,630.72,492.84
2018,2,2,11,45,534.5,189.0,2.3,20.9,498.0,663.31,517.22
2018,2,2,12,0,609.0,169.0,2.3,21.2,525.0,697.33,541.89
2018,2,2,12,15,588.5,176.0,2.3,21.35,521.0,672.26,522.52
2018,2,2,12,30,568.0,183.0,2.3,21.5,517.0,650.47,505.79
2018,2,2,12,45,581.5,176.0,2.35,21.7,515.0,637.41,496.28
2018,2,2,13,0,595.0,169.0,2.4,21.9,513.0,625.83,487.55
2018,2,2,13,15,639.5,150.5,2.35,21.8,512.5,616.94,481.42
2018,2,2,13,30,684.0,132.0,2.3,21.7,512.0,602.96,471.22
2018,2,2,13,45,699.5,122.0,2.3,21.6,497.5,574.65,449.89
2018,2,2,14,0,715.0,112.0,2.3,21.5,483.0,543.16,425.68
2018,2,2,14,15,749.5,97.0,2.25,21.2,467.5,513.19,402.11
2018,2,2,14,30,784.0,82.0,2.2,20.9,452.0,479.27,374.44
2018,2,2,14,45,723.5,87.0,2.1,20.6,409.0,417.93,324.73
2018,2,2,15,0,663.0,92.0,2.0,20.3,366.0,360.7,277.48
2018,2,2,15,15,663.0,84.0,2.0,20.3,335.5,316.08,238.34
2018,2,2,15,30,663.0,76.0,2.0,20.3,305.0,270.38,197.24
2018,2,2,15,45,645.0,69.0,1.55,19.1,267.5,220.43,153.19
2018,2,2,16,0,627.0,62.0,1.1,17.9,230.0,171.71,110.63
2018,2,2,16,15,530.5,58.0,1.1,17.2,182.0,117.56,69.44
2018,2,2,16,30,434.0,54.0,1.1,16.5,134.0,74.25,41.53
2018,2,2,16,45,350.5,43.0,1.1,15.8,95.5,35.66,25.16
2018,2,2,17,0,267.0,32.0,1.1,15.1,57.0,26.05,15.21
2018,2,2,17,15,160.5,20.0,1.1,14.85,32.5,15.93,0.0
2018,2,2,17,30,54.0,8.0,1.1,14.6,8.0,7.63,0.0
2018,2,2,17,45,27.0,4.0,1.1,14.4,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,3,7,15,128.5,11.5,0.9,11.75,19.0,62.13,0.0
2018,2,3,7,30,257.0,23.0,0.9,12.6,38.0,158.55,18.41
2018,2,3,7,45,386.5,31.5,0.9,13.45,77.5,255.67,193.52
2018,2,3,8,0,516.0,40.0,0.9,14.3,117.0,352.0,280.57
2018,2,3,8,15,587.5,46.0,0.9,14.95,162.0,421.9,340.21
2018,2,3,8,30,659.0,52.0,0.9,15.6,207.0,491.55,397.05
2018,2,3,8,45,704.0,56.0,0.95,16.25,252.0,549.89,442.93
2018,2,3,9,0,749.0,60.0,1.0,16.9,297.0,608.92,486.83
2018,2,3,9,15,779.0,63.0,1.05,17.65,339.0,656.16,519.49
2018,2,3,9,30,809.0,66.0,1.1,18.4,381.0,702.32,550.43
2018,2,3,9,45,831.5,68.0,1.2,19.2,418.5,739.99,575.01
2018,2,3,10,0,854.0,70.0,1.3,20.0,456.0,775.5,597.68
2018,2,3,10,15,868.5,72.0,1.3,20.55,487.5,795.35,608.63
2018,2,3,10,30,883.0,74.0,1.3,21.1,519.0,818.96,622.23
2018,2,3,10,45,891.0,75.0,1.35,21.6,542.5,832.86,629.84
2018,2,3,11,0,899.0,76.0,1.4,22.1,566.0,843.39,635.34
2018,2,3,11,15,905.0,77.5,1.4,22.45,583.5,849.38,637.67
2018,2,3,11,30,911.0,79.0,1.4,22.8,601.0,851.79,637.77
2018,2,3,11,45,914.0,79.5,1.4,23.1,610.5,846.91,633.3
2018,2,3,12,0,917.0,80.0,1.4,23.4,620.0,838.43,626.66
2018,2,3,12,15,915.5,80.5,1.4,23.55,621.0,822.81,615.76
2018,2,3,12,30,914.0,81.0,1.4,23.7,622.0,803.78,602.76
2018,2,3,12,45,910.5,81.0,1.45,23.85,615.5,779.37,586.74
2018,2,3,13,0,907.0,81.0,1.5,24.0,609.0,751.87,568.59
2018,2,3,13,15,902.0,80.0,1.5,23.95,595.0,719.26,546.82
2018,2,3,13,30,897.0,79.0,1.5,23.9,581.0,683.96,522.33
2018,2,3,13,45,888.5,78.0,1.55,23.9,559.5,643.96,493.35
2018,2,3,14,0,880.0,77.0,1.6,23.9,538.0,601.88,462.09
2018,2,3,14,15,867.0,75.5,1.6,23.7,509.5,554.98,426.46
2018,2,3,14,30,854.0,74.0,1.6,23.5,481.0,507.83,389.55
2018,2,3,14,45,836.0,72.0,1.6,23.35,446.5,455.48,347.52
2018,2,3,15,0,818.0,70.0,1.6,23.2,412.0,402.94,304.03
2018,2,3,15,15,792.5,67.0,1.6,23.2,372.0,346.89,256.53
2018,2,3,15,30,767.0,64.0,1.6,23.2,332.0,292.06,208.96
2018,2,3,15,45,730.0,60.0,1.25,21.75,288.5,235.03,160.18
2018,2,3,16,0,693.0,56.0,0.9,20.3,245.0,181.15,114.47
2018,2,3,16,15,636.5,51.0,1.0,19.5,200.0,127.36,72.19
2018,2,3,16,30,580.0,46.0,1.1,18.7,155.0,77.41,38.48
2018,2,3,16,45,487.5,38.5,1.15,17.95,112.5,33.13,22.81
2018,2,3,17,0,395.0,31.0,1.2,17.2,70.0,24.96,14.5
2018,2,3,17,15,241.5,20.0,1.15,17.0,40.0,16.56,0.0
2018,2,3,17,30,88.0,9.0,1.1,16.8,10.0,8.58,0.0
2018,2,3,17,45,44.0,4.5,1.1,16.65,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,7,15,30.0,10.5,0.65,13.15,12.5,22.0,0.0
2018,2,4,7,30,60.0,21.0,0.6,13.8,25.0,61.71,11.77
2018,2,4,7,45,95.0,38.0,0.55,14.45,50.0,109.62,81.68
2018,2,4,8,0,130.0,55.0,0.5,15.1,75.0,152.12,120.63
2018,2,4,8,15,164.5,72.0,0.5,15.6,106.0,196.85,159.27
2018,2,4,8,30,199.0,89.0,0.5,16.1,137.0,243.86,198.69
2018,2,4,8,45,285.5,99.0,0.45,16.6,182.5,317.46,258.63
2018,2,4,9,0,372.0,109.0,0.4,17.1,228.0,409.73,330.21
2018,2,4,9,15,357.5,126.5,0.6,17.75,253.5,430.37,345.19
2018,2,4,9,30,343.0,144.0,0.8,18.4,279.0,435.59,348.92
2018,2,4,9,45,326.0,160.5,1.0,19.0,298.5,448.52,357.99
2018,2,4,10,0,309.0,177.0,1.2,19.6,318.0,459.33,365.07
2018,2,4,10,15,281.5,191.5,1.35,20.2,326.5,457.24,361.88
2018,2,4,10,30,254.0,206.0,1.5,20.8,335.0,453.1,357.16
2018,2,4,10,45,217.5,223.0,1.65,21.4,337.0,429.53,337.75
2018,2,4,11,0,181.0,240.0,1.8,22.0,339.0,417.73,327.02
2018,2,4,11,15,250.0,240.5,1.85,22.2,382.0,486.08,379.13
2018,2,4,11,30,319.0,241.0,1.9,22.4,425.0,540.25,419.57
2018,2,4,11,45,325.0,242.5,2.0,22.65,432.5,541.85,420.09
2018,2,4,12,0,331.0,244.0,2.1,22.9,440.0,542.06,419.97
2018,2,4,12,15,450.0,215.0,2.05,22.9,482.5,608.22,470.07
2018,2,4,12,30,569.0,186.0,2.0,22.9,525.0,657.7,506.92
2018,2,4,12,45,567.0,184.5,2.0,22.9,519.5,638.95,492.7
2018,2,4,13,0,565.0,183.0,2.0,22.9,514.0,618.2,477.49
2018,2,4,13,15,617.0,161.0,1.9,22.75,515.0,615.73,476.07
2018,2,4,13,30,669.0,139.0,1.8,22.6,516.0,604.18,467.71
2018,2,4,13,45,746.0,115.5,1.7,22.4,521.0,600.78,465.11
2018,2,4,14,0,823.0,92.0,1.6,22.2,526.0,588.85,455.54
2018,2,4,14,15,810.0,91.5,1.55,21.95,500.0,544.57,421.24
2018,2,4,14,30,797.0,91.0,1.5,21.7,474.0,499.2,385.43
2018,2,4,14,45,792.5,84.5,1.45,21.4,442.5,450.77,346.36
2018,2,4,15,0,788.0,78.0,1.4,21.1,411.0,401.04,304.96
2018,2,4,15,15,773.0,73.5,1.4,21.1,374.0,348.51,259.99
2018,2,4,15,30,758.0,69.0,1.4,21.1,337.0,296.17,214.04
2018,2,4,15,45,724.0,64.0,1.15,19.9,293.5,239.19,164.94
2018,2,4,16,0,690.0,59.0,0.9,18.7,250.0,185.07,118.62
2018,2,4,16,15,638.0,53.0,0.95,17.9,205.0,128.89,73.81
2018,2,4,16,30,586.0,47.0,1.0,17.1,160.0,79.95,40.32
2018,2,4,16,45,494.5,39.5,1.05,16.35,116.5,35.08,24.73
2018,2,4,17,0,403.0,32.0,1.1,15.6,73.0,25.73,15.5
2018,2,4,17,15,247.5,21.0,1.15,15.4,42.0,17.37,0.0
2018,2,4,17,30,92.0,10.0,1.2,15.2,11.0,9.53,0.0
2018,2,4,17,45,46.0,5.0,1.2,15.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.95,12.15,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.3,2.0,0.0,0.0
2018,2,5,7,15,72.0,13.0,0.95,12.8,16.5,41.3,0.0
2018,2,5,7,30,126.0,23.0,1.0,13.3,31.0,103.12,34.26
2018,2,5,7,45,217.0,37.0,1.05,13.85,65.0,178.63,137.01
2018,2,5,8,0,308.0,51.0,1.1,14.4,99.0,253.06,203.79
2018,2,5,8,15,479.0,52.5,1.2,14.9,155.5,369.2,301.22
2018,2,5,8,30,650.0,54.0,1.3,15.4,212.0,491.36,400.36
2018,2,5,8,45,694.0,58.0,1.45,15.85,256.5,549.09,446.52
2018,2,5,9,0,738.0,62.0,1.6,16.3,301.0,607.44,491.32
2018,2,5,9,15,769.5,65.5,1.75,16.85,343.5,656.34,526.79
2018,2,5,9,30,801.0,69.0,1.9,17.4,386.0,704.26,560.71
2018,2,5,9,45,824.0,70.5,2.05,17.9,423.5,741.74,586.46
2018,2,5,10,0,847.0,72.0,2.2,18.4,461.0,777.08,610.38
2018,2,5,10,15,862.0,73.5,2.25,18.85,492.5,796.7,622.21
2018,2,5,10,30,877.0,75.0,2.3,19.3,524.0,820.17,636.84
2018,2,5,10,45,887.5,76.0,2.4,19.75,549.0,836.2,646.57
2018,2,5,11,0,898.0,77.0,2.5,20.2,574.0,848.89,654.07
2018,2,5,11,15,906.0,77.0,2.55,20.55,591.5,854.82,656.84
2018,2,5,11,30,914.0,77.0,2.6,20.9,609.0,857.17,657.32
2018,2,5,11,45,834.0,102.5,2.6,21.2,594.0,819.38,629.74
2018,2,5,12,0,754.0,128.0,2.6,21.5,579.0,775.49,598.19
2018,2,5,12,15,665.0,156.0,2.65,21.75,554.5,721.8,559.65
2018,2,5,12,30,576.0,184.0,2.7,22.0,530.0,662.56,514.95
2018,2,5,12,45,573.0,183.0,2.7,22.25,524.5,643.44,500.58
2018,2,5,13,0,570.0,182.0,2.7,22.5,519.0,622.34,484.4
2018,2,5,13,15,528.0,188.0,2.65,22.55,494.5,579.44,451.69
2018,2,5,13,30,486.0,194.0,2.6,22.6,470.0,537.12,419.26
2018,2,5,13,45,503.0,182.5,2.55,22.65,459.0,515.21,402.66
2018,2,5,14,0,520.0,171.0,2.5,22.7,448.0,490.65,383.55
2018,2,5,14,15,607.0,139.0,2.35,22.55,445.5,484.39,378.21
2018,2,5,14,30,694.0,107.0,2.2,22.4,443.0,465.84,362.42
2018,2,5,14,45,699.5,97.0,2.0,22.2,415.5,422.75,326.66
2018,2,5,15,0,705.0,87.0,1.8,22.0,388.0,377.69,288.4
2018,2,5,15,15,685.0,82.5,1.8,22.0,352.0,327.22,245.31
2018,2,5,15,30,665.0,78.0,1.8,22.0,316.0,277.64,202.03
2018,2,5,15,45,685.0,66.0,1.4,20.7,284.0,231.79,160.45
2018,2,5,16,0,705.0,54.0,1.0,19.4,252.0,184.57,117.57
2018,2,5,16,15,651.0,49.5,1.05,18.7,207.0,130.53,74.39
2018,2,5,16,30,597.0,45.0,1.1,18.0,162.0,82.29,41.42
2018,2,5,16,45,507.5,38.0,1.15,17.3,118.5,34.84,19.27
2018,2,5,17,0,418.0,31.0,1.2,16.6,75.0,24.59,14.69
2018,2,5,17,15,260.0,21.0,1.2,16.55,43.5,17.19,0.0
2018,2,5,17,30,102.0,11.0,1.2,16.5,12.0,10.48,0.0
2018,2,5,17,45,51.0,5.5,1.15,16.4,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.5,9.35,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.5,9.6,2.0,0.0,0.0
2018,2,6,7,15,193.0,13.5,1.7,10.45,25.0,90.72,0.0
2018,2,6,7,30,354.0,24.0,1.9,11.3,48.0,208.57,92.69
2018,2,6,7,45,485.0,30.5,2.15,12.15,91.5,299.56,234.27
2018,2,6,8,0,616.0,37.0,2.4,13.0,135.0,400.81,325.53
2018,2,6,8,15,680.5,42.0,2.45,13.55,182.5,470.89,386.98
2018,2,6,8,30,745.0,47.0,2.5,14.1,230.0,544.13,448.21
2018,2,6,8,45,785.5,50.5,2.6,14.7,277.0,602.19,495.13
2018,2,6,9,0,826.0,54.0,2.7,15.3,324.0,660.53,538.8
2018,2,6,9,15,853.5,56.5,2.75,15.85,367.5,701.73,567.99
2018,2,6,9,30,881.0,59.0,2.8,16.4,411.0,747.47,599.81
2018,2,6,9,45,900.5,60.5,2.8,16.95,449.5,783.99,623.79
2018,2,6,10,0,920.0,62.0,2.8,17.5,488.0,818.09,645.62
2018,2,6,10,15,933.0,63.5,2.85,17.95,520.5,844.18,661.99
2018,2,6,10,30,946.0,65.0,2.9,18.4,553.0,867.08,676.04
2018,2,6,10,45,954.5,66.0,2.95,18.9,578.5,882.2,684.49
2018,2,6,11,0,963.0,67.0,3.0,19.4,604.0,893.69,690.52
2018,2,6,11,15,968.5,68.0,3.0,19.7,622.0,898.92,692.48
2018,2,6,11,30,974.0,69.0,3.0,20.0,640.0,900.31,691.97
2018,2,6,11,45,974.0,69.5,3.05,20.35,648.0,892.67,685.6
2018,2,6,12,0,974.0,70.0,3.1,20.7,656.0,881.23,676.82
2018,2,6,12,15,972.5,71.0,3.1,20.85,657.5,865.42,665.34
2018,2,6,12,30,971.0,72.0,3.1,21.0,659.0,845.98,651.47
2018,2,6,12,45,966.5,73.0,3.1,21.15,652.5,820.7,633.61
2018,2,6,13,0,962.0,74.0,3.1,21.3,646.0,792.13,613.5
2018,2,6,13,15,955.5,73.0,3.1,21.3,630.5,756.8,588.89
2018,2,6,13,30,949.0,72.0,3.1,21.3,615.0,718.68,562.18
2018,2,6,13,45,941.0,71.0,3.05,21.3,592.5,677.02,530.52
2018,2,6,14,0,933.0,70.0,3.0,21.3,570.0,633.08,496.39
2018,2,6,14,15,921.5,68.5,2.85,21.1,541.0,584.62,458.09
2018,2,6,14,30,910.0,67.0,2.7,20.9,512.0,534.66,417.68
2018,2,6,14,45,893.0,65.0,2.55,20.7,476.0,480.41,372.9
2018,2,6,15,0,876.0,63.0,2.4,20.5,440.0,425.73,326.51
2018,2,6,15,15,852.0,60.5,2.4,20.5,399.0,367.9,276.55
2018,2,6,15,30,828.0,58.0,2.4,20.5,358.0,310.02,225.44
2018,2,6,15,45,793.5,55.0,1.8,19.15,313.0,250.86,173.53
2018,2,6,16,0,759.0,52.0,1.2,17.8,268.0,194.45,124.37
2018,2,6,16,15,706.0,48.0,1.25,16.95,221.0,137.73,78.48
2018,2,6,16,30,653.0,44.0,1.3,16.1,174.0,86.61,43.02
2018,2,6,16,45,565.0,38.0,1.3,15.3,129.0,39.1,21.77
2018,2,6,17,0,477.0,32.0,1.3,14.5,84.0,27.81,17.71
2018,2,6,17,15,311.0,22.0,1.3,14.4,49.5,18.02,1.2
2018,2,6,17,30,145.0,12.0,1.3,14.3,15.0,11.44,0.0
2018,2,6,17,45,72.5,6.0,1.3,14.25,7.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,14.75,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,10.8,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,11.0,2.0,0.0,0.0
2018,2,7,7,15,102.0,14.5,1.2,11.95,20.5,55.15,0.0
2018,2,7,7,30,181.0,26.0,1.2,12.9,39.0,134.67,67.3
2018,2,7,7,45,285.5,38.0,1.2,13.85,76.0,214.34,166.89
2018,2,7,8,0,390.0,50.0,1.2,14.8,113.0,298.93,241.04
2018,2,7,8,15,529.0,51.5,1.3,15.35,166.5,399.56,325.47
2018,2,7,8,30,668.0,53.0,1.4,15.9,220.0,504.8,410.81
2018,2,7,8,45,715.0,57.0,1.45,16.5,266.5,565.36,458.13
2018,2,7,9,0,762.0,61.0,1.5,17.1,313.0,626.78,503.45
2018,2,7,9,15,790.5,63.5,1.5,17.9,355.0,673.19,534.94
2018,2,7,9,30,819.0,66.0,1.5,18.7,397.0,718.4,564.61
2018,2,7,9,45,839.0,69.0,1.5,19.5,435.0,756.03,588.06
2018,2,7,10,0,859.0,72.0,1.5,20.3,473.0,791.36,609.41
2018,2,7,10,15,873.5,73.0,1.45,20.75,504.5,810.25,619.29
2018,2,7,10,30,888.0,74.0,1.4,21.2,536.0,832.99,631.87
2018,2,7,10,45,897.5,75.5,1.3,21.7,561.0,849.02,638.97
2018,2,7,11,0,907.0,77.0,1.2,22.2,586.0,861.64,643.75
2018,2,7,11,15,912.0,78.0,1.1,22.5,603.0,866.33,643.77
2018,2,7,11,30,917.0,79.0,1.0,22.8,620.0,867.4,641.54
2018,2,7,11,45,920.0,79.0,0.85,23.1,629.5,861.97,634.35
2018,2,7,12,0,923.0,79.0,0.7,23.4,639.0,852.9,624.91
2018,2,7,12,15,920.0,80.5,0.6,23.6,640.0,837.11,612.38
2018,2,7,12,30,917.0,82.0,0.5,23.8,641.0,817.9,597.86
2018,2,7,12,45,910.5,83.5,0.35,23.95,634.0,792.72,578.9
2018,2,7,13,0,904.0,85.0,0.2,24.1,627.0,764.52,558.36
2018,2,7,13,15,898.5,84.5,0.25,24.1,613.0,732.0,538.5
2018,2,7,13,30,893.0,84.0,0.3,24.1,599.0,696.8,516.39
2018,2,7,13,45,884.5,83.0,0.35,24.1,577.5,656.65,489.14
2018,2,7,14,0,876.0,82.0,0.4,24.1,556.0,614.42,459.67
2018,2,7,14,15,863.5,80.0,0.45,23.95,527.0,568.61,426.92
2018,2,7,14,30,851.0,78.0,0.5,23.8,498.0,519.47,390.65
2018,2,7,14,45,833.0,76.0,0.55,23.65,463.0,466.81,350.44
2018,2,7,15,0,815.0,74.0,0.6,23.5,428.0,413.97,308.54
2018,2,7,15,15,789.5,71.0,0.6,23.5,388.0,357.55,262.15
2018,2,7,15,30,764.0,68.0,0.6,23.5,348.0,302.36,215.5
2018,2,7,15,45,727.0,64.5,0.65,22.1,304.0,245.37,168.14
2018,2,7,16,0,690.0,61.0,0.7,20.7,260.0,191.54,123.12
2018,2,7,16,15,635.5,56.0,0.8,19.8,214.5,135.37,78.56
2018,2,7,16,30,581.0,51.0,0.9,18.9,169.0,86.79,44.98
2018,2,7,16,45,491.0,43.5,1.0,18.0,125.0,41.52,23.5
2018,2,7,17,0,401.0,36.0,1.1,17.1,81.0,28.95,18.61
2018,2,7,17,15,256.5,24.5,1.1,16.7,48.0,20.29,4.13
2018,2,7,17,30,112.0,13.0,1.1,16.3,15.0,12.39,0.0
2018,2,7,17,45,56.0,6.5,1.1,15.9,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,12.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,0.8,12.0,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,0.8,12.0,2.0,0.0,0.0
2018,2,8,7,15,89.0,15.0,0.8,12.7,20.0,50.53,0.0
2018,2,8,7,30,155.0,27.0,0.8,13.4,38.0,125.53,69.32
2018,2,8,7,45,245.5,39.5,0.75,14.1,73.0,196.65,153.23
2018,2,8,8,0,336.0,52.0,0.7,14.8,108.0,270.87,218.1
2018,2,8,8,15,487.5,55.5,0.7,15.35,164.5,381.12,309.06
2018,2,8,8,30,639.0,59.0,0.7,15.9,221.0,500.03,402.91
2018,2,8,8,45,700.5,61.0,0.65,16.4,269.5,562.29,449.81
2018,2,8,9,0,762.0,63.0,0.6,16.9,318.0,631.24,498.72
2018,2,8,9,15,793.5,66.0,0.65,17.65,361.5,680.63,531.82
2018,2,8,9,30,825.0,69.0,0.7,18.4,405.0,728.96,563.39
2018,2,8,9,45,848.5,70.0,0.75,19.1,443.5,767.05,587.2
2018,2,8,10,0,872.0,71.0,0.8,19.8,482.0,796.16,604.56
2018,2,8,10,15,886.0,72.5,0.9,20.5,514.0,822.33,620.6
2018,2,8,10,30,900.0,74.0,1.0,21.2,546.0,845.5,634.55
2018,2,8,10,45,909.5,75.0,1.05,21.9,571.0,861.07,642.65
2018,2,8,11,0,919.0,76.0,1.1,22.6,596.0,873.2,648.61
2018,2,8,11,15,925.0,77.0,1.15,23.0,614.0,878.78,651.13
2018,2,8,11,30,931.0,78.0,1.2,23.4,632.0,880.68,651.44
2018,2,8,11,45,934.5,78.5,1.25,23.75,642.0,876.16,647.83
2018,2,8,12,0,938.0,79.0,1.3,24.1,652.0,867.93,641.98
2018,2,8,12,15,939.5,78.5,1.35,24.2,654.0,853.22,632.61
2018,2,8,12,30,941.0,78.0,1.4,24.3,656.0,834.91,620.98
2018,2,8,12,45,940.0,77.5,1.45,24.45,650.0,811.14,605.62
2018,2,8,13,0,939.0,77.0,1.5,24.6,644.0,784.04,588.02
2018,2,8,13,15,934.0,76.5,1.55,24.5,629.5,750.88,566.77
2018,2,8,13,30,929.0,76.0,1.6,24.4,615.0,714.89,543.37
2018,2,8,13,45,921.5,75.0,1.7,24.3,593.5,674.1,514.93
2018,2,8,14,0,914.0,74.0,1.8,24.2,572.0,631.05,483.76
2018,2,8,14,15,902.5,72.5,1.75,24.0,543.0,583.19,447.45
2018,2,8,14,30,891.0,71.0,1.7,23.8,514.0,533.87,409.02
2018,2,8,14,45,874.5,68.5,1.65,23.55,478.5,480.0,366.13
2018,2,8,15,0,858.0,66.0,1.6,23.3,443.0,425.69,321.54
2018,2,8,15,15,835.0,64.0,1.6,23.3,402.5,368.83,273.55
2018,2,8,15,30,812.0,62.0,1.6,23.3,362.0,312.93,225.12
2018,2,8,15,45,778.5,58.5,1.3,21.65,317.5,254.07,174.84
2018,2,8,16,0,745.0,55.0,1.0,20.0,273.0,197.91,126.82
2018,2,8,16,15,694.5,50.0,1.05,19.05,226.0,141.01,80.95
2018,2,8,16,30,644.0,45.0,1.1,18.1,179.0,89.45,44.76
2018,2,8,16,45,561.0,39.0,1.15,17.15,134.0,42.09,22.57
2018,2,8,17,0,478.0,33.0,1.2,16.2,89.0,25.97,16.31
2018,2,8,17,15,319.0,23.5,1.2,15.95,53.5,19.13,5.17
2018,2,8,17,30,160.0,14.0,1.2,15.7,18.0,13.34,0.0
2018,2,8,17,45,80.0,7.0,1.2,15.5,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,2,9,6,45,10.0,1.0,0.55,14.5,1.0,0.0,0.0
2018,2,9,7,0,20.0,2.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,145.5,14.5,0.6,15.15,25.0,73.34,0.0
2018,2,9,7,30,271.0,27.0,0.6,15.7,48.0,179.64,107.75
2018,2,9,7,45,392.5,35.0,0.6,16.25,89.0,267.35,207.15
2018,2,9,8,0,514.0,43.0,0.6,16.8,130.0,361.17,286.92
2018,2,9,8,15,622.0,45.0,0.7,17.3,182.5,444.72,356.02
2018,2,9,8,30,730.0,47.0,0.8,17.8,235.0,540.15,431.36
2018,2,9,8,45,769.0,50.5,0.9,18.3,281.5,597.08,474.74
2018,2,9,9,0,808.0,54.0,1.0,18.8,328.0,654.28,515.75
2018,2,9,9,15,835.5,56.5,1.1,19.4,371.5,695.2,543.63
2018,2,9,9,30,863.0,59.0,1.2,20.0,415.0,740.86,574.29
2018,2,9,9,45,881.0,61.0,1.35,20.65,453.0,776.74,597.88
2018,2,9,10,0,899.0,63.0,1.5,21.3,491.0,810.18,619.52
2018,2,9,10,15,911.5,65.0,1.65,21.75,523.0,836.37,636.45
2018,2,9,10,30,924.0,67.0,1.8,22.2,555.0,859.41,651.21
2018,2,9,10,45,932.5,68.5,1.95,22.65,580.5,875.09,660.97
2018,2,9,11,0,941.0,70.0,2.1,23.1,606.0,887.21,668.42
2018,2,9,11,15,945.5,71.5,2.15,23.25,624.0,892.24,671.01
2018,2,9,11,30,950.0,73.0,2.2,23.4,642.0,893.49,671.27
2018,2,9,11,45,952.0,73.5,2.3,23.55,651.5,887.65,667.38
2018,2,9,12,0,954.0,74.0,2.4,23.7,661.0,878.05,661.1
2018,2,9,12,15,952.5,75.0,2.45,23.75,662.5,862.45,650.7
2018,2,9,12,30,951.0,76.0,2.5,23.8,664.0,843.26,637.97
2018,2,9,12,45,932.5,81.0,2.55,23.85,653.0,812.04,617.0
2018,2,9,13,0,914.0,86.0,2.6,23.9,642.0,778.18,594.18
2018,2,9,13,15,872.0,93.5,2.6,23.8,614.5,731.86,562.46
2018,2,9,13,30,830.0,101.0,2.6,23.7,587.0,680.66,525.98
2018,2,9,13,45,845.5,95.0,2.6,23.6,574.5,652.0,504.92
2018,2,9,14,0,861.0,89.0,2.6,23.5,562.0,619.63,480.37
2018,2,9,14,15,855.5,84.0,2.45,23.25,534.0,572.87,444.14
2018,2,9,14,30,850.0,79.0,2.3,23.0,506.0,524.35,405.7
2018,2,9,14,45,786.0,82.5,2.15,22.75,456.0,455.71,351.19
2018,2,9,15,0,722.0,86.0,2.0,22.5,406.0,390.55,298.44
2018,2,9,15,15,702.0,82.0,2.0,22.5,369.5,339.32,254.96
2018,2,9,15,30,682.0,78.0,2.0,22.5,333.0,288.94,211.09
2018,2,9,15,45,624.5,75.0,1.5,21.2,286.5,231.09,162.42
2018,2,9,16,0,567.0,72.0,1.0,19.9,240.0,178.84,118.83
2018,2,9,16,15,527.0,63.5,1.05,19.0,199.0,129.88,79.19
2018,2,9,16,30,487.0,55.0,1.1,18.1,158.0,85.27,46.99
2018,2,9,16,45,386.0,47.5,1.15,17.2,116.0,44.96,26.55
2018,2,9,17,0,285.0,40.0,1.2,16.3,74.0,31.01,20.67
2018,2,9,17,15,194.5,27.0,1.2,16.0,45.5,21.31,7.74
2018,2,9,17,30,104.0,14.0,1.2,15.7,17.0,13.34,0.0
2018,2,9,17,45,52.0,7.0,1.2,15.45,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,10,6,45,15.5,2.5,0.8,10.25,2.0,0.0,0.0
2018,2,10,7,0,31.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,2,10,7,15,76.5,17.0,0.95,11.25,21.5,47.67,0.0
2018,2,10,7,30,122.0,29.0,1.1,11.9,39.0,106.27,67.17
2018,2,10,7,45,294.5,39.0,1.3,12.55,84.5,222.84,177.05
2018,2,10,8,0,467.0,49.0,1.5,13.2,130.0,343.49,280.13
2018,2,10,8,15,590.5,50.5,1.6,13.8,184.0,438.64,360.13
2018,2,10,8,30,714.0,52.0,1.7,14.4,238.0,538.06,440.9
2018,2,10,8,45,754.0,55.0,1.8,15.0,284.0,594.75,485.37
2018,2,10,9,0,794.0,58.0,1.9,15.6,330.0,651.72,527.2
2018,2,10,9,15,820.0,60.5,2.2,16.3,372.5,697.55,560.55
2018,2,10,9,30,846.0,63.0,2.5,17.0,415.0,735.46,587.37
2018,2,10,9,45,864.0,65.5,2.75,17.75,453.0,771.61,612.05
2018,2,10,10,0,882.0,68.0,3.0,18.5,491.0,805.37,634.63
2018,2,10,10,15,895.5,70.0,3.15,18.8,523.5,832.11,652.46
2018,2,10,10,30,909.0,72.0,3.3,19.1,556.0,855.77,668.09
2018,2,10,10,45,844.5,93.0,3.45,19.4,559.0,840.23,655.85
2018,2,10,11,0,780.0,114.0,3.6,19.7,562.0,812.08,634.95
2018,2,10,11,15,688.5,146.5,3.65,19.8,550.5,774.77,607.51
2018,2,10,11,30,597.0,179.0,3.7,19.9,539.0,728.22,572.41
2018,2,10,11,45,565.5,193.0,3.8,20.0,538.5,705.75,555.16
2018,2,10,12,0,534.0,207.0,3.9,20.1,538.0,686.14,539.69
2018,2,10,12,15,583.0,190.5,4.0,20.1,553.0,697.01,548.93
2018,2,10,12,30,632.0,174.0,4.1,20.1,568.0,709.09,558.66
2018,2,10,12,45,670.0,159.0,4.2,20.1,573.0,705.39,556.65
2018,2,10,13,0,708.0,144.0,4.3,20.1,578.0,697.25,551.32
2018,2,10,13,15,793.0,116.0,4.35,20.0,592.0,702.09,556.37
2018,2,10,13,30,878.0,88.0,4.4,19.9,606.0,698.3,554.59
2018,2,10,13,45,900.0,80.5,4.5,19.75,595.0,671.18,534.15
2018,2,10,14,0,922.0,73.0,4.6,19.6,584.0,639.7,509.8
2018,2,10,14,15,909.5,71.5,4.6,19.35,554.0,590.79,470.94
2018,2,10,14,30,897.0,70.0,4.6,19.1,524.0,540.49,429.98
2018,2,10,14,45,866.0,68.5,4.6,18.85,482.0,480.38,380.26
2018,2,10,15,0,835.0,67.0,4.6,18.6,440.0,421.11,329.9
2018,2,10,15,15,828.0,63.0,4.6,18.6,405.0,369.16,283.44
2018,2,10,15,30,821.0,59.0,4.6,18.6,370.0,316.43,235.15
2018,2,10,15,45,790.5,56.5,4.0,17.65,326.0,258.6,183.1
2018,2,10,16,0,760.0,54.0,3.4,16.7,282.0,203.07,133.51
2018,2,10,16,15,702.0,50.5,3.1,15.9,234.0,145.35,85.69
2018,2,10,16,30,644.0,47.0,2.8,15.1,186.0,93.84,48.58
2018,2,10,16,45,570.0,40.0,2.45,14.3,140.5,45.26,24.01
2018,2,10,17,0,496.0,33.0,2.1,13.5,95.0,28.01,18.46
2018,2,10,17,15,339.0,24.0,2.1,13.15,58.0,19.27,7.52
2018,2,10,17,30,182.0,15.0,2.1,12.8,21.0,14.3,0.0
2018,2,10,17,45,91.0,7.5,2.1,12.45,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,11,6,45,18.5,2.5,1.05,7.4,2.0,0.0,0.0
2018,2,11,7,0,37.0,5.0,1.0,7.8,4.0,0.0,0.0
2018,2,11,7,15,103.0,18.0,1.2,8.7,24.5,59.74,0.0
2018,2,11,7,30,169.0,31.0,1.4,9.6,45.0,141.94,96.23
2018,2,11,7,45,267.0,43.5,1.55,10.45,82.5,213.84,171.77
2018,2,11,8,0,365.0,56.0,1.7,11.3,120.0,294.03,242.52
2018,2,11,8,15,549.5,54.5,1.85,12.05,184.0,420.6,349.23
2018,2,11,8,30,734.0,53.0,2.0,12.8,248.0,553.94,457.62
2018,2,11,8,45,772.5,57.0,2.1,13.55,295.0,611.78,502.5
2018,2,11,9,0,811.0,61.0,2.2,14.3,342.0,669.75,544.94
2018,2,11,9,15,820.5,66.0,2.45,14.9,381.0,707.18,571.89
2018,2,11,9,30,830.0,71.0,2.7,15.5,420.0,742.21,596.61
2018,2,11,9,45,680.0,110.0,2.9,16.05,413.0,693.57,558.72
2018,2,11,10,0,530.0,149.0,3.1,16.6,406.0,623.97,503.97
2018,2,11,10,15,493.5,171.0,3.25,16.55,422.0,626.62,505.06
2018,2,11,10,30,457.0,193.0,3.4,16.5,438.0,625.64,502.9
2018,2,11,10,45,370.0,216.0,3.6,16.4,420.5,566.46,456.16
2018,2,11,11,0,283.0,239.0,3.8,16.3,403.0,518.39,417.22
2018,2,11,11,15,215.0,257.0,3.65,15.95,383.5,465.6,374.65
2018,2,11,11,30,147.0,275.0,3.5,15.6,364.0,425.27,341.23
2018,2,11,11,45,85.5,254.5,3.35,15.25,306.5,334.51,268.73
2018,2,11,12,0,24.0,234.0,3.2,14.9,249.0,247.64,198.04
2018,2,11,12,15,44.0,236.5,3.3,14.8,264.0,275.45,221.25
2018,2,11,12,30,64.0,239.0,3.4,14.7,279.0,291.91,235.05
2018,2,11,12,45,157.5,259.5,3.45,14.55,357.0,393.1,317.6
2018,2,11,13,0,251.0,280.0,3.5,14.4,435.0,487.67,392.7
