Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,13,15,363.0,245.0,3.7,14.2,463.5,520.28,420.66
2018,2,11,13,30,475.0,210.0,3.9,14.0,492.0,553.57,448.67
2018,2,11,13,45,321.5,220.5,4.1,13.8,408.5,436.96,355.56
2018,2,11,14,0,168.0,231.0,4.3,13.6,325.0,332.93,271.06
2018,2,11,14,15,100.5,181.5,4.4,13.45,237.0,236.23,192.43
2018,2,11,14,30,33.0,132.0,4.5,13.3,149.0,142.89,115.04
2018,2,11,14,45,228.5,141.5,4.6,13.15,245.5,248.14,202.8
2018,2,11,15,0,424.0,151.0,4.7,13.0,342.0,329.38,266.54
2018,2,11,15,15,302.0,147.0,4.7,13.0,277.0,252.8,202.58
2018,2,11,15,30,180.0,143.0,4.7,13.0,212.0,190.59,151.61
2018,2,11,15,45,389.5,111.5,4.55,12.5,237.0,205.45,156.17
2018,2,11,16,0,599.0,80.0,4.4,12.0,262.0,195.06,136.19
2018,2,11,16,15,529.0,73.0,4.3,11.7,214.5,141.03,91.32
2018,2,11,16,30,459.0,66.0,4.2,11.4,167.0,94.95,57.39
2018,2,11,16,45,403.0,56.0,4.05,11.05,128.5,54.66,34.38
2018,2,11,17,0,347.0,46.0,3.9,10.7,90.0,37.78,27.26
2018,2,11,17,15,218.5,32.0,3.85,10.55,55.5,25.32,12.78
2018,2,11,17,30,90.0,18.0,3.8,10.4,21.0,17.16,0.0
2018,2,11,17,45,45.0,9.0,3.8,10.3,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.8,10.15,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,12,6,45,22.0,2.5,1.25,6.65,2.5,0.0,0.0
2018,2,12,7,0,44.0,5.0,1.2,7.1,5.0,4.77,0.0
2018,2,12,7,15,85.5,18.0,1.45,7.85,23.5,52.7,0.0
2018,2,12,7,30,127.0,31.0,1.7,8.6,42.0,113.12,78.91
2018,2,12,7,45,298.0,41.0,2.0,9.35,89.0,226.18,183.64
2018,2,12,8,0,469.0,51.0,2.3,10.1,136.0,349.26,290.22
2018,2,12,8,15,537.5,56.5,2.35,10.5,180.5,417.23,349.54
2018,2,12,8,30,606.0,62.0,2.4,10.9,225.0,489.08,410.05
2018,2,12,8,45,699.0,61.0,2.45,11.3,281.5,568.85,475.09
2018,2,12,9,0,792.0,60.0,2.5,11.7,338.0,657.19,542.44
2018,2,12,9,15,822.5,62.5,2.5,12.0,382.5,706.54,577.84
2018,2,12,9,30,853.0,65.0,2.5,12.3,427.0,748.17,606.82
2018,2,12,9,45,858.0,71.0,2.5,12.6,462.5,785.51,632.09
2018,2,12,10,0,863.0,77.0,2.5,12.9,498.0,813.18,649.94
2018,2,12,10,15,886.0,76.0,2.5,13.15,532.5,836.9,664.96
2018,2,12,10,30,909.0,75.0,2.5,13.4,567.0,864.81,682.93
2018,2,12,10,45,919.0,76.0,2.5,13.6,593.0,881.05,692.62
2018,2,12,11,0,929.0,77.0,2.5,13.8,619.0,893.79,700.0
2018,2,12,11,15,935.0,78.0,2.55,13.95,637.0,899.46,703.1
2018,2,12,11,30,941.0,79.0,2.6,14.1,655.0,901.38,703.79
2018,2,12,11,45,944.0,79.5,2.6,14.25,665.0,896.38,699.38
2018,2,12,12,0,947.0,80.0,2.6,14.4,675.0,887.6,692.55
2018,2,12,12,15,946.0,80.5,2.6,14.5,676.5,871.8,681.06
2018,2,12,12,30,945.0,81.0,2.6,14.6,678.0,852.4,667.22
2018,2,12,12,45,941.0,82.0,2.65,14.65,671.5,827.75,650.22
2018,2,12,13,0,937.0,83.0,2.7,14.7,665.0,799.84,630.9
2018,2,12,13,15,932.0,82.0,2.7,14.7,650.5,765.91,606.97
2018,2,12,13,30,927.0,81.0,2.7,14.7,636.0,729.16,580.89
2018,2,12,13,45,918.5,80.5,2.7,14.7,614.0,688.01,550.0
2018,2,12,14,0,910.0,80.0,2.7,14.7,592.0,644.65,516.15
2018,2,12,14,15,898.5,78.0,2.7,14.6,562.5,596.04,477.68
2018,2,12,14,30,887.0,76.0,2.7,14.5,533.0,545.98,437.02
2018,2,12,14,45,869.5,74.5,2.7,14.4,497.0,492.77,392.66
2018,2,12,15,0,852.0,73.0,2.7,14.3,461.0,438.33,346.0
2018,2,12,15,15,828.5,70.0,2.7,14.3,419.5,380.14,294.97
2018,2,12,15,30,805.0,67.0,2.7,14.3,378.0,322.9,243.5
2018,2,12,15,45,770.5,63.5,2.35,13.7,332.5,263.57,190.13
2018,2,12,16,0,736.0,60.0,2.0,13.1,287.0,207.08,139.48
2018,2,12,16,15,651.0,58.5,1.8,12.25,235.0,146.22,89.75
2018,2,12,16,30,566.0,57.0,1.6,11.4,183.0,96.48,54.16
2018,2,12,16,45,481.5,48.0,1.35,10.55,137.0,49.76,28.52
2018,2,12,17,0,397.0,39.0,1.1,9.7,91.0,30.7,21.34
2018,2,12,17,15,286.0,28.0,1.15,9.4,57.5,22.73,11.69
2018,2,12,17,30,175.0,17.0,1.2,9.1,24.0,16.2,0.0
2018,2,12,17,45,87.5,8.5,1.2,8.8,12.0,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,13,6,45,25.0,3.0,0.95,5.05,3.0,0.0,0.0
2018,2,13,7,0,50.0,6.0,0.9,5.5,6.0,24.25,0.0
2018,2,13,7,15,200.5,19.0,0.95,6.3,35.0,119.05,0.0
2018,2,13,7,30,351.0,32.0,1.0,7.1,64.0,228.76,167.73
2018,2,13,7,45,456.5,40.0,1.1,7.9,108.0,309.69,251.5
2018,2,13,8,0,562.0,48.0,1.2,8.7,152.0,399.17,329.86
2018,2,13,8,15,625.0,54.0,1.1,9.45,200.0,468.36,388.01
2018,2,13,8,30,688.0,60.0,1.0,10.2,248.0,536.45,442.39
2018,2,13,8,45,730.0,64.0,0.95,10.95,295.0,595.51,487.16
2018,2,13,9,0,772.0,68.0,0.9,11.7,342.0,654.96,528.69
2018,2,13,9,15,803.0,70.0,0.95,12.5,386.0,703.72,561.78
2018,2,13,9,30,834.0,72.0,1.0,13.3,430.0,751.3,593.18
2018,2,13,9,45,857.5,73.5,1.05,14.05,469.5,790.74,618.18
2018,2,13,10,0,881.0,75.0,1.1,14.8,509.0,821.0,636.43
2018,2,13,10,15,894.5,76.5,1.05,15.25,541.5,847.19,651.01
2018,2,13,10,30,908.0,78.0,1.0,15.7,574.0,870.32,663.32
2018,2,13,10,45,916.5,79.5,0.95,16.15,599.5,885.88,670.45
2018,2,13,11,0,925.0,81.0,0.9,16.6,625.0,897.92,675.32
2018,2,13,11,15,931.0,82.0,0.8,16.85,643.0,903.55,675.63
2018,2,13,11,30,937.0,83.0,0.7,17.1,661.0,905.45,673.6
2018,2,13,11,45,938.0,84.0,0.6,17.3,670.0,899.3,666.6
2018,2,13,12,0,939.0,85.0,0.5,17.5,679.0,889.44,657.43
2018,2,13,12,15,939.5,84.5,0.4,17.65,680.5,873.76,644.84
2018,2,13,12,30,940.0,84.0,0.3,17.8,682.0,854.48,630.23
2018,2,13,12,45,938.0,84.0,0.2,17.95,676.0,830.3,612.76
2018,2,13,13,0,936.0,84.0,0.1,18.1,670.0,802.79,593.56
2018,2,13,13,15,931.0,83.5,0.15,18.15,655.5,769.38,572.83
2018,2,13,13,30,926.0,83.0,0.2,18.2,641.0,733.12,550.14
2018,2,13,13,45,918.0,82.0,0.3,18.2,619.0,691.7,523.32
2018,2,13,14,0,910.0,81.0,0.4,18.2,597.0,648.04,493.45
2018,2,13,14,15,898.0,79.5,0.5,18.1,567.5,599.57,459.17
2018,2,13,14,30,886.0,78.0,0.6,18.0,538.0,549.68,422.42
2018,2,13,14,45,868.5,76.5,0.65,17.9,502.0,496.4,381.12
2018,2,13,15,0,851.0,75.0,0.7,17.8,466.0,441.88,337.3
2018,2,13,15,15,828.0,72.0,0.7,17.8,425.0,383.78,288.83
2018,2,13,15,30,805.0,69.0,0.7,17.8,384.0,326.59,239.66
2018,2,13,15,45,772.5,66.0,0.65,17.05,339.0,268.11,189.21
2018,2,13,16,0,740.0,63.0,0.6,16.3,294.0,212.23,140.74
2018,2,13,16,15,661.5,60.0,0.7,15.6,241.5,150.35,91.15
2018,2,13,16,30,583.0,57.0,0.8,14.9,189.0,98.96,54.52
2018,2,13,16,45,474.5,47.5,0.9,14.2,138.0,49.91,27.86
2018,2,13,17,0,366.0,38.0,1.0,13.5,87.0,29.52,20.03
2018,2,13,17,15,279.0,28.0,1.05,13.1,56.5,22.52,11.83
2018,2,13,17,30,192.0,18.0,1.1,12.7,26.0,17.16,0.0
2018,2,13,17,45,96.0,9.0,1.15,12.35,13.0,8.58,0.0
2018,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,2,14,6,45,0.0,1.5,0.4,8.85,1.5,0.0,0.0
2018,2,14,7,0,0.0,3.0,0.4,9.0,3.0,2.86,0.0
2018,2,14,7,15,0.5,15.5,0.45,9.55,15.5,14.91,0.0
2018,2,14,7,30,1.0,28.0,0.5,10.1,28.0,28.25,16.5
2018,2,14,7,45,10.0,47.0,0.6,10.65,49.0,53.83,39.85
2018,2,14,8,0,19.0,66.0,0.7,11.2,70.0,85.23,67.32
2018,2,14,8,15,21.5,80.5,0.75,11.75,86.0,101.87,81.92
2018,2,14,8,30,24.0,95.0,0.8,12.3,102.0,118.86,96.45
2018,2,14,8,45,93.0,120.0,0.85,12.8,152.5,205.97,170.43
2018,2,14,9,0,162.0,145.0,0.9,13.3,203.0,287.43,237.4
2018,2,14,9,15,358.0,136.5,1.05,14.0,285.5,451.09,369.41
2018,2,14,9,30,554.0,128.0,1.2,14.7,368.0,601.48,484.76
2018,2,14,9,45,699.0,106.0,1.3,15.35,436.0,709.91,562.22
2018,2,14,10,0,844.0,84.0,1.4,16.0,504.0,811.25,631.47
2018,2,14,10,15,674.0,120.5,1.55,16.2,469.0,729.32,572.14
2018,2,14,10,30,504.0,157.0,1.7,16.4,434.0,627.5,497.61
2018,2,14,10,45,356.0,209.5,1.8,16.65,409.5,549.41,436.29
2018,2,14,11,0,208.0,262.0,1.9,16.9,385.0,468.83,371.4
2018,2,14,11,15,199.0,256.0,2.05,17.1,376.5,451.6,358.53
2018,2,14,11,30,190.0,250.0,2.2,17.3,368.0,433.97,344.88
2018,2,14,11,45,104.0,239.5,2.3,17.5,304.0,345.39,274.15
2018,2,14,12,0,18.0,229.0,2.4,17.7,240.0,237.13,186.78
2018,2,14,12,15,121.0,247.5,2.5,17.75,325.0,361.47,287.57
2018,2,14,12,30,224.0,266.0,2.6,17.8,410.0,460.15,365.15
2018,2,14,12,45,456.0,212.0,2.65,17.85,501.0,596.94,472.64
2018,2,14,13,0,688.0,158.0,2.7,17.9,592.0,704.71,555.08
2018,2,14,13,15,800.5,122.5,2.75,17.8,616.5,722.99,569.56
2018,2,14,13,30,913.0,87.0,2.8,17.7,641.0,730.88,576.18
2018,2,14,13,45,907.0,85.5,2.85,17.6,620.0,690.6,546.44
2018,2,14,14,0,901.0,84.0,2.9,17.5,599.0,647.97,513.95
2018,2,14,14,15,889.5,82.5,2.95,17.2,570.0,600.05,476.93
2018,2,14,14,30,878.0,81.0,3.0,16.9,541.0,551.63,438.34
2018,2,14,14,45,861.5,79.0,3.05,16.65,505.0,497.64,394.15
2018,2,14,15,0,845.0,77.0,3.1,16.4,469.0,443.25,348.21
2018,2,14,15,15,822.0,74.0,3.1,16.4,428.0,385.33,297.75
2018,2,14,15,30,799.0,71.0,3.1,16.4,387.0,328.32,246.84
2018,2,14,15,45,766.0,67.5,2.95,15.35,341.5,269.41,194.64
2018,2,14,16,0,733.0,64.0,2.8,14.3,296.0,213.18,144.65
2018,2,14,16,15,686.0,59.5,2.55,13.4,249.0,156.94,97.0
2018,2,14,16,30,639.0,55.0,2.3,12.5,202.0,103.14,56.29
2018,2,14,16,45,550.0,48.5,2.05,11.55,154.0,53.76,29.53
2018,2,14,17,0,461.0,42.0,1.8,10.6,106.0,33.18,23.55
2018,2,14,17,15,295.0,30.0,1.8,10.2,65.0,24.28,13.83
2018,2,14,17,30,129.0,18.0,1.8,9.8,24.0,14.32,0.0
2018,2,14,17,45,64.5,9.0,1.8,9.4,12.0,8.58,0.0
2018,2,14,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,1.95,8.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,15,6,45,30.0,4.5,1.95,5.85,4.5,0.0,0.0
2018,2,15,7,0,60.0,9.0,2.1,6.2,9.0,31.05,0.0
2018,2,15,7,15,224.5,21.5,2.3,6.75,40.5,134.71,0.0
2018,2,15,7,30,389.0,34.0,2.5,7.3,72.0,250.57,191.8
2018,2,15,7,45,499.5,41.5,2.7,7.9,119.0,336.13,276.61
2018,2,15,8,0,610.0,49.0,2.9,8.5,166.0,430.48,360.36
2018,2,15,8,15,673.0,53.5,2.95,9.15,215.5,495.63,417.4
2018,2,15,8,30,736.0,58.0,3.0,9.8,265.0,569.3,478.64
2018,2,15,8,45,777.0,61.0,3.05,10.45,313.5,628.39,525.18
2018,2,15,9,0,818.0,64.0,3.1,11.1,362.0,687.7,569.18
2018,2,15,9,15,846.5,66.5,3.2,11.7,407.0,736.74,604.35
2018,2,15,9,30,875.0,69.0,3.3,12.3,452.0,784.38,637.67
2018,2,15,9,45,899.0,70.5,3.4,12.9,493.5,818.52,660.35
2018,2,15,10,0,923.0,72.0,3.5,13.5,535.0,857.01,685.99
2018,2,15,10,15,936.5,73.5,3.55,13.95,568.5,884.04,703.08
2018,2,15,10,30,950.0,75.0,3.6,14.4,602.0,907.82,717.83
2018,2,15,10,45,960.0,75.0,3.7,14.9,628.0,923.31,726.84
2018,2,15,11,0,970.0,75.0,3.8,15.4,654.0,935.13,733.38
2018,2,15,11,15,977.0,75.0,3.8,15.65,672.5,940.54,735.6
2018,2,15,11,30,984.0,75.0,3.8,15.9,691.0,942.05,735.26
2018,2,15,11,45,988.0,75.0,3.8,16.15,701.5,937.01,730.5
2018,2,15,12,0,992.0,75.0,3.8,16.4,712.0,928.01,723.17
2018,2,15,12,15,993.0,75.5,3.8,16.5,714.5,913.13,712.28
2018,2,15,12,30,994.0,76.0,3.8,16.6,717.0,894.41,698.84
2018,2,15,12,45,992.0,75.5,3.8,16.7,710.5,868.43,680.33
2018,2,15,13,0,990.0,75.0,3.8,16.8,704.0,838.94,659.39
2018,2,15,13,15,986.0,74.0,3.8,16.8,689.0,804.06,634.79
2018,2,15,13,30,982.0,73.0,3.8,16.8,674.0,766.09,607.85
2018,2,15,13,45,975.0,72.5,3.75,16.8,651.5,723.78,576.85
2018,2,15,14,0,968.0,72.0,3.7,16.8,629.0,678.97,541.75
2018,2,15,14,15,957.0,71.0,3.6,16.7,599.0,629.05,502.01
2018,2,15,14,30,946.0,70.0,3.5,16.6,569.0,577.45,459.97
2018,2,15,14,45,931.0,68.5,3.45,16.45,532.5,522.0,413.97
2018,2,15,15,0,916.0,67.0,3.4,16.3,496.0,465.82,365.98
2018,2,15,15,15,895.0,64.5,3.4,16.3,453.5,405.91,313.56
2018,2,15,15,30,874.0,62.0,3.4,16.3,411.0,346.49,260.21
2018,2,15,15,45,844.0,59.0,2.7,15.4,364.0,283.51,203.63
2018,2,15,16,0,814.0,56.0,2.0,14.5,317.0,223.86,149.94
2018,2,15,16,15,769.5,52.0,1.85,13.35,267.5,163.61,98.78
2018,2,15,16,30,725.0,48.0,1.7,12.2,218.0,107.96,56.68
2018,2,15,16,45,643.0,43.0,1.5,11.1,168.0,55.17,28.38
2018,2,15,17,0,561.0,38.0,1.3,10.0,118.0,32.16,22.8
2018,2,15,17,15,413.5,29.0,1.3,9.6,75.5,23.21,13.38
2018,2,15,17,30,266.0,20.0,1.3,9.2,33.0,16.82,0.0
2018,2,15,17,45,133.0,10.0,1.3,8.85,16.5,9.53,0.0
2018,2,15,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,16,6,45,12.0,3.5,1.0,7.1,3.5,0.0,0.0
2018,2,16,7,0,24.0,7.0,0.9,7.4,7.0,15.71,0.0
2018,2,16,7,15,85.0,22.0,0.9,8.15,29.5,72.13,0.0
2018,2,16,7,30,146.0,37.0,0.9,8.9,52.0,130.3,98.87
2018,2,16,7,45,280.0,48.0,0.9,9.65,96.0,228.24,186.16
2018,2,16,8,0,414.0,59.0,0.9,10.4,140.0,331.83,274.35
2018,2,16,8,15,562.5,59.0,1.0,11.05,201.0,441.23,365.13
2018,2,16,8,30,711.0,59.0,1.1,11.7,262.0,556.24,456.93
2018,2,16,8,45,755.5,62.0,1.2,12.35,310.5,616.98,502.77
2018,2,16,9,0,800.0,65.0,1.3,13.0,359.0,678.24,546.89
2018,2,16,9,15,827.5,67.5,1.35,13.65,403.5,726.09,579.39
2018,2,16,9,30,855.0,70.0,1.4,14.3,448.0,772.54,610.14
2018,2,16,9,45,873.5,72.0,1.45,14.9,487.0,802.46,628.66
2018,2,16,10,0,892.0,74.0,1.5,15.5,526.0,836.59,650.05
2018,2,16,10,15,904.5,76.0,1.6,15.95,558.5,862.92,666.71
2018,2,16,10,30,917.0,78.0,1.7,16.4,591.0,886.08,681.2
2018,2,16,10,45,926.0,79.0,1.75,16.8,616.5,901.64,690.06
2018,2,16,11,0,935.0,80.0,1.8,17.2,642.0,913.62,696.65
2018,2,16,11,15,940.5,81.5,1.85,17.5,660.5,919.46,699.49
2018,2,16,11,30,946.0,83.0,1.9,17.8,679.0,921.49,699.95
2018,2,16,11,45,948.5,83.5,1.9,18.05,689.0,915.94,695.04
2018,2,16,12,0,951.0,84.0,1.9,18.3,699.0,906.58,687.8
2018,2,16,12,15,951.0,84.5,1.95,18.45,701.0,891.37,677.56
2018,2,16,12,30,951.0,85.0,2.0,18.6,703.0,872.5,664.97
2018,2,16,12,45,948.5,85.0,2.05,18.75,696.5,847.52,648.24
2018,2,16,13,0,946.0,85.0,2.1,18.9,690.0,819.19,629.22
2018,2,16,13,15,942.0,84.0,2.15,18.9,675.5,785.47,606.7
2018,2,16,13,30,938.0,83.0,2.2,18.9,661.0,748.81,581.95
2018,2,16,13,45,930.5,81.5,2.25,18.9,638.5,706.52,552.14
2018,2,16,14,0,923.0,80.0,2.3,18.9,616.0,661.93,518.78
2018,2,16,14,15,911.5,79.0,2.3,18.7,586.5,613.46,481.72
2018,2,16,14,30,900.0,78.0,2.3,18.5,557.0,563.47,442.42
2018,2,16,14,45,884.0,76.5,2.3,18.35,521.0,509.55,398.8
2018,2,16,15,0,868.0,75.0,2.3,18.2,485.0,454.91,353.24
2018,2,16,15,15,846.0,72.0,2.3,18.2,443.0,395.96,302.78
2018,2,16,15,30,824.0,69.0,2.3,18.2,401.0,337.77,251.61
2018,2,16,15,45,792.0,65.5,1.8,17.1,355.0,277.48,198.51
2018,2,16,16,0,760.0,62.0,1.3,16.0,309.0,219.73,147.5
2018,2,16,16,15,713.5,57.5,1.25,14.95,260.5,161.68,98.88
2018,2,16,16,30,667.0,53.0,1.2,13.9,212.0,108.57,58.95
2018,2,16,16,45,592.5,46.5,1.15,12.85,164.0,55.11,28.61
2018,2,16,17,0,518.0,40.0,1.1,11.8,116.0,30.97,21.63
2018,2,16,17,15,384.0,30.5,1.15,11.5,75.0,24.43,14.54
2018,2,16,17,30,250.0,21.0,1.2,11.2,34.0,17.64,0.0
2018,2,16,17,45,125.0,10.5,1.2,10.95,17.0,10.01,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,17,6,45,49.5,5.5,0.85,9.25,6.0,0.0,0.0
2018,2,17,7,0,99.0,11.0,0.8,9.6,12.0,47.97,0.0
2018,2,17,7,15,259.0,22.5,0.8,10.3,45.5,154.47,28.91
2018,2,17,7,30,419.0,34.0,0.8,11.0,79.0,267.29,205.09
2018,2,17,7,45,512.5,41.0,0.85,11.75,124.5,344.98,277.73
2018,2,17,8,0,606.0,48.0,0.9,12.5,170.0,430.12,350.08
2018,2,17,8,15,662.5,53.5,0.8,13.2,219.0,493.07,401.29
2018,2,17,8,30,719.0,59.0,0.7,13.9,268.0,563.55,455.14
2018,2,17,8,45,755.5,63.0,0.65,14.6,315.0,620.38,495.64
2018,2,17,9,0,792.0,67.0,0.6,15.3,362.0,677.22,533.52
2018,2,17,9,15,819.0,69.5,0.65,16.1,406.0,724.56,564.38
2018,2,17,9,30,846.0,72.0,0.7,16.9,450.0,770.49,593.52
2018,2,17,9,45,865.5,74.0,0.7,17.7,489.0,807.93,615.37
2018,2,17,10,0,885.0,76.0,0.7,18.5,528.0,835.9,630.48
2018,2,17,10,15,897.5,78.0,0.75,18.85,560.5,862.14,646.33
2018,2,17,10,30,910.0,80.0,0.8,19.2,593.0,885.23,660.07
2018,2,17,10,45,919.0,81.0,0.8,19.55,618.5,900.73,667.97
2018,2,17,11,0,928.0,82.0,0.8,19.9,644.0,912.68,673.72
2018,2,17,11,15,933.0,83.0,0.85,20.2,662.0,917.46,676.05
2018,2,17,11,30,938.0,84.0,0.9,20.5,680.0,918.48,676.18
2018,2,17,11,45,940.0,84.0,1.0,20.75,689.0,911.95,672.6
2018,2,17,12,0,942.0,84.0,1.1,21.0,698.0,901.67,666.7
2018,2,17,12,15,942.0,84.0,1.15,21.15,699.5,885.99,656.8
2018,2,17,12,30,942.0,84.0,1.2,21.3,701.0,866.69,644.63
2018,2,17,12,45,940.5,84.0,1.3,21.45,695.0,842.67,630.01
2018,2,17,13,0,939.0,84.0,1.4,21.6,689.0,815.29,613.01
2018,2,17,13,15,934.5,83.5,1.45,21.55,674.5,781.91,591.67
2018,2,17,13,30,930.0,83.0,1.5,21.5,660.0,745.62,568.16
2018,2,17,13,45,922.0,82.0,1.55,21.45,637.5,703.76,539.79
2018,2,17,14,0,914.0,81.0,1.6,21.4,615.0,659.64,507.86
2018,2,17,14,15,901.5,79.0,1.6,21.2,584.5,609.83,470.82
2018,2,17,14,30,889.0,77.0,1.6,21.0,554.0,558.66,431.65
2018,2,17,14,45,873.0,75.5,1.65,20.8,518.5,505.18,389.67
2018,2,17,15,0,857.0,74.0,1.7,20.6,483.0,450.98,345.62
2018,2,17,15,15,835.5,71.5,1.7,20.6,441.5,393.2,296.98
2018,2,17,15,30,814.0,69.0,1.7,20.6,400.0,336.14,247.57
2018,2,17,15,45,782.5,65.5,1.5,19.45,354.5,276.43,196.04
2018,2,17,16,0,751.0,62.0,1.3,18.3,309.0,219.21,146.29
2018,2,17,16,15,703.5,57.5,1.25,17.15,260.5,161.39,98.29
2018,2,17,16,30,656.0,53.0,1.2,16.0,212.0,108.64,58.8
2018,2,17,16,45,582.0,47.0,1.15,14.9,164.5,56.14,28.95
2018,2,17,17,0,508.0,41.0,1.1,13.8,117.0,31.68,22.11
2018,2,17,17,15,376.5,32.0,1.15,13.3,76.5,25.67,15.67
2018,2,17,17,30,245.0,23.0,1.2,12.8,36.0,19.5,0.0
2018,2,17,17,45,122.5,11.5,1.25,12.25,18.0,10.96,0.0
2018,2,17,18,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,18,6,45,36.0,5.5,2.75,9.55,6.0,0.0,0.0
2018,2,18,7,0,72.0,11.0,2.9,9.8,12.0,37.91,0.0
2018,2,18,7,15,207.5,25.5,3.25,10.2,45.0,138.65,46.31
2018,2,18,7,30,343.0,40.0,3.6,10.6,78.0,237.06,185.81
2018,2,18,7,45,403.5,51.5,3.95,10.95,118.0,299.91,246.86
2018,2,18,8,0,464.0,63.0,4.3,11.3,158.0,367.28,307.83
2018,2,18,8,15,335.5,75.0,4.4,11.5,153.0,319.14,269.99
2018,2,18,8,30,207.0,87.0,4.5,11.7,148.0,248.26,210.39
2018,2,18,8,45,164.5,102.5,4.65,11.95,156.0,243.9,206.19
2018,2,18,9,0,122.0,118.0,4.8,12.2,164.0,223.88,188.23
2018,2,18,9,15,335.0,127.5,4.8,12.4,274.0,426.2,359.72
2018,2,18,9,30,548.0,137.0,4.8,12.6,384.0,613.69,511.82
2018,2,18,9,45,397.0,163.0,4.8,12.8,350.0,533.41,443.23
2018,2,18,10,0,246.0,189.0,4.8,13.0,316.0,430.16,356.56
2018,2,18,10,15,231.5,213.5,4.85,13.1,338.5,448.88,370.36
2018,2,18,10,30,217.0,238.0,4.9,13.2,361.0,452.03,371.53
2018,2,18,10,45,391.5,214.0,4.9,13.35,448.5,603.1,493.74
2018,2,18,11,0,566.0,190.0,4.9,13.5,536.0,728.24,592.18
2018,2,18,11,15,732.0,147.0,5.0,13.55,607.5,829.5,668.73
2018,2,18,11,30,898.0,104.0,5.1,13.6,679.0,916.49,732.35
2018,2,18,11,45,755.0,151.0,5.15,13.65,639.5,841.41,676.07
2018,2,18,12,0,612.0,198.0,5.2,13.7,600.0,758.77,613.05
2018,2,18,12,15,660.5,184.0,5.3,13.65,618.5,772.56,625.15
2018,2,18,12,30,709.0,170.0,5.4,13.6,637.0,781.83,633.1
2018,2,18,12,45,809.0,137.0,5.5,13.55,665.5,803.37,650.07
2018,2,18,13,0,909.0,104.0,5.6,13.5,694.0,816.44,660.73
2018,2,18,13,15,914.5,100.5,5.65,13.35,683.0,787.86,640.08
2018,2,18,13,30,920.0,97.0,5.7,13.2,672.0,755.85,616.93
2018,2,18,13,45,841.0,115.0,5.75,13.05,627.0,689.55,564.96
2018,2,18,14,0,762.0,133.0,5.8,12.9,582.0,623.49,511.72
2018,2,18,14,15,643.5,153.5,5.75,12.65,520.0,539.21,443.0
2018,2,18,14,30,525.0,174.0,5.7,12.4,458.0,460.12,377.74
2018,2,18,14,45,557.5,156.5,5.7,12.15,440.5,430.39,352.38
2018,2,18,15,0,590.0,139.0,5.7,11.9,423.0,398.88,324.2
2018,2,18,15,15,672.0,113.5,5.7,11.9,410.5,371.82,297.42
2018,2,18,15,30,754.0,88.0,5.7,11.9,398.0,334.91,260.33
2018,2,18,15,45,729.5,81.5,5.55,11.25,353.5,276.99,207.22
2018,2,18,16,0,705.0,75.0,5.4,10.6,309.0,220.92,155.71
2018,2,18,16,15,636.5,71.5,5.15,10.15,258.5,162.86,106.01
2018,2,18,16,30,568.0,68.0,4.9,9.7,208.0,112.43,67.34
2018,2,18,16,45,456.0,58.5,4.7,9.3,155.0,62.98,38.0
2018,2,18,17,0,344.0,49.0,4.5,8.9,102.0,37.48,27.75
2018,2,18,17,15,247.0,37.0,4.4,8.65,68.0,28.87,18.9
2018,2,18,17,30,150.0,25.0,4.3,8.4,34.0,19.93,0.0
2018,2,18,17,45,75.0,12.5,4.25,8.15,17.0,11.91,0.0
2018,2,18,18,0,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.15,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.1,7.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,3.95,6.9,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,3.85,6.7,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.75,6.35,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.65,6.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.45,5.85,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,5.8,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.05,5.45,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.0,5.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.0,5.35,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.95,5.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.85,5.2,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,5.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.05,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,3.2,5.25,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,3.35,5.2,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,3.35,5.1,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,3.15,4.9,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,19,6,45,2.0,4.5,3.25,5.1,4.5,0.0,0.0
2018,2,19,7,0,4.0,9.0,3.3,5.2,9.0,10.11,0.0
2018,2,19,7,15,37.0,26.0,3.45,5.55,30.0,53.08,20.95
2018,2,19,7,30,70.0,43.0,3.6,5.9,51.0,93.69,72.71
2018,2,19,7,45,171.5,58.5,3.75,6.2,91.0,175.88,146.63
2018,2,19,8,0,273.0,74.0,3.9,6.5,131.0,270.14,230.31
2018,2,19,8,15,328.0,87.5,3.85,6.85,173.5,331.3,284.38
2018,2,19,8,30,383.0,101.0,3.8,7.2,216.0,396.22,340.18
2018,2,19,8,45,577.5,89.5,3.75,7.6,294.5,536.4,458.05
2018,2,19,9,0,772.0,78.0,3.7,8.0,373.0,680.35,572.37
2018,2,19,9,15,804.5,80.5,3.6,8.25,418.5,731.69,609.29
2018,2,19,9,30,837.0,83.0,3.5,8.5,464.0,781.88,644.95
2018,2,19,9,45,863.0,83.0,3.4,8.75,504.5,822.19,672.37
2018,2,19,10,0,889.0,83.0,3.3,9.0,545.0,860.25,697.65
2018,2,19,10,15,902.5,84.5,3.2,9.25,578.0,879.67,708.9
2018,2,19,10,30,916.0,86.0,3.1,9.5,611.0,903.08,723.13
2018,2,19,10,45,925.5,87.5,3.0,9.7,637.5,919.63,732.43
2018,2,19,11,0,935.0,89.0,2.9,9.9,664.0,932.59,739.21
2018,2,19,11,15,939.0,89.5,2.9,10.0,681.0,935.82,740.29
2018,2,19,11,30,943.0,90.0,2.9,10.1,698.0,935.27,738.93
2018,2,19,11,45,943.5,91.0,2.85,10.2,707.0,928.44,732.9
2018,2,19,12,0,944.0,92.0,2.8,10.3,716.0,917.83,724.42
2018,2,19,12,15,943.0,93.0,2.8,10.35,717.5,902.23,713.12
2018,2,19,12,30,942.0,94.0,2.8,10.4,719.0,883.02,699.39
2018,2,19,12,45,938.5,94.5,2.85,10.45,712.5,857.73,681.77
2018,2,19,13,0,935.0,95.0,2.9,10.5,706.0,829.16,661.8
2018,2,19,13,15,930.0,94.0,2.9,10.45,691.0,794.74,637.41
2018,2,19,13,30,925.0,93.0,2.9,10.4,676.0,757.46,610.82
2018,2,19,13,45,916.0,92.5,2.95,10.35,653.0,715.36,579.88
2018,2,19,14,0,907.0,92.0,3.0,10.3,630.0,671.08,545.42
2018,2,19,14,15,896.5,90.0,2.95,10.2,600.5,624.0,507.6
2018,2,19,14,30,886.0,88.0,2.9,10.1,571.0,573.23,465.99
2018,2,19,14,45,871.5,85.0,2.9,10.0,534.5,518.22,420.02
2018,2,19,15,0,857.0,82.0,2.9,9.9,498.0,462.62,372.15
2018,2,19,15,15,834.5,79.5,2.9,9.9,456.0,404.12,320.44
2018,2,19,15,30,812.0,77.0,2.9,9.9,414.0,346.46,268.09
2018,2,19,15,45,782.5,72.5,2.6,9.55,367.5,286.11,212.89
2018,2,19,16,0,753.0,68.0,2.3,9.2,321.0,228.06,159.68
2018,2,19,16,15,712.0,62.5,2.0,8.6,273.0,169.88,108.73
2018,2,19,16,30,671.0,57.0,1.7,8.0,225.0,113.39,63.88
2018,2,19,16,45,482.0,55.5,1.45,7.45,162.5,61.82,36.28
2018,2,19,17,0,293.0,54.0,1.2,6.9,100.0,41.28,31.51
2018,2,19,17,15,178.5,37.5,1.2,6.5,62.5,29.12,19.55
2018,2,19,17,30,64.0,21.0,1.2,6.1,25.0,17.51,0.41
2018,2,19,17,45,32.0,10.5,1.2,5.7,12.5,10.01,0.0
2018,2,19,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.25,2.85,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,20,6,45,31.0,5.5,0.75,3.25,6.5,0.0,0.0
2018,2,20,7,0,62.0,11.0,0.7,3.6,13.0,34.4,0.0
2018,2,20,7,15,132.0,26.5,0.65,4.3,39.5,110.1,58.82
2018,2,20,7,30,202.0,42.0,0.6,5.0,66.0,173.96,139.37
2018,2,20,7,45,270.5,56.5,0.55,5.65,105.0,236.38,196.36
2018,2,20,8,0,339.0,71.0,0.5,6.3,144.0,305.08,255.91
2018,2,20,8,15,540.5,66.0,0.6,7.05,215.0,442.21,369.94
2018,2,20,8,30,742.0,61.0,0.7,7.8,286.0,587.58,484.88
2018,2,20,8,45,680.0,79.0,0.75,8.55,311.0,597.63,489.95
2018,2,20,9,0,618.0,97.0,0.8,9.3,336.0,596.43,487.26
2018,2,20,9,15,457.5,137.5,0.85,9.7,325.5,534.11,436.47
2018,2,20,9,30,297.0,178.0,0.9,10.1,315.0,452.29,369.95
2018,2,20,9,45,235.0,206.0,0.95,10.5,320.0,440.2,358.5
2018,2,20,10,0,173.0,234.0,1.0,10.9,325.0,410.52,332.84
2018,2,20,10,15,348.0,212.0,1.1,11.15,408.5,547.61,442.09
2018,2,20,10,30,523.0,190.0,1.2,11.4,492.0,690.75,549.75
2018,2,20,10,45,720.5,141.0,1.25,11.7,576.5,816.92,639.21
2018,2,20,11,0,918.0,92.0,1.3,12.0,661.0,923.88,710.58
2018,2,20,11,15,923.5,93.0,1.4,12.15,679.0,928.96,712.92
2018,2,20,11,30,929.0,94.0,1.5,12.3,697.0,930.31,714.21
2018,2,20,11,45,931.0,94.5,1.55,12.45,706.5,924.23,709.9
2018,2,20,12,0,933.0,95.0,1.6,12.6,716.0,914.42,703.25
2018,2,20,12,15,932.0,95.0,1.65,12.7,716.5,897.79,692.2
2018,2,20,12,30,931.0,95.0,1.7,12.8,717.0,877.61,678.83
2018,2,20,12,45,929.0,94.5,1.75,12.85,710.5,852.62,662.28
2018,2,20,13,0,927.0,94.0,1.8,12.9,704.0,824.32,643.4
2018,2,20,13,15,922.5,93.5,1.85,12.85,689.5,790.99,621.09
2018,2,20,13,30,918.0,93.0,1.9,12.8,675.0,754.79,596.55
2018,2,20,13,45,910.0,92.0,2.0,12.7,652.5,713.01,567.5
2018,2,20,14,0,902.0,91.0,2.1,12.6,630.0,669.01,534.73
2018,2,20,14,15,890.5,89.0,2.15,12.45,600.0,619.93,496.93
2018,2,20,14,30,879.0,87.0,2.2,12.3,570.0,570.34,457.55
2018,2,20,14,45,863.0,84.5,2.25,12.15,533.5,515.35,412.71
2018,2,20,15,0,847.0,82.0,2.3,12.0,497.0,459.94,366.02
2018,2,20,15,15,743.0,93.5,2.3,12.0,435.0,382.65,301.19
2018,2,20,15,30,639.0,105.0,2.3,12.0,373.0,315.53,244.15
2018,2,20,15,45,507.0,110.5,2.3,11.25,308.5,243.4,184.66
2018,2,20,16,0,375.0,116.0,2.3,10.5,244.0,186.92,139.31
2018,2,20,16,15,296.0,105.5,2.05,9.8,197.0,140.25,101.77
2018,2,20,16,30,217.0,95.0,1.8,9.1,150.0,102.52,73.66
2018,2,20,16,45,172.0,77.5,1.6,8.4,115.0,69.87,50.48
2018,2,20,17,0,127.0,60.0,1.4,7.7,80.0,47.66,37.14
2018,2,20,17,15,91.5,41.5,1.35,7.35,53.5,33.61,23.51
2018,2,20,17,30,56.0,23.0,1.3,7.0,27.0,19.09,3.17
2018,2,20,17,45,34.0,12.5,1.25,6.7,14.5,11.91,0.0
2018,2,20,18,0,12.0,2.0,1.2,6.4,2.0,0.0,0.0
2018,2,20,18,15,6.0,1.0,1.15,6.25,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.85,5.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.65,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,21,6,45,10.5,4.5,0.55,5.6,5.0,0.0,0.0
2018,2,21,7,0,21.0,9.0,0.5,5.8,10.0,16.73,0.0
2018,2,21,7,15,80.5,27.5,0.6,6.2,36.5,81.61,47.28
2018,2,21,7,30,140.0,46.0,0.7,6.6,63.0,139.86,111.56
2018,2,21,7,45,354.0,51.0,0.8,7.05,121.5,276.68,229.99
2018,2,21,8,0,568.0,56.0,0.9,7.5,180.0,424.42,354.07
2018,2,21,8,15,638.0,60.0,0.95,7.9,231.0,497.58,414.43
2018,2,21,8,30,708.0,64.0,1.0,8.3,282.0,570.58,472.94
2018,2,21,8,45,745.5,67.5,1.05,8.7,329.5,627.68,515.83
2018,2,21,9,0,783.0,71.0,1.1,9.1,377.0,684.85,556.91
2018,2,21,9,15,810.5,73.5,1.1,9.55,421.5,732.7,589.29
2018,2,21,9,30,838.0,76.0,1.1,10.0,466.0,779.18,619.9
2018,2,21,9,45,860.0,77.5,1.1,10.4,506.0,818.13,644.62
2018,2,21,10,0,882.0,79.0,1.1,10.8,546.0,847.58,662.37
2018,2,21,10,15,895.0,81.0,1.05,11.2,579.0,874.32,677.37
2018,2,21,10,30,908.0,83.0,1.0,11.6,612.0,897.91,690.04
2018,2,21,10,45,916.0,84.5,0.9,12.05,637.5,913.15,695.95
2018,2,21,11,0,924.0,86.0,0.8,12.5,663.0,924.79,699.48
2018,2,21,11,15,930.0,88.0,0.85,12.8,682.5,931.55,703.22
2018,2,21,11,30,936.0,90.0,0.9,13.1,702.0,934.51,704.65
2018,2,21,11,45,937.5,91.0,0.9,13.4,711.5,928.53,699.41
2018,2,21,12,0,939.0,92.0,0.9,13.7,721.0,918.78,691.96
2018,2,21,12,15,938.0,92.5,1.05,13.85,722.5,902.61,683.47
2018,2,21,12,30,937.0,93.0,1.2,14.0,724.0,882.84,672.43
2018,2,21,12,45,933.0,93.5,1.4,14.15,717.0,857.16,657.78
2018,2,21,13,0,929.0,94.0,1.6,14.3,710.0,828.24,640.45
2018,2,21,13,15,923.5,93.5,1.75,14.25,695.0,794.04,618.87
2018,2,21,13,30,918.0,93.0,1.9,14.2,680.0,757.02,594.87
2018,2,21,13,45,909.0,92.5,2.0,14.15,657.0,715.01,565.84
2018,2,21,14,0,900.0,92.0,2.1,14.1,634.0,670.85,533.07
2018,2,21,14,15,887.0,91.0,2.1,13.95,604.0,623.43,496.44
2018,2,21,14,30,874.0,90.0,2.1,13.8,574.0,572.57,456.23
2018,2,21,14,45,855.5,88.5,2.1,13.65,537.0,517.46,411.53
2018,2,21,15,0,837.0,87.0,2.1,13.5,500.0,462.16,365.28
2018,2,21,15,15,814.5,83.5,2.1,13.5,458.0,403.46,314.78
2018,2,21,15,30,792.0,80.0,2.1,13.5,416.0,345.67,263.66
2018,2,21,15,45,750.0,78.5,1.8,12.8,368.5,285.58,210.45
2018,2,21,16,0,708.0,77.0,1.5,12.1,321.0,227.0,158.56
2018,2,21,16,15,653.0,72.5,1.35,11.3,271.5,169.48,109.76
2018,2,21,16,30,598.0,68.0,1.2,10.5,222.0,117.99,69.95
2018,2,21,16,45,526.0,59.5,1.1,9.75,174.0,68.56,39.88
2018,2,21,17,0,454.0,51.0,1.0,9.0,126.0,40.03,30.23
2018,2,21,17,15,342.0,39.5,1.0,8.65,85.0,32.07,22.22
2018,2,21,17,30,230.0,28.0,1.0,8.3,44.0,23.75,7.41
2018,2,21,17,45,122.5,15.5,1.0,7.95,23.0,14.77,0.0
