Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,18,0,15.0,3.0,1.0,7.6,2.0,0.0,0.0
2018,2,21,18,15,7.5,1.5,1.05,7.35,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.35,3.55,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,2,22,6,45,3.5,5.5,2.3,6.55,5.5,0.0,0.0
2018,2,22,7,0,7.0,11.0,2.4,6.8,11.0,13.22,0.0
2018,2,22,7,15,39.0,29.0,2.65,7.25,33.5,58.85,35.29
2018,2,22,7,30,71.0,47.0,2.9,7.7,56.0,98.43,77.4
2018,2,22,7,45,131.5,64.5,3.1,8.1,90.5,162.6,134.75
2018,2,22,8,0,192.0,82.0,3.3,8.5,125.0,223.68,189.13
2018,2,22,8,15,382.5,83.0,3.4,8.9,194.0,362.03,308.98
2018,2,22,8,30,573.0,84.0,3.5,9.3,263.0,510.33,433.16
2018,2,22,8,45,674.5,80.0,3.6,9.65,323.0,598.91,505.06
2018,2,22,9,0,776.0,76.0,3.7,10.0,383.0,688.0,573.39
2018,2,22,9,15,804.5,78.5,3.7,10.3,427.5,736.59,608.36
2018,2,22,9,30,833.0,81.0,3.7,10.6,472.0,783.82,641.8
2018,2,22,9,45,855.0,82.5,3.75,10.9,512.0,822.75,668.67
2018,2,22,10,0,877.0,84.0,3.8,11.2,552.0,859.31,693.53
2018,2,22,10,15,889.5,85.5,3.85,11.4,584.5,877.69,705.11
2018,2,22,10,30,902.0,87.0,3.9,11.6,617.0,900.15,719.84
2018,2,22,10,45,910.5,88.5,3.95,11.8,643.0,915.73,729.59
2018,2,22,11,0,919.0,90.0,4.0,12.0,669.0,927.75,736.92
2018,2,22,11,15,805.5,127.5,4.15,12.0,645.0,876.25,699.42
2018,2,22,11,30,692.0,165.0,4.3,12.0,621.0,817.82,657.21
2018,2,22,11,45,601.5,189.0,4.4,12.05,589.5,756.73,611.41
2018,2,22,12,0,511.0,213.0,4.5,12.1,558.0,689.9,559.24
2018,2,22,12,15,280.5,206.5,4.6,12.0,396.0,464.01,380.58
2018,2,22,12,30,50.0,200.0,4.7,11.9,234.0,239.41,194.49
2018,2,22,12,45,91.5,246.0,4.8,11.8,307.5,327.91,267.72
2018,2,22,13,0,133.0,292.0,4.9,11.7,381.0,403.96,329.29
2018,2,22,13,15,189.5,282.5,4.95,11.55,406.0,429.66,351.29
2018,2,22,13,30,246.0,273.0,5.0,11.4,431.0,458.72,375.72
2018,2,22,13,45,239.0,263.5,5.05,11.3,413.0,431.83,354.2
2018,2,22,14,0,232.0,254.0,5.1,11.2,395.0,404.89,332.62
2018,2,22,14,15,261.0,241.0,5.15,11.05,392.5,395.88,325.79
2018,2,22,14,30,290.0,228.0,5.2,10.9,390.0,383.79,315.96
2018,2,22,14,45,191.5,187.5,5.2,10.75,291.5,275.66,226.81
2018,2,22,15,0,93.0,147.0,5.2,10.6,193.0,181.87,148.66
2018,2,22,15,15,315.0,121.5,5.2,10.6,259.5,242.09,196.51
2018,2,22,15,30,537.0,96.0,5.2,10.6,326.0,274.75,216.85
2018,2,22,15,45,370.0,93.0,5.05,10.15,243.5,190.63,146.81
2018,2,22,16,0,203.0,90.0,4.9,9.7,161.0,127.08,96.34
2018,2,22,16,15,172.5,94.5,4.65,9.35,148.5,111.73,83.48
2018,2,22,16,30,142.0,99.0,4.4,9.0,136.0,100.26,75.13
2018,2,22,16,45,117.0,79.0,4.2,8.7,105.5,71.45,53.1
2018,2,22,17,0,92.0,59.0,4.0,8.4,75.0,49.11,38.42
2018,2,22,17,15,65.0,41.0,3.85,8.15,50.5,34.77,24.69
2018,2,22,17,30,38.0,23.0,3.7,7.9,26.0,20.07,6.77
2018,2,22,17,45,23.0,12.5,3.55,7.65,14.0,11.91,0.0
2018,2,22,18,0,8.0,2.0,3.4,7.4,2.0,0.0,0.0
2018,2,22,18,15,4.0,1.0,3.3,7.3,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.1,7.05,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,2.85,6.75,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.6,6.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.35,1.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,6,45,35.5,6.5,1.55,3.3,8.0,0.0,0.0
2018,2,23,7,0,71.0,13.0,1.6,4.0,16.0,40.33,0.0
2018,2,23,7,15,165.5,29.0,2.0,4.7,47.5,132.84,91.69
2018,2,23,7,30,260.0,45.0,2.4,5.4,79.0,207.01,169.58
2018,2,23,7,45,465.5,48.0,2.8,6.1,141.5,336.09,283.65
2018,2,23,8,0,671.0,51.0,3.2,6.8,204.0,477.8,405.94
2018,2,23,8,15,722.0,56.0,3.4,7.2,255.0,545.52,464.24
2018,2,23,8,30,773.0,61.0,3.6,7.6,306.0,615.19,522.11
2018,2,23,8,45,807.0,64.0,3.85,7.95,355.0,671.73,566.2
2018,2,23,9,0,841.0,67.0,4.1,8.3,404.0,727.94,609.07
2018,2,23,9,15,863.5,70.5,4.1,8.65,449.0,775.07,642.89
2018,2,23,9,30,886.0,74.0,4.1,9.0,494.0,813.55,669.47
2018,2,23,9,45,902.0,76.5,4.1,9.3,534.0,849.83,694.14
2018,2,23,10,0,918.0,79.0,4.1,9.6,574.0,883.4,716.6
2018,2,23,10,15,930.0,81.0,4.1,9.9,607.5,909.92,733.65
2018,2,23,10,30,942.0,83.0,4.1,10.2,641.0,933.11,748.26
2018,2,23,10,45,949.5,84.5,4.1,10.45,667.0,948.18,757.16
2018,2,23,11,0,957.0,86.0,4.1,10.7,693.0,959.52,763.51
2018,2,23,11,15,962.0,87.0,4.05,10.9,711.5,964.2,765.07
2018,2,23,11,30,967.0,88.0,4.0,11.1,730.0,964.97,764.04
2018,2,23,11,45,969.5,88.5,4.0,11.3,740.0,959.01,758.71
2018,2,23,12,0,972.0,89.0,4.0,11.5,750.0,949.13,750.8
2018,2,23,12,15,970.0,90.0,4.0,11.6,751.0,932.08,738.21
2018,2,23,12,30,968.0,91.0,4.0,11.7,752.0,911.33,723.12
2018,2,23,12,45,963.0,92.5,4.0,11.85,745.0,885.11,704.05
2018,2,23,13,0,958.0,94.0,4.0,12.0,738.0,855.54,682.63
2018,2,23,13,15,952.5,93.0,3.95,12.05,722.0,819.77,656.66
2018,2,23,13,30,947.0,92.0,3.9,12.1,706.0,781.1,628.5
2018,2,23,13,45,937.5,91.0,3.85,12.15,681.5,736.99,596.01
2018,2,23,14,0,928.0,90.0,3.8,12.2,657.0,690.69,559.47
2018,2,23,14,15,916.5,88.5,3.7,12.1,626.5,640.73,519.47
2018,2,23,14,30,905.0,87.0,3.6,12.0,596.0,589.25,477.32
2018,2,23,14,45,889.5,85.0,3.5,11.9,559.0,534.33,431.33
2018,2,23,15,0,874.0,83.0,3.4,11.8,522.0,477.98,382.93
2018,2,23,15,15,852.5,80.0,3.4,11.8,479.0,418.04,330.36
2018,2,23,15,30,831.0,77.0,3.4,11.8,436.0,358.81,277.01
2018,2,23,15,45,800.5,73.5,3.05,11.3,388.5,297.6,221.44
2018,2,23,16,0,770.0,70.0,2.7,10.8,341.0,238.78,167.78
2018,2,23,16,15,725.5,65.0,2.35,9.85,291.0,178.97,115.62
2018,2,23,16,30,681.0,60.0,2.0,8.9,241.0,121.15,69.4
2018,2,23,16,45,605.5,54.0,1.65,7.95,190.0,68.46,37.22
2018,2,23,17,0,530.0,48.0,1.3,7.0,139.0,36.88,27.73
2018,2,23,17,15,394.5,38.5,1.3,6.5,94.0,30.67,21.44
2018,2,23,17,30,259.0,29.0,1.3,6.0,49.0,24.3,10.85
2018,2,23,17,45,140.0,16.5,1.3,5.5,26.0,15.73,0.0
2018,2,23,18,0,21.0,4.0,1.3,5.0,3.0,0.0,0.0
2018,2,23,18,15,10.5,2.0,1.3,4.85,1.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,6,45,30.0,8.5,1.4,4.25,9.5,0.0,0.0
2018,2,24,7,0,60.0,17.0,1.4,5.0,19.0,39.97,0.0
2018,2,24,7,15,169.0,32.5,1.65,5.85,52.5,140.83,100.88
2018,2,24,7,30,278.0,48.0,1.9,6.7,86.0,220.45,180.26
2018,2,24,7,45,389.0,57.5,2.15,7.55,134.5,304.12,255.1
2018,2,24,8,0,500.0,67.0,2.4,8.4,183.0,401.65,339.32
2018,2,24,8,15,594.0,70.0,2.45,8.95,239.0,487.35,411.43
2018,2,24,8,30,688.0,73.0,2.5,9.5,295.0,578.58,485.35
2018,2,24,8,45,676.5,85.0,2.55,10.0,330.5,610.44,509.32
2018,2,24,9,0,665.0,97.0,2.6,10.5,366.0,639.03,529.59
2018,2,24,9,15,722.5,96.0,2.7,10.95,417.5,702.66,576.46
2018,2,24,9,30,780.0,95.0,2.8,11.4,469.0,762.58,619.2
2018,2,24,9,45,681.5,127.5,2.9,11.8,473.0,741.35,601.03
2018,2,24,10,0,583.0,160.0,3.0,12.2,477.0,701.13,569.08
2018,2,24,10,15,698.5,138.0,3.1,12.5,539.5,790.82,635.15
2018,2,24,10,30,814.0,116.0,3.2,12.8,602.0,869.39,690.45
2018,2,24,10,45,840.0,112.5,3.35,13.1,632.5,893.98,706.58
2018,2,24,11,0,866.0,109.0,3.5,13.4,663.0,915.34,720.88
2018,2,24,11,15,870.5,111.0,3.55,13.35,680.5,920.32,723.92
2018,2,24,11,30,875.0,113.0,3.6,13.3,698.0,921.66,724.65
2018,2,24,11,45,876.0,114.5,3.65,13.25,707.0,915.66,720.33
2018,2,24,12,0,877.0,116.0,3.7,13.2,716.0,906.04,713.64
2018,2,24,12,15,835.0,130.5,3.75,13.1,703.0,870.31,688.4
2018,2,24,12,30,793.0,145.0,3.8,13.0,690.0,832.09,661.43
2018,2,24,12,45,745.0,159.0,3.85,12.95,667.0,790.74,631.86
2018,2,24,13,0,697.0,173.0,3.9,12.9,644.0,744.69,597.79
2018,2,24,13,15,644.0,183.5,3.9,12.8,612.0,690.94,556.66
2018,2,24,13,30,591.0,194.0,3.9,12.7,580.0,637.91,515.59
2018,2,24,13,45,419.5,232.0,3.95,12.6,501.5,530.44,430.06
2018,2,24,14,0,248.0,270.0,4.0,12.5,423.0,431.63,350.05
2018,2,24,14,15,235.5,245.0,3.95,12.4,384.5,385.29,313.57
2018,2,24,14,30,223.0,220.0,3.9,12.3,346.0,339.98,277.17
2018,2,24,14,45,357.0,193.0,3.9,12.2,380.5,367.39,299.34
2018,2,24,15,0,491.0,166.0,3.9,12.1,415.0,384.04,310.63
2018,2,24,15,15,476.0,154.0,3.9,12.1,379.0,337.34,270.15
2018,2,24,15,30,461.0,142.0,3.9,12.1,343.0,291.57,229.87
2018,2,24,15,45,539.5,114.5,3.75,11.75,325.0,259.5,197.9
2018,2,24,16,0,618.0,87.0,3.6,11.4,307.0,219.22,157.4
2018,2,24,16,15,592.5,79.5,3.3,11.05,266.0,168.71,112.59
2018,2,24,16,30,567.0,72.0,3.0,10.7,225.0,120.83,73.59
2018,2,24,16,45,492.5,64.0,2.7,10.35,177.5,73.2,43.7
2018,2,24,17,0,418.0,56.0,2.4,10.0,130.0,43.96,33.71
2018,2,24,17,15,306.5,44.5,2.25,9.5,89.0,34.5,24.56
2018,2,24,17,30,195.0,33.0,2.1,9.0,48.0,26.18,13.01
2018,2,24,17,45,102.0,17.5,1.9,8.5,25.0,16.68,0.0
2018,2,24,18,0,9.0,2.0,1.7,8.0,2.0,0.0,0.0
2018,2,24,18,15,4.5,1.0,1.65,7.9,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,25,6,45,65.0,9.5,1.05,4.2,12.5,9.05,0.0
2018,2,25,7,0,130.0,19.0,1.0,4.9,25.0,86.92,0.0
2018,2,25,7,15,258.5,31.0,1.1,5.65,61.5,179.03,132.71
2018,2,25,7,30,387.0,43.0,1.2,6.4,98.0,270.41,221.43
2018,2,25,7,45,496.0,51.0,1.25,7.1,150.0,359.06,299.6
2018,2,25,8,0,605.0,59.0,1.3,7.8,202.0,456.65,382.1
2018,2,25,8,15,666.5,64.5,1.45,8.6,255.0,528.8,441.5
2018,2,25,8,30,728.0,70.0,1.6,9.4,308.0,604.07,501.11
2018,2,25,8,45,764.0,73.5,1.7,10.25,356.5,657.14,539.87
2018,2,25,9,0,800.0,77.0,1.8,11.1,405.0,714.36,580.28
2018,2,25,9,15,826.5,79.5,1.9,11.75,450.0,762.36,613.17
2018,2,25,9,30,853.0,82.0,2.0,12.4,495.0,808.81,644.33
2018,2,25,9,45,871.0,83.5,2.1,13.05,534.0,845.04,667.64
2018,2,25,10,0,889.0,85.0,2.2,13.7,573.0,871.35,683.77
2018,2,25,10,15,901.5,86.5,2.15,14.05,606.0,897.21,698.89
2018,2,25,10,30,914.0,88.0,2.1,14.4,639.0,919.86,711.66
2018,2,25,10,45,923.5,89.0,2.1,14.75,665.0,935.83,720.37
2018,2,25,11,0,933.0,90.0,2.1,15.1,691.0,948.2,726.75
2018,2,25,11,15,939.0,91.0,2.05,15.35,709.5,953.68,728.3
2018,2,25,11,30,945.0,92.0,2.0,15.6,728.0,955.33,727.46
2018,2,25,11,45,948.5,92.0,1.95,15.85,738.0,949.73,721.92
2018,2,25,12,0,952.0,92.0,1.9,16.1,748.0,940.29,714.03
2018,2,25,12,15,950.5,93.0,1.95,16.2,749.0,923.82,703.16
2018,2,25,12,30,949.0,94.0,2.0,16.3,750.0,903.71,689.95
2018,2,25,12,45,944.0,95.0,2.05,16.45,742.5,877.2,672.26
2018,2,25,13,0,939.0,96.0,2.1,16.6,735.0,847.43,652.34
2018,2,25,13,15,935.0,95.0,2.2,16.55,720.5,813.21,630.1
2018,2,25,13,30,931.0,94.0,2.3,16.5,706.0,776.03,605.52
2018,2,25,13,45,924.5,92.5,2.35,16.45,683.0,733.86,576.68
2018,2,25,14,0,918.0,91.0,2.4,16.4,660.0,689.31,543.59
2018,2,25,14,15,908.0,89.0,2.5,16.2,630.0,639.99,506.56
2018,2,25,14,30,898.0,87.0,2.6,16.0,600.0,589.05,467.05
2018,2,25,14,45,884.0,84.5,2.65,15.75,563.0,534.47,423.28
2018,2,25,15,0,870.0,82.0,2.7,15.5,526.0,478.4,376.84
2018,2,25,15,15,848.5,79.5,2.7,15.5,483.5,418.97,325.83
2018,2,25,15,30,827.0,77.0,2.7,15.5,441.0,360.25,273.99
2018,2,25,15,45,797.5,73.0,2.75,14.65,393.5,298.85,219.91
2018,2,25,16,0,768.0,69.0,2.8,13.8,346.0,239.75,167.13
2018,2,25,16,15,723.0,65.0,2.5,12.85,296.0,180.67,116.03
2018,2,25,16,30,678.0,61.0,2.2,11.9,246.0,123.61,70.64
2018,2,25,16,45,607.0,55.5,1.95,10.95,196.0,71.44,38.54
2018,2,25,17,0,536.0,50.0,1.7,10.0,146.0,38.29,28.71
2018,2,25,17,15,391.0,40.0,1.65,9.45,98.0,31.67,22.19
2018,2,25,17,30,246.0,30.0,1.6,8.9,50.0,24.84,12.89
2018,2,25,17,45,137.0,18.0,1.55,8.3,27.5,17.16,0.0
2018,2,25,18,0,28.0,6.0,1.5,7.7,5.0,0.0,0.0
2018,2,25,18,15,14.0,3.0,1.5,7.55,2.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,2.65,9.3,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,2.6,9.4,3.0,2.77,0.0
2018,2,26,7,15,0.0,5.0,2.7,9.45,5.0,4.62,0.0
2018,2,26,7,30,0.0,7.0,2.8,9.5,7.0,6.48,0.0
2018,2,26,7,45,0.0,8.5,2.9,9.6,8.5,7.87,1.15
2018,2,26,8,0,0.0,10.0,3.0,9.7,10.0,9.26,2.42
2018,2,26,8,15,0.0,12.0,3.1,9.75,12.0,11.12,4.07
2018,2,26,8,30,0.0,14.0,3.2,9.8,14.0,12.98,5.69
2018,2,26,8,45,0.0,17.0,3.25,9.85,17.0,15.76,8.1
2018,2,26,9,0,0.0,20.0,3.3,9.9,20.0,18.56,10.5
2018,2,26,9,15,0.0,22.5,3.4,10.0,22.5,20.88,12.47
2018,2,26,9,30,0.0,25.0,3.5,10.1,25.0,23.22,14.43
2018,2,26,9,45,6.5,74.5,3.55,10.2,78.0,74.81,58.85
2018,2,26,10,0,13.0,124.0,3.6,10.3,131.0,128.82,104.52
2018,2,26,10,15,45.0,194.0,3.6,10.5,221.0,239.58,197.14
2018,2,26,10,30,77.0,264.0,3.6,10.7,311.0,346.94,284.11
2018,2,26,10,45,143.5,272.0,3.65,10.85,363.5,427.41,349.39
2018,2,26,11,0,210.0,280.0,3.7,11.0,416.0,494.43,403.09
2018,2,26,11,15,321.5,273.0,3.7,11.15,488.0,597.79,484.94
2018,2,26,11,30,433.0,266.0,3.7,11.3,560.0,698.31,562.24
2018,2,26,11,45,406.0,278.5,3.7,11.4,557.0,669.54,538.71
2018,2,26,12,0,379.0,291.0,3.7,11.5,554.0,651.88,524.1
2018,2,26,12,15,303.0,309.0,3.7,11.5,519.5,596.97,480.12
2018,2,26,12,30,227.0,327.0,3.7,11.5,485.0,532.43,428.73
2018,2,26,12,45,241.5,319.0,3.7,11.55,486.0,527.46,425.52
2018,2,26,13,0,256.0,311.0,3.7,11.6,487.0,530.13,427.73
2018,2,26,13,15,302.5,294.0,3.65,11.5,497.5,536.21,433.63
2018,2,26,13,30,349.0,277.0,3.6,11.4,508.0,538.57,436.43
2018,2,26,13,45,461.5,234.0,3.55,11.35,528.5,562.71,457.05
2018,2,26,14,0,574.0,191.0,3.5,11.3,549.0,570.14,463.99
2018,2,26,14,15,689.5,151.5,3.45,11.2,562.0,575.28,468.23
2018,2,26,14,30,805.0,112.0,3.4,11.1,575.0,565.21,459.51
2018,2,26,14,45,772.5,111.5,3.3,11.0,533.5,506.0,410.21
2018,2,26,15,0,740.0,111.0,3.2,10.9,492.0,448.42,361.34
2018,2,26,15,15,748.5,101.5,3.2,10.9,460.0,400.39,318.65
2018,2,26,15,30,757.0,92.0,3.2,10.9,428.0,350.2,272.66
2018,2,26,15,45,660.5,96.0,2.9,10.55,366.5,280.36,212.22
2018,2,26,16,0,564.0,100.0,2.6,10.2,305.0,220.61,161.05
2018,2,26,16,15,550.0,89.0,2.3,9.65,265.5,171.81,117.55
2018,2,26,16,30,536.0,78.0,2.0,9.1,226.0,124.38,78.19
2018,2,26,16,45,493.5,68.0,1.7,8.6,183.5,78.06,47.58
2018,2,26,17,0,451.0,58.0,1.4,8.1,141.0,45.38,35.35
2018,2,26,17,15,317.5,46.0,1.4,7.8,95.5,35.54,25.85
2018,2,26,17,30,184.0,34.0,1.4,7.5,50.0,26.83,15.19
2018,2,26,17,45,98.5,19.0,1.45,7.2,27.0,18.11,0.0
2018,2,26,18,0,13.0,4.0,1.5,6.9,4.0,0.0,0.0
2018,2,26,18,15,6.5,2.0,1.45,6.7,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,2.8,5.45,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,2.25,3.8,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.2,3.6,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.05,2.85,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,2,27,6,45,39.0,10.0,2.7,4.2,12.0,23.33,0.0
2018,2,27,7,0,78.0,20.0,2.9,4.7,24.0,63.22,0.0
2018,2,27,7,15,170.0,35.5,3.1,5.25,57.5,144.86,111.58
2018,2,27,7,30,262.0,51.0,3.3,5.8,91.0,217.43,180.63
2018,2,27,7,45,478.5,51.5,3.5,6.35,157.0,352.79,299.9
2018,2,27,8,0,695.0,52.0,3.7,6.9,223.0,501.72,427.88
2018,2,27,8,15,742.0,56.5,3.7,7.5,274.5,567.84,483.41
2018,2,27,8,30,789.0,61.0,3.7,8.1,326.0,635.56,537.43
2018,2,27,8,45,820.0,64.5,3.7,8.65,375.5,691.53,579.21
2018,2,27,9,0,851.0,68.0,3.7,9.2,425.0,746.94,619.29
2018,2,27,9,15,873.0,71.0,3.6,9.65,470.5,793.62,651.43
2018,2,27,9,30,895.0,74.0,3.5,10.1,516.0,831.47,676.22
2018,2,27,9,45,912.5,76.5,3.4,10.55,557.0,869.39,700.61
2018,2,27,10,0,930.0,79.0,3.3,11.0,598.0,904.61,722.57
2018,2,27,10,15,940.0,81.5,3.3,11.35,631.5,930.24,738.31
2018,2,27,10,30,950.0,84.0,3.3,11.7,665.0,952.41,751.62
2018,2,27,10,45,956.5,85.0,3.25,12.0,690.5,966.02,758.68
2018,2,27,11,0,963.0,86.0,3.2,12.3,716.0,975.84,763.22
2018,2,27,11,15,968.0,87.5,3.25,12.55,734.5,981.0,765.61
2018,2,27,11,30,973.0,89.0,3.3,12.8,753.0,982.19,765.43
2018,2,27,11,45,975.0,89.5,3.3,13.0,763.0,975.56,759.73
2018,2,27,12,0,977.0,90.0,3.3,13.2,773.0,964.98,751.51
2018,2,27,12,15,976.0,91.0,3.25,13.35,774.5,948.45,739.08
2018,2,27,12,30,975.0,92.0,3.2,13.5,776.0,928.15,724.19
2018,2,27,12,45,971.5,92.5,3.2,13.6,768.5,901.58,705.49
2018,2,27,13,0,968.0,93.0,3.2,13.7,761.0,871.59,684.43
2018,2,27,13,15,962.5,93.0,3.15,13.75,745.5,836.27,659.37
2018,2,27,13,30,957.0,93.0,3.1,13.8,730.0,797.99,632.12
2018,2,27,13,45,948.0,93.0,3.05,13.85,706.5,754.53,600.96
2018,2,27,14,0,939.0,93.0,3.0,13.9,683.0,708.77,565.93
2018,2,27,14,15,928.5,91.0,2.9,13.8,652.0,658.03,526.21
2018,2,27,14,30,918.0,89.0,2.8,13.7,621.0,605.66,484.27
2018,2,27,14,45,903.5,86.5,2.7,13.65,583.0,549.4,438.1
2018,2,27,15,0,889.0,84.0,2.6,13.6,545.0,492.12,389.82
2018,2,27,15,15,868.0,81.5,2.6,13.6,501.5,431.64,337.81
2018,2,27,15,30,847.0,79.0,2.6,13.6,458.0,371.8,284.82
2018,2,27,15,45,816.5,75.5,2.25,13.05,409.5,309.21,228.84
2018,2,27,16,0,786.0,72.0,1.9,12.5,361.0,249.01,174.56
2018,2,27,16,15,742.0,67.0,1.7,11.55,309.5,187.82,121.58
2018,2,27,16,30,698.0,62.0,1.5,10.6,258.0,128.51,73.99
2018,2,27,16,45,632.5,55.5,1.3,9.6,206.5,74.21,39.67
2018,2,27,17,0,567.0,49.0,1.1,8.6,155.0,37.04,27.83
2018,2,27,17,15,454.0,41.0,1.15,8.1,109.0,32.27,23.02
2018,2,27,17,30,341.0,33.0,1.2,7.6,63.0,27.5,16.28
2018,2,27,17,45,192.0,20.0,1.25,7.1,34.5,19.06,0.0
2018,2,27,18,0,43.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,2,27,18,15,21.5,3.5,1.3,6.5,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,28,6,45,33.5,11.0,1.7,5.75,13.0,22.42,0.0
2018,2,28,7,0,67.0,22.0,1.8,6.5,26.0,62.47,4.92
2018,2,28,7,15,154.0,37.5,1.95,7.2,58.5,140.25,108.41
2018,2,28,7,30,241.0,53.0,2.1,7.9,91.0,209.74,172.84
2018,2,28,7,45,249.0,69.5,2.3,8.55,121.0,244.9,205.64
2018,2,28,8,0,257.0,86.0,2.5,9.2,151.0,268.76,227.75
2018,2,28,8,15,184.5,107.5,2.5,9.7,159.0,257.75,217.97
2018,2,28,8,30,112.0,129.0,2.5,10.2,167.0,228.29,191.75
2018,2,28,8,45,138.0,150.0,2.55,10.7,204.0,274.5,230.32
2018,2,28,9,0,164.0,171.0,2.6,11.2,241.0,321.96,268.85
2018,2,28,9,15,175.0,192.5,2.65,11.6,274.0,359.11,297.96
2018,2,28,9,30,186.0,214.0,2.7,12.0,307.0,396.09,326.45
2018,2,28,9,45,162.0,234.5,2.7,12.45,320.0,401.96,328.77
2018,2,28,10,0,138.0,255.0,2.7,12.9,333.0,405.99,329.72
2018,2,28,10,15,138.0,269.0,2.7,13.15,350.5,421.81,341.0
2018,2,28,10,30,138.0,283.0,2.7,13.4,368.0,437.0,351.68
2018,2,28,10,45,99.5,285.5,2.75,13.65,348.0,389.74,312.98
2018,2,28,11,0,61.0,288.0,2.8,13.9,328.0,355.64,284.5
2018,2,28,11,15,138.5,302.5,2.8,13.95,397.0,453.19,362.43
2018,2,28,11,30,216.0,317.0,2.8,14.0,466.0,536.07,426.84
2018,2,28,11,45,298.0,305.0,2.8,14.05,513.0,604.07,479.22
2018,2,28,12,0,380.0,293.0,2.8,14.1,560.0,656.38,519.36
2018,2,28,12,15,356.0,301.5,2.8,14.0,552.0,635.61,502.81
2018,2,28,12,30,332.0,310.0,2.8,13.9,544.0,614.04,486.16
2018,2,28,12,45,285.0,315.5,2.85,13.85,515.0,569.9,452.21
2018,2,28,13,0,238.0,321.0,2.9,13.8,486.0,517.83,412.2
2018,2,28,13,15,171.5,314.0,2.85,13.65,431.5,449.56,358.83
2018,2,28,13,30,105.0,307.0,2.8,13.5,377.0,377.98,302.28
2018,2,28,13,45,88.5,281.0,2.8,13.35,339.0,334.47,268.49
2018,2,28,14,0,72.0,255.0,2.8,13.2,301.0,292.64,235.53
2018,2,28,14,15,99.5,258.5,2.75,13.0,318.5,307.89,248.49
2018,2,28,14,30,127.0,262.0,2.7,12.8,336.0,323.82,261.49
2018,2,28,14,45,133.0,244.5,2.6,12.65,318.0,301.15,243.33
2018,2,28,15,0,139.0,227.0,2.5,12.5,300.0,277.86,224.47
2018,2,28,15,15,120.0,206.5,2.5,12.5,266.0,241.11,194.45
2018,2,28,15,30,101.0,186.0,2.5,12.5,232.0,205.83,165.47
2018,2,28,15,45,77.5,157.5,2.3,12.15,190.5,166.01,132.86
2018,2,28,16,0,54.0,129.0,2.1,11.8,149.0,129.42,102.88
2018,2,28,16,15,181.5,113.0,1.9,11.45,167.0,130.31,98.03
2018,2,28,16,30,309.0,97.0,1.7,11.1,185.0,115.37,79.81
2018,2,28,16,45,231.0,77.0,1.45,10.8,135.5,74.93,51.89
2018,2,28,17,0,153.0,57.0,1.2,10.5,86.0,45.59,35.27
2018,2,28,17,15,121.0,42.5,1.2,10.3,61.0,34.56,24.87
2018,2,28,17,30,89.0,28.0,1.2,10.1,36.0,23.18,13.07
2018,2,28,17,45,56.0,16.5,1.2,9.9,20.5,13.84,0.0
2018,2,28,18,0,23.0,5.0,1.2,9.7,5.0,4.77,0.0
2018,2,28,18,15,11.5,2.5,1.25,9.7,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,4.7,11.55,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,4.8,11.6,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,4.8,11.75,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,4.8,11.9,8.0,7.4,0.62
2018,3,1,7,45,0.0,11.5,4.85,12.0,11.5,10.65,3.5
2018,3,1,8,0,0.0,15.0,4.9,12.1,15.0,13.9,6.36
2018,3,1,8,15,0.0,19.0,4.9,12.25,19.0,17.61,9.59
2018,3,1,8,30,0.0,23.0,4.9,12.4,23.0,21.33,12.79
2018,3,1,8,45,0.0,28.5,4.9,12.5,28.5,26.45,17.16
2018,3,1,9,0,0.0,34.0,4.9,12.6,34.0,31.57,21.49
2018,3,1,9,15,0.0,37.0,4.85,12.75,37.0,34.37,23.8
2018,3,1,9,30,0.0,40.0,4.8,12.9,40.0,37.18,26.1
2018,3,1,9,45,0.0,44.0,4.7,13.0,44.0,40.91,29.18
2018,3,1,10,0,0.0,48.0,4.6,13.1,48.0,44.65,32.25
2018,3,1,10,15,0.0,76.5,4.6,13.25,76.5,71.26,54.53
2018,3,1,10,30,0.0,105.0,4.6,13.4,105.0,98.35,76.98
2018,3,1,10,45,0.5,120.5,4.55,13.5,121.0,113.88,89.69
2018,3,1,11,0,1.0,136.0,4.5,13.6,137.0,129.44,102.38
2018,3,1,11,15,1.0,133.0,4.45,13.6,134.0,126.35,99.7
2018,3,1,11,30,1.0,130.0,4.4,13.6,131.0,123.32,97.11
2018,3,1,11,45,23.5,152.5,4.3,13.6,169.5,171.47,137.5
2018,3,1,12,0,46.0,175.0,4.2,13.6,208.0,213.6,172.46
2018,3,1,12,15,31.5,150.0,4.2,13.65,172.5,174.24,139.79
2018,3,1,12,30,17.0,125.0,4.2,13.7,137.0,135.84,107.85
2018,3,1,12,45,8.5,111.5,4.2,13.75,117.5,111.33,87.39
2018,3,1,13,0,0.0,98.0,4.2,13.8,98.0,91.48,70.7
2018,3,1,13,15,0.0,90.5,4.25,13.8,90.5,84.41,64.92
2018,3,1,13,30,0.0,83.0,4.3,13.8,83.0,77.38,59.15
2018,3,1,13,45,0.5,93.0,4.3,13.8,93.5,87.07,67.3
2018,3,1,14,0,1.0,103.0,4.3,13.8,104.0,96.76,75.46
2018,3,1,14,15,0.5,105.0,4.25,13.65,105.5,98.26,76.85
2018,3,1,14,30,0.0,107.0,4.2,13.5,107.0,99.78,78.3
2018,3,1,14,45,0.5,106.5,4.1,13.35,107.0,99.5,78.29
2018,3,1,15,0,1.0,106.0,4.0,13.2,107.0,99.15,78.23
2018,3,1,15,15,2.5,98.5,4.0,13.2,100.0,92.65,72.96
2018,3,1,15,30,4.0,91.0,4.0,13.2,93.0,86.01,67.52
2018,3,1,15,45,4.0,79.5,3.95,12.9,81.5,75.13,58.52
2018,3,1,16,0,4.0,68.0,3.9,12.6,70.0,64.2,49.38
2018,3,1,16,15,2.5,55.0,3.8,12.35,56.0,51.56,38.72
2018,3,1,16,30,1.0,42.0,3.7,12.1,42.0,39.12,28.12
2018,3,1,16,45,54.0,39.5,3.6,11.8,50.0,38.28,25.72
2018,3,1,17,0,107.0,37.0,3.5,11.5,58.0,30.27,21.48
2018,3,1,17,15,60.0,25.5,3.55,11.25,36.5,21.24,13.08
2018,3,1,17,30,13.0,14.0,3.6,11.0,15.0,13.16,5.1
2018,3,1,17,45,6.5,7.5,3.6,10.8,8.0,7.04,0.0
2018,3,1,18,0,0.0,1.0,3.6,10.6,1.0,0.95,0.0
2018,3,1,18,15,0.0,0.5,3.75,10.5,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,4.25,9.8,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,2,6,15,0.5,0.5,1.15,6.4,0.5,0.0,0.0
2018,3,2,6,30,1.0,1.0,1.2,6.9,1.0,0.0,0.0
2018,3,2,6,45,1.0,5.5,1.25,7.45,5.5,5.6,0.0
2018,3,2,7,0,1.0,10.0,1.3,8.0,10.0,9.68,0.0
2018,3,2,7,15,0.5,17.5,1.55,8.35,17.5,16.45,8.06
2018,3,2,7,30,0.0,25.0,1.8,8.7,25.0,23.19,14.3
2018,3,2,7,45,0.0,30.5,2.05,9.1,30.5,28.3,18.96
2018,3,2,8,0,0.0,36.0,2.3,9.5,36.0,33.42,23.51
2018,3,2,8,15,0.0,41.0,2.5,9.8,41.0,38.07,27.57
2018,3,2,8,30,0.0,46.0,2.7,10.1,46.0,42.73,31.55
2018,3,2,8,45,0.5,62.0,2.9,10.35,62.0,58.03,44.65
2018,3,2,9,0,1.0,78.0,3.1,10.6,78.0,73.38,57.65
2018,3,2,9,15,64.0,135.5,3.3,10.8,168.0,190.38,158.49
2018,3,2,9,30,127.0,193.0,3.5,11.0,258.0,321.89,267.74
2018,3,2,9,45,242.5,208.5,3.65,11.2,343.5,453.08,375.16
2018,3,2,10,0,358.0,224.0,3.8,11.4,429.0,574.65,471.84
2018,3,2,10,15,597.5,170.0,3.85,11.5,535.0,749.18,609.42
2018,3,2,10,30,837.0,116.0,3.9,11.6,641.0,904.17,721.81
2018,3,2,10,45,859.0,113.5,4.0,11.7,670.5,926.65,736.04
2018,3,2,11,0,881.0,111.0,4.1,11.8,700.0,945.78,748.98
2018,3,2,11,15,778.0,146.0,4.15,11.85,676.0,894.37,711.05
2018,3,2,11,30,675.0,181.0,4.2,11.9,652.0,834.56,667.29
2018,3,2,11,45,475.5,237.5,4.2,11.95,571.5,703.31,565.74
2018,3,2,12,0,276.0,294.0,4.2,12.0,491.0,566.67,456.69
2018,3,2,12,15,252.5,289.5,4.25,12.05,470.0,533.79,431.36
2018,3,2,12,30,229.0,285.0,4.3,12.1,449.0,500.81,405.31
2018,3,2,12,45,146.0,272.0,4.35,12.1,376.0,400.25,324.64
2018,3,2,13,0,63.0,259.0,4.4,12.1,303.0,305.58,247.24
2018,3,2,13,15,79.0,264.0,4.4,12.0,318.5,319.59,259.29
2018,3,2,13,30,95.0,269.0,4.4,11.9,334.0,332.13,269.85
2018,3,2,13,45,58.0,227.5,4.4,11.85,266.5,260.08,211.16
2018,3,2,14,0,21.0,186.0,4.4,11.8,199.0,191.85,154.99
2018,3,2,14,15,84.0,182.0,4.35,11.6,232.0,228.74,186.91
2018,3,2,14,30,147.0,178.0,4.3,11.4,265.0,254.81,209.07
2018,3,2,14,45,74.5,139.5,4.25,11.25,183.5,172.16,140.09
2018,3,2,15,0,2.0,101.0,4.2,11.1,102.0,94.97,75.26
2018,3,2,15,15,31.5,104.5,4.2,11.1,119.0,110.58,88.51
2018,3,2,15,30,61.0,108.0,4.2,11.1,136.0,122.5,98.04
2018,3,2,15,45,74.0,113.0,3.9,10.7,143.5,126.04,100.44
2018,3,2,16,0,87.0,118.0,3.6,10.3,151.0,127.39,100.76
2018,3,2,16,15,54.0,92.0,3.45,10.1,111.5,93.21,72.62
2018,3,2,16,30,21.0,66.0,3.3,9.9,72.0,62.85,48.02
2018,3,2,16,45,10.5,48.5,3.15,9.7,51.5,45.63,33.68
2018,3,2,17,0,0.0,31.0,3.0,9.5,31.0,28.77,20.35
2018,3,2,17,15,17.5,24.0,3.0,9.35,25.5,22.59,14.45
2018,3,2,17,30,35.0,17.0,3.0,9.2,20.0,15.49,7.26
2018,3,2,17,45,18.0,9.5,2.95,9.1,11.0,8.77,0.0
2018,3,2,18,0,1.0,2.0,2.9,9.0,2.0,1.91,0.0
2018,3,2,18,15,0.5,1.0,2.85,8.9,1.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.8,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.0,6.6,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.0,7.0,2.0,0.0,0.0
2018,3,3,6,45,86.5,17.0,1.0,7.4,23.0,47.69,0.0
2018,3,3,7,0,168.0,32.0,1.0,7.8,44.0,129.12,69.12
2018,3,3,7,15,234.0,45.5,1.15,8.2,77.0,188.64,149.66
2018,3,3,7,30,300.0,59.0,1.3,8.6,110.0,249.37,205.81
2018,3,3,7,45,373.5,71.0,1.5,8.95,156.0,318.99,267.36
2018,3,3,8,0,447.0,83.0,1.7,9.3,202.0,394.99,332.44
2018,3,3,8,15,558.5,84.5,1.8,9.45,263.5,493.37,413.9
2018,3,3,8,30,670.0,86.0,1.9,9.6,325.0,596.16,496.06
2018,3,3,8,45,702.0,92.0,2.05,9.8,372.5,651.84,538.28
2018,3,3,9,0,734.0,98.0,2.2,10.0,420.0,707.36,579.18
2018,3,3,9,15,632.0,128.5,2.3,10.1,425.5,683.2,559.32
2018,3,3,9,30,530.0,159.0,2.4,10.2,431.0,644.55,527.8
2018,3,3,9,45,477.5,188.0,2.45,10.35,447.0,644.68,525.51
2018,3,3,10,0,425.0,217.0,2.5,10.5,463.0,639.81,519.06
2018,3,3,10,15,546.0,194.0,2.6,10.6,527.5,726.58,586.59
2018,3,3,10,30,667.0,171.0,2.7,10.7,592.0,820.61,655.88
2018,3,3,10,45,645.5,175.0,2.75,10.75,595.5,809.22,645.95
2018,3,3,11,0,624.0,179.0,2.8,10.8,599.0,794.69,634.8
2018,3,3,11,15,407.0,199.5,2.85,10.8,476.0,610.82,494.01
2018,3,3,11,30,190.0,220.0,2.9,10.8,353.0,418.05,340.47
2018,3,3,11,45,299.0,253.0,2.95,10.8,466.0,548.99,445.23
2018,3,3,12,0,408.0,286.0,3.0,10.8,579.0,686.98,549.96
2018,3,3,12,15,514.5,252.0,3.05,10.75,622.0,734.11,586.94
2018,3,3,12,30,621.0,218.0,3.1,10.7,665.0,779.1,622.4
2018,3,3,12,45,518.0,237.0,3.15,10.65,607.5,691.75,555.39
2018,3,3,13,0,415.0,256.0,3.2,10.6,550.0,610.9,492.84
2018,3,3,13,15,211.0,185.0,3.2,10.5,334.5,355.33,291.59
2018,3,3,13,30,7.0,114.0,3.2,10.4,119.0,111.71,88.53
2018,3,3,13,45,20.5,165.5,3.2,10.3,179.0,173.13,140.26
2018,3,3,14,0,34.0,217.0,3.2,10.2,239.0,230.48,187.61
2018,3,3,14,15,89.0,206.0,3.2,10.05,260.0,255.13,208.95
2018,3,3,14,30,144.0,195.0,3.2,9.9,281.0,269.55,221.48
2018,3,3,14,45,126.0,209.5,3.15,9.7,281.5,264.89,217.14
2018,3,3,15,0,108.0,224.0,3.1,9.5,282.0,261.0,213.64
2018,3,3,15,15,239.5,189.5,3.1,9.5,304.5,276.08,224.77
2018,3,3,15,30,371.0,155.0,3.1,9.5,327.0,275.91,220.88
2018,3,3,15,45,312.5,116.5,2.9,9.1,251.0,199.35,156.17
2018,3,3,16,0,254.0,78.0,2.7,8.7,175.0,130.08,97.46
2018,3,3,16,15,324.5,85.0,2.45,8.45,192.0,130.91,93.55
2018,3,3,16,30,395.0,92.0,2.2,8.2,209.0,122.17,82.67
2018,3,3,16,45,350.0,78.5,1.95,7.95,167.5,80.8,53.45
2018,3,3,17,0,305.0,65.0,1.7,7.7,126.0,48.64,38.53
2018,3,3,17,15,279.0,51.5,1.6,7.45,95.0,39.42,29.68
2018,3,3,17,30,253.0,38.0,1.5,7.2,64.0,29.77,19.61
2018,3,3,17,45,138.0,22.5,1.35,7.0,35.5,17.92,0.0
2018,3,3,18,0,23.0,7.0,1.2,6.8,7.0,6.67,0.0
2018,3,3,18,15,11.5,3.5,1.2,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
