Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,9,30,0.0,86.0,3.0,12.0,86.0,80.13,62.36
2018,3,14,9,45,1.5,110.0,3.0,12.0,111.0,104.65,82.79
2018,3,14,10,0,3.0,134.0,3.0,12.0,136.0,129.59,103.34
2018,3,14,10,15,1.5,95.5,3.0,12.05,96.5,90.49,70.58
2018,3,14,10,30,0.0,57.0,3.0,12.1,57.0,53.1,39.16
2018,3,14,10,45,0.0,63.5,2.95,12.15,63.5,59.18,44.21
2018,3,14,11,0,0.0,70.0,2.9,12.2,70.0,65.27,49.22
2018,3,14,11,15,1.0,107.5,2.85,12.25,108.5,101.59,79.35
2018,3,14,11,30,2.0,145.0,2.8,12.3,147.0,138.66,109.73
2018,3,14,11,45,42.0,197.0,2.8,12.3,229.5,234.02,188.63
2018,3,14,12,0,82.0,249.0,2.8,12.3,312.0,333.65,268.7
2018,3,14,12,15,73.0,288.0,2.75,12.35,344.0,352.62,282.37
2018,3,14,12,30,64.0,327.0,2.7,12.4,376.0,382.12,304.42
2018,3,14,12,45,187.0,322.0,2.65,12.4,463.5,487.62,389.29
2018,3,14,13,0,310.0,317.0,2.6,12.4,551.0,584.16,464.44
2018,3,14,13,15,435.5,271.5,2.55,12.45,593.5,631.68,502.08
2018,3,14,13,30,561.0,226.0,2.5,12.5,636.0,661.8,526.45
2018,3,14,13,45,402.5,225.0,2.45,12.5,514.5,521.67,418.26
2018,3,14,14,0,244.0,224.0,2.4,12.5,393.0,387.41,312.57
2018,3,14,14,15,165.5,203.0,2.4,12.5,315.5,303.85,245.9
2018,3,14,14,30,87.0,182.0,2.4,12.5,238.0,225.11,181.75
2018,3,14,14,45,303.0,181.0,2.35,12.5,359.0,334.9,271.6
2018,3,14,15,0,519.0,180.0,2.3,12.5,480.0,421.25,337.5
2018,3,14,15,15,621.0,142.5,2.3,12.5,475.0,400.18,317.11
2018,3,14,15,30,723.0,105.0,2.3,12.5,470.0,365.01,283.75
2018,3,14,15,45,678.5,103.5,2.25,12.3,420.0,305.12,231.3
2018,3,14,16,0,634.0,102.0,2.2,12.1,370.0,249.51,182.19
2018,3,14,16,15,513.0,104.5,2.0,11.7,304.0,187.59,131.86
2018,3,14,16,30,392.0,107.0,1.8,11.3,238.0,138.3,95.02
2018,3,14,16,45,365.5,91.0,1.55,10.95,197.0,95.58,63.49
2018,3,14,17,0,339.0,75.0,1.3,10.6,156.0,56.28,45.2
2018,3,14,17,15,280.0,60.5,1.25,9.95,116.5,45.45,35.23
2018,3,14,17,30,221.0,46.0,1.2,9.3,77.0,35.3,25.58
2018,3,14,17,45,181.5,31.5,1.15,8.7,50.0,24.69,13.92
2018,3,14,18,0,142.0,17.0,1.1,8.1,23.0,16.2,0.0
2018,3,14,18,15,71.0,8.5,1.1,7.9,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,15,6,15,61.0,7.5,1.5,6.25,9.5,0.0,0.0
2018,3,15,6,30,122.0,15.0,1.7,7.1,19.0,56.44,0.0
2018,3,15,6,45,276.5,27.5,1.9,7.9,57.5,164.0,106.26
2018,3,15,7,0,431.0,40.0,2.1,8.7,96.0,266.08,213.02
2018,3,15,7,15,450.0,51.5,2.3,9.2,133.5,312.42,258.47
2018,3,15,7,30,469.0,63.0,2.5,9.7,171.0,359.91,302.13
2018,3,15,7,45,447.5,83.5,2.7,10.2,207.0,390.12,329.14
2018,3,15,8,0,426.0,104.0,2.9,10.7,243.0,420.78,354.71
2018,3,15,8,15,453.5,111.0,3.0,11.1,281.0,465.86,391.55
2018,3,15,8,30,481.0,118.0,3.1,11.5,319.0,511.9,428.03
2018,3,15,8,45,266.5,154.5,3.2,11.85,268.0,391.98,326.83
2018,3,15,9,0,52.0,191.0,3.3,12.2,217.0,243.77,199.82
2018,3,15,9,15,109.5,223.5,3.35,12.4,284.5,342.32,281.08
2018,3,15,9,30,167.0,256.0,3.4,12.6,352.0,431.03,351.83
2018,3,15,9,45,135.0,270.5,3.45,12.8,351.5,420.59,341.15
2018,3,15,10,0,103.0,285.0,3.5,13.0,351.0,394.22,318.55
2018,3,15,10,15,120.0,301.0,3.6,13.15,381.5,441.3,355.12
2018,3,15,10,30,137.0,317.0,3.7,13.3,412.0,474.17,380.17
2018,3,15,10,45,112.0,318.5,3.8,13.4,398.0,450.54,360.41
2018,3,15,11,0,87.0,320.0,3.9,13.5,384.0,412.57,329.84
2018,3,15,11,15,77.0,321.5,3.95,13.5,379.0,402.5,321.48
2018,3,15,11,30,67.0,323.0,4.0,13.5,374.0,392.26,312.94
2018,3,15,11,45,114.5,347.0,4.1,13.45,435.0,472.16,376.24
2018,3,15,12,0,162.0,371.0,4.2,13.4,496.0,537.12,427.0
2018,3,15,12,15,208.5,358.0,4.25,13.3,519.0,559.15,445.26
2018,3,15,12,30,255.0,345.0,4.3,13.2,542.0,589.13,469.45
2018,3,15,12,45,217.0,348.5,4.4,13.05,515.0,540.67,431.97
2018,3,15,13,0,179.0,352.0,4.5,12.9,488.0,503.51,402.97
2018,3,15,13,15,386.5,279.5,4.45,12.8,565.5,601.17,483.89
2018,3,15,13,30,594.0,207.0,4.4,12.7,643.0,671.57,541.59
2018,3,15,13,45,319.0,232.0,4.35,12.55,465.5,462.37,375.35
2018,3,15,14,0,44.0,257.0,4.3,12.4,288.0,275.05,221.34
2018,3,15,14,15,186.5,236.0,4.2,12.3,357.5,345.38,281.21
2018,3,15,14,30,329.0,215.0,4.1,12.2,427.0,400.3,326.17
2018,3,15,14,45,411.0,199.5,4.0,12.15,449.0,412.96,335.39
2018,3,15,15,0,493.0,184.0,3.9,12.1,471.0,412.86,333.45
2018,3,15,15,15,356.0,193.5,3.9,12.1,392.5,331.33,266.4
2018,3,15,15,30,219.0,203.0,3.9,12.1,314.0,265.75,213.04
2018,3,15,15,45,217.5,175.0,3.9,12.05,276.5,224.6,178.08
2018,3,15,16,0,216.0,147.0,3.9,12.0,239.0,184.06,143.04
2018,3,15,16,15,206.5,127.5,3.7,11.85,206.5,149.66,113.35
2018,3,15,16,30,197.0,108.0,3.5,11.7,174.0,116.65,85.55
2018,3,15,16,45,215.0,96.5,3.35,11.55,157.5,93.16,66.73
2018,3,15,17,0,233.0,85.0,3.2,11.4,141.0,67.17,54.82
2018,3,15,17,15,184.5,67.5,3.1,11.3,105.0,53.35,42.07
2018,3,15,17,30,136.0,50.0,3.0,11.2,69.0,40.21,29.69
2018,3,15,17,45,84.0,33.0,2.9,11.05,43.0,27.01,15.96
2018,3,15,18,0,32.0,16.0,2.8,10.9,17.0,15.25,0.0
2018,3,15,18,15,16.0,8.0,2.8,10.9,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.75,9.95,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.9,10.1,3.0,3.56,0.0
2018,3,16,6,45,1.0,5.0,2.05,10.2,5.0,5.03,0.0
2018,3,16,7,0,0.0,7.0,2.2,10.3,7.0,6.48,0.0
2018,3,16,7,15,0.0,10.0,2.35,10.3,10.0,9.26,2.32
2018,3,16,7,30,0.0,13.0,2.5,10.3,13.0,12.04,4.82
2018,3,16,7,45,0.0,20.0,2.65,10.3,20.0,18.54,10.52
2018,3,16,8,0,0.0,27.0,2.8,10.3,27.0,25.05,16.19
2018,3,16,8,15,0.0,35.5,2.9,10.35,35.5,32.96,23.02
2018,3,16,8,30,0.0,44.0,3.0,10.4,44.0,40.88,29.78
2018,3,16,8,45,13.0,92.5,3.1,10.4,99.0,96.93,78.13
2018,3,16,9,0,26.0,141.0,3.2,10.4,154.0,164.89,135.54
2018,3,16,9,15,102.0,187.0,3.35,10.55,245.0,292.65,243.01
2018,3,16,9,30,178.0,233.0,3.5,10.7,336.0,413.29,341.19
2018,3,16,9,45,179.5,242.0,3.6,10.85,351.5,426.83,350.68
2018,3,16,10,0,181.0,251.0,3.7,11.0,367.0,439.8,360.12
2018,3,16,10,15,170.5,249.0,3.75,11.1,362.5,428.47,350.23
2018,3,16,10,30,160.0,247.0,3.8,11.2,358.0,416.4,339.9
2018,3,16,10,45,110.0,216.5,3.85,11.35,294.0,334.87,273.33
2018,3,16,11,0,60.0,186.0,3.9,11.5,230.0,242.43,197.19
2018,3,16,11,15,54.5,245.5,3.95,11.6,286.0,298.93,241.94
2018,3,16,11,30,49.0,305.0,4.0,11.7,342.0,355.66,285.91
2018,3,16,11,45,114.0,336.0,4.05,11.75,424.0,459.65,369.02
2018,3,16,12,0,179.0,367.0,4.1,11.8,506.0,548.37,438.45
2018,3,16,12,15,211.5,365.0,4.15,11.85,529.5,569.31,454.92
2018,3,16,12,30,244.0,363.0,4.2,11.9,553.0,598.34,477.61
2018,3,16,12,45,211.5,347.0,4.25,11.95,510.5,534.46,428.3
2018,3,16,13,0,179.0,331.0,4.3,12.0,468.0,482.06,387.52
2018,3,16,13,15,165.0,326.0,4.3,12.05,450.5,457.11,367.92
2018,3,16,13,30,151.0,321.0,4.3,12.1,433.0,432.58,348.48
2018,3,16,13,45,176.5,305.0,4.3,12.1,431.5,426.31,344.45
2018,3,16,14,0,202.0,289.0,4.3,12.1,430.0,417.74,338.34
2018,3,16,14,15,259.5,272.0,4.25,12.0,445.0,429.7,348.67
2018,3,16,14,30,317.0,255.0,4.2,11.9,460.0,431.31,350.23
2018,3,16,14,45,425.5,221.0,4.2,11.8,479.5,440.94,357.94
2018,3,16,15,0,534.0,187.0,4.2,11.7,499.0,435.79,352.37
2018,3,16,15,15,574.0,163.0,4.2,11.7,476.0,398.28,319.42
2018,3,16,15,30,614.0,139.0,4.2,11.7,453.0,357.21,282.08
2018,3,16,15,45,530.0,137.5,3.95,11.35,390.5,289.3,224.16
2018,3,16,16,0,446.0,136.0,3.7,11.0,328.0,231.83,175.47
2018,3,16,16,15,538.5,108.0,3.4,10.7,311.5,196.38,139.16
2018,3,16,16,30,631.0,80.0,3.1,10.4,295.0,147.85,92.87
2018,3,16,16,45,563.0,75.0,2.8,10.05,243.0,97.02,57.58
2018,3,16,17,0,495.0,70.0,2.5,9.7,191.0,54.66,43.94
2018,3,16,17,15,346.0,60.0,2.25,9.15,135.0,44.98,34.98
2018,3,16,17,30,197.0,50.0,2.0,8.6,79.0,38.3,28.41
2018,3,16,17,45,132.0,33.5,1.7,8.05,49.5,27.46,16.94
2018,3,16,18,0,67.0,17.0,1.4,7.5,20.0,14.25,0.0
2018,3,16,18,15,33.5,8.5,1.45,7.4,10.0,8.1,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,6,15,4.0,5.5,1.05,7.8,5.5,0.0,0.0
2018,3,17,6,30,8.0,11.0,1.2,8.1,11.0,13.3,0.0
2018,3,17,6,45,28.0,25.0,1.35,8.4,28.5,43.59,27.69
2018,3,17,7,0,48.0,39.0,1.5,8.7,46.0,69.52,53.32
2018,3,17,7,15,62.5,54.5,1.6,8.9,67.5,96.47,77.9
2018,3,17,7,30,77.0,70.0,1.7,9.1,89.0,124.61,103.16
2018,3,17,7,45,95.0,100.0,1.75,9.3,128.5,174.58,146.41
2018,3,17,8,0,113.0,130.0,1.8,9.5,168.0,225.47,189.47
2018,3,17,8,15,170.5,151.5,1.8,9.75,219.0,294.22,247.18
2018,3,17,8,30,228.0,173.0,1.8,10.0,270.0,379.16,316.2
2018,3,17,8,45,193.5,192.5,1.8,10.25,281.5,369.24,306.08
2018,3,17,9,0,159.0,212.0,1.8,10.5,293.0,368.17,303.21
2018,3,17,9,15,168.0,234.5,1.75,10.6,326.5,404.65,331.14
2018,3,17,9,30,177.0,257.0,1.7,10.7,360.0,440.84,358.13
2018,3,17,9,45,370.0,232.5,1.65,10.8,466.0,600.65,484.04
2018,3,17,10,0,563.0,208.0,1.6,10.9,572.0,769.41,608.85
2018,3,17,10,15,513.5,221.0,1.6,11.05,565.5,744.94,586.96
2018,3,17,10,30,464.0,234.0,1.6,11.2,559.0,716.77,564.56
2018,3,17,10,45,446.0,262.5,1.6,11.35,583.5,732.27,573.78
2018,3,17,11,0,428.0,291.0,1.6,11.5,608.0,744.81,580.46
2018,3,17,11,15,504.0,262.5,1.6,11.6,643.5,783.16,609.07
2018,3,17,11,30,580.0,234.0,1.6,11.7,679.0,822.84,637.88
2018,3,17,11,45,328.5,208.5,1.65,11.8,461.0,547.49,434.73
2018,3,17,12,0,77.0,183.0,1.7,11.9,243.0,259.65,208.33
2018,3,17,12,15,58.0,227.0,1.75,11.95,272.0,276.12,221.45
2018,3,17,12,30,39.0,271.0,1.8,12.0,301.0,301.87,240.58
2018,3,17,12,45,78.5,310.5,1.85,12.0,371.0,373.6,297.54
2018,3,17,13,0,118.0,350.0,1.9,12.0,441.0,450.81,357.22
2018,3,17,13,15,99.5,342.0,1.9,11.95,417.5,413.49,327.99
2018,3,17,13,30,81.0,334.0,1.9,11.9,394.0,385.6,306.45
2018,3,17,13,45,127.0,300.5,1.95,11.9,391.5,386.17,308.72
2018,3,17,14,0,173.0,267.0,2.0,11.9,389.0,376.87,302.92
2018,3,17,14,15,366.5,237.0,2.0,11.8,480.5,468.56,377.01
2018,3,17,14,30,560.0,207.0,2.0,11.7,572.0,532.34,426.34
2018,3,17,14,45,598.0,181.0,2.0,11.55,550.5,498.57,399.0
2018,3,17,15,0,636.0,155.0,2.0,11.4,529.0,457.79,365.66
2018,3,17,15,15,483.5,168.0,2.0,11.4,440.5,364.46,290.33
2018,3,17,15,30,331.0,181.0,2.0,11.4,352.0,288.15,228.72
2018,3,17,15,45,237.0,148.5,1.85,11.3,265.0,207.95,163.52
2018,3,17,16,0,143.0,116.0,1.7,11.2,178.0,141.05,109.54
2018,3,17,16,15,301.5,108.5,1.5,10.9,218.5,150.32,110.07
2018,3,17,16,30,460.0,101.0,1.3,10.6,259.0,143.24,96.29
2018,3,17,16,45,458.0,87.0,1.05,10.3,222.5,99.75,63.44
2018,3,17,17,0,456.0,73.0,0.8,10.0,186.0,57.38,46.34
2018,3,17,17,15,382.5,61.0,0.85,9.5,140.5,45.73,35.67
2018,3,17,17,30,309.0,49.0,0.9,9.0,95.0,37.56,27.81
2018,3,17,17,45,203.0,34.0,0.95,8.5,59.5,26.55,16.48
2018,3,17,18,0,97.0,19.0,1.0,8.0,24.0,15.08,0.0
2018,3,17,18,15,48.5,9.5,1.0,7.8,12.0,9.05,0.0
2018,3,17,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,6.3,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.45,6.25,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,6.15,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,3,18,6,15,30.5,8.5,0.45,6.4,10.0,8.1,0.0
2018,3,18,6,30,61.0,17.0,0.5,6.7,20.0,46.72,0.0
2018,3,18,6,45,133.5,34.0,0.6,7.05,50.5,108.33,78.74
2018,3,18,7,0,206.0,51.0,0.7,7.4,81.0,177.09,143.28
2018,3,18,7,15,303.5,62.0,0.75,7.9,126.5,250.23,207.79
2018,3,18,7,30,401.0,73.0,0.8,8.4,172.0,333.37,279.02
2018,3,18,7,45,373.0,96.0,0.85,8.95,204.5,362.84,303.5
2018,3,18,8,0,345.0,119.0,0.9,9.5,237.0,388.12,323.44
2018,3,18,8,15,388.5,132.0,0.95,10.15,284.5,448.4,371.01
2018,3,18,8,30,432.0,145.0,1.0,10.8,332.0,511.08,418.6
2018,3,18,8,45,544.0,138.0,1.05,11.45,400.5,605.78,490.35
2018,3,18,9,0,656.0,131.0,1.1,12.1,469.0,713.38,567.43
2018,3,18,9,15,538.0,176.5,1.1,12.55,469.0,678.64,537.09
2018,3,18,9,30,420.0,222.0,1.1,13.0,469.0,640.3,504.51
2018,3,18,9,45,331.5,258.0,1.1,13.5,460.5,596.37,468.72
2018,3,18,10,0,243.0,294.0,1.1,14.0,452.0,546.49,428.34
2018,3,18,10,15,228.5,312.5,1.0,14.25,467.0,555.21,432.63
2018,3,18,10,30,214.0,331.0,0.9,14.5,482.0,562.41,435.18
2018,3,18,10,45,213.5,342.5,0.85,14.8,497.5,573.59,441.47
2018,3,18,11,0,213.0,354.0,0.8,15.1,513.0,583.72,446.93
2018,3,18,11,15,234.5,358.0,0.7,15.1,536.5,605.41,461.32
2018,3,18,11,30,256.0,362.0,0.6,15.1,560.0,638.87,483.29
2018,3,18,11,45,354.5,337.0,0.5,15.15,614.0,698.18,525.01
2018,3,18,12,0,453.0,312.0,0.4,15.2,668.0,765.23,569.98
2018,3,18,12,15,356.5,335.5,0.45,15.05,615.5,680.5,510.27
2018,3,18,12,30,260.0,359.0,0.5,14.9,563.0,608.39,459.63
2018,3,18,12,45,161.0,353.0,0.6,14.75,479.0,497.28,380.48
2018,3,18,13,0,62.0,347.0,0.7,14.6,395.0,392.73,303.08
2018,3,18,13,15,45.5,320.0,0.75,14.5,355.0,348.18,270.69
2018,3,18,13,30,29.0,293.0,0.8,14.4,315.0,305.27,238.46
2018,3,18,13,45,23.5,272.0,0.9,14.3,289.5,273.19,214.51
2018,3,18,14,0,18.0,251.0,1.0,14.2,264.0,247.71,195.23
2018,3,18,14,15,15.0,234.5,0.95,14.05,245.0,228.72,180.68
2018,3,18,14,30,12.0,218.0,0.9,13.9,226.0,210.13,166.33
2018,3,18,14,45,10.0,203.0,0.9,13.75,209.5,193.87,153.83
2018,3,18,15,0,8.0,188.0,0.9,13.6,193.0,177.91,141.46
2018,3,18,15,15,9.0,180.0,0.9,13.6,185.0,169.87,135.34
2018,3,18,15,30,10.0,172.0,0.9,13.6,177.0,161.66,128.99
2018,3,18,15,45,34.5,159.0,0.75,13.15,174.5,155.21,123.6
2018,3,18,16,0,59.0,146.0,0.6,12.7,172.0,146.46,115.76
2018,3,18,16,15,70.0,140.0,0.6,12.4,167.0,137.79,108.14
2018,3,18,16,30,81.0,134.0,0.6,12.1,162.0,127.13,98.91
2018,3,18,16,45,45.0,107.0,0.65,11.75,122.0,95.57,74.61
2018,3,18,17,0,9.0,80.0,0.7,11.4,82.0,71.33,58.54
2018,3,18,17,15,29.0,61.5,0.75,11.2,66.0,53.92,42.72
2018,3,18,17,30,49.0,43.0,0.8,11.0,50.0,36.93,27.06
2018,3,18,17,45,34.5,29.0,0.85,10.8,33.0,25.27,15.47
2018,3,18,18,0,20.0,15.0,0.9,10.6,16.0,13.39,0.0
2018,3,18,18,15,10.0,7.5,0.9,10.45,8.0,7.15,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,6,15,55.5,10.0,1.2,5.8,13.0,26.39,0.0
2018,3,19,6,30,111.0,20.0,1.3,6.7,26.0,74.75,0.0
2018,3,19,6,45,209.0,35.0,1.35,7.55,61.0,149.39,112.09
2018,3,19,7,0,307.0,50.0,1.4,8.4,96.0,223.19,181.38
2018,3,19,7,15,464.0,55.5,1.45,9.1,156.5,329.66,273.61
2018,3,19,7,30,621.0,61.0,1.5,9.8,217.0,450.1,374.45
2018,3,19,7,45,571.5,78.5,1.6,10.55,247.0,470.34,391.5
2018,3,19,8,0,522.0,96.0,1.7,11.3,277.0,484.01,402.17
2018,3,19,8,15,473.5,122.0,1.9,11.95,305.5,497.79,412.06
2018,3,19,8,30,425.0,148.0,2.1,12.6,334.0,510.34,419.97
2018,3,19,8,45,422.5,168.5,2.25,13.3,370.5,547.13,446.68
2018,3,19,9,0,420.0,189.0,2.4,14.0,407.0,581.99,471.13
2018,3,19,9,15,462.5,194.0,2.4,14.4,453.0,635.66,510.39
2018,3,19,9,30,505.0,199.0,2.4,14.8,499.0,689.87,549.06
2018,3,19,9,45,585.0,187.0,2.4,15.2,555.5,758.39,598.44
2018,3,19,10,0,665.0,175.0,2.4,15.6,612.0,834.56,650.48
2018,3,19,10,15,671.0,182.0,2.45,15.95,640.5,856.6,663.61
2018,3,19,10,30,677.0,189.0,2.5,16.3,669.0,875.8,675.27
2018,3,19,10,45,571.0,239.0,2.5,16.65,653.0,827.05,637.54
2018,3,19,11,0,465.0,289.0,2.5,17.0,637.0,779.38,599.56
2018,3,19,11,15,423.0,311.0,2.55,17.35,633.0,759.24,583.31
2018,3,19,11,30,381.0,333.0,2.6,17.7,629.0,725.93,557.77
2018,3,19,11,45,491.0,294.5,2.7,18.05,680.0,793.0,607.87
2018,3,19,12,0,601.0,256.0,2.8,18.4,731.0,847.02,647.48
2018,3,19,12,15,731.5,199.0,2.7,18.55,777.0,893.55,680.03
2018,3,19,12,30,862.0,142.0,2.6,18.7,823.0,926.93,701.27
2018,3,19,12,45,716.0,200.0,2.5,18.85,762.0,840.62,640.76
2018,3,19,13,0,570.0,258.0,2.4,19.0,701.0,750.23,574.04
2018,3,19,13,15,467.0,292.0,2.25,19.1,650.0,679.06,520.66
2018,3,19,13,30,364.0,326.0,2.1,19.2,599.0,606.43,465.7
2018,3,19,13,45,316.5,325.5,1.95,19.35,557.5,553.16,425.73
2018,3,19,14,0,269.0,325.0,1.8,19.5,516.0,502.67,387.37
2018,3,19,14,15,382.0,274.5,1.6,19.15,533.0,510.32,394.95
2018,3,19,14,30,495.0,224.0,1.4,18.8,550.0,510.86,395.7
2018,3,19,14,45,508.5,208.0,1.2,18.5,526.5,474.41,367.03
2018,3,19,15,0,522.0,192.0,1.0,18.2,503.0,435.7,336.1
2018,3,19,15,15,391.5,204.0,1.0,18.2,427.5,357.83,275.85
2018,3,19,15,30,261.0,216.0,1.0,18.2,352.0,292.98,225.87
2018,3,19,15,45,325.5,185.0,0.75,17.45,339.0,267.7,203.52
2018,3,19,16,0,390.0,154.0,0.5,16.7,326.0,233.79,172.56
2018,3,19,16,15,434.0,126.5,0.5,16.4,296.5,191.77,135.07
2018,3,19,16,30,478.0,99.0,0.5,16.1,267.0,144.7,94.14
2018,3,19,16,45,536.5,80.0,0.5,15.75,240.0,100.69,59.64
2018,3,19,17,0,595.0,61.0,0.5,15.4,213.0,48.83,37.81
2018,3,19,17,15,507.5,53.0,0.6,14.95,161.5,39.44,29.39
2018,3,19,17,30,420.0,45.0,0.7,14.5,110.0,34.96,25.0
2018,3,19,17,45,288.5,33.0,0.75,14.0,70.0,26.44,16.38
2018,3,19,18,0,157.0,21.0,0.8,13.5,30.0,16.67,0.0
2018,3,19,18,15,78.5,10.5,0.85,13.25,15.0,10.01,0.0
2018,3,19,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.1,10.7,2.5,3.44,0.0
2018,3,20,6,30,10.0,4.0,1.3,10.8,5.0,9.24,0.0
2018,3,20,6,45,5.0,5.5,1.55,10.9,6.0,7.24,0.19
2018,3,20,7,0,0.0,7.0,1.8,11.0,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,1.7,11.05,8.5,7.87,1.15
2018,3,20,7,30,0.0,10.0,1.6,11.1,10.0,9.26,2.4
2018,3,20,7,45,0.0,17.5,1.5,11.2,17.5,16.22,8.48
2018,3,20,8,0,0.0,25.0,1.4,11.3,25.0,23.19,14.52
2018,3,20,8,15,0.0,48.0,1.6,11.4,48.0,44.6,32.94
2018,3,20,8,30,0.0,71.0,1.8,11.5,71.0,66.07,51.16
2018,3,20,8,45,0.0,55.5,1.95,11.65,55.5,51.61,38.63
2018,3,20,9,0,0.0,40.0,2.1,11.8,40.0,37.18,26.2
2018,3,20,9,15,0.0,55.0,2.25,11.9,55.0,51.17,37.99
2018,3,20,9,30,0.0,70.0,2.4,12.0,70.0,65.19,49.68
2018,3,20,9,45,0.0,64.5,2.55,12.05,64.5,60.07,45.22
2018,3,20,10,0,0.0,59.0,2.7,12.1,59.0,54.95,40.81
2018,3,20,10,15,0.0,75.0,2.85,12.2,75.0,69.92,53.24
2018,3,20,10,30,0.0,91.0,3.0,12.3,91.0,84.9,65.59
2018,3,20,10,45,0.0,112.5,3.1,12.4,112.5,105.48,82.48
2018,3,20,11,0,0.0,134.0,3.2,12.5,134.0,126.21,99.38
2018,3,20,11,15,0.5,133.0,3.25,12.65,133.5,125.65,98.77
2018,3,20,11,30,1.0,132.0,3.3,12.8,133.0,125.1,98.22
2018,3,20,11,45,0.5,118.5,3.4,12.9,119.0,111.62,87.07
2018,3,20,12,0,0.0,105.0,3.5,13.0,105.0,98.26,76.03
2018,3,20,12,15,0.0,104.0,3.5,13.0,104.0,97.3,75.24
2018,3,20,12,30,0.0,103.0,3.5,13.0,103.0,96.33,74.46
2018,3,20,12,45,0.0,99.5,3.55,13.05,99.5,92.99,71.72
2018,3,20,13,0,0.0,96.0,3.6,13.1,96.0,89.67,69.01
2018,3,20,13,15,0.0,92.0,3.5,13.1,92.0,85.89,65.94
2018,3,20,13,30,0.0,88.0,3.4,13.1,88.0,82.13,62.9
2018,3,20,13,45,0.0,94.5,3.35,13.05,94.5,88.2,68.02
2018,3,20,14,0,0.0,101.0,3.3,13.0,101.0,94.26,73.14
2018,3,20,14,15,0.0,101.5,3.2,13.05,101.5,94.69,73.6
2018,3,20,14,30,0.0,102.0,3.1,13.1,102.0,95.12,74.09
2018,3,20,14,45,0.0,92.0,3.0,13.1,92.0,85.77,66.48
2018,3,20,15,0,0.0,82.0,2.9,13.1,82.0,76.4,58.82
2018,3,20,15,15,0.0,94.0,2.9,13.1,94.0,87.56,68.34
2018,3,20,15,30,0.0,106.0,2.9,13.1,106.0,98.44,77.64
2018,3,20,15,45,0.0,105.5,2.75,13.0,105.5,97.74,77.31
2018,3,20,16,0,0.0,105.0,2.6,12.9,105.0,96.92,76.89
2018,3,20,16,15,1.5,101.5,2.5,12.85,102.0,93.56,74.22
2018,3,20,16,30,3.0,98.0,2.4,12.8,99.0,89.78,71.12
2018,3,20,16,45,1.5,60.5,2.3,12.7,61.0,56.37,42.84
2018,3,20,17,0,0.0,23.0,2.2,12.6,23.0,21.32,13.6
2018,3,20,17,15,0.0,15.5,2.1,12.5,15.5,14.36,7.25
2018,3,20,17,30,0.0,8.0,2.0,12.4,8.0,7.4,0.9
2018,3,20,17,45,1.0,6.0,1.9,12.3,6.0,5.55,0.0
2018,3,20,18,0,2.0,4.0,1.8,12.2,4.0,3.75,0.0
2018,3,20,18,15,1.0,2.0,2.05,12.25,2.0,1.91,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,6,15,0.5,5.5,1.45,13.45,5.5,5.4,0.0
2018,3,21,6,30,1.0,11.0,1.5,13.7,11.0,10.56,0.0
2018,3,21,6,45,0.5,20.5,1.6,13.95,20.5,19.23,9.9
2018,3,21,7,0,0.0,30.0,1.7,14.2,30.0,27.85,17.8
2018,3,21,7,15,0.0,37.0,1.8,14.4,37.0,34.35,23.64
2018,3,21,7,30,0.0,44.0,1.9,14.6,44.0,40.87,29.35
2018,3,21,7,45,1.0,64.5,2.05,14.8,65.0,60.79,46.34
2018,3,21,8,0,2.0,85.0,2.2,15.0,86.0,81.95,64.15
2018,3,21,8,15,3.0,108.0,2.3,15.25,109.5,105.89,84.0
2018,3,21,8,30,4.0,131.0,2.4,15.5,133.0,129.94,103.63
2018,3,21,8,45,6.0,148.0,2.5,15.7,151.0,148.43,118.49
2018,3,21,9,0,8.0,165.0,2.6,15.9,169.0,167.03,133.29
2018,3,21,9,15,8.0,178.0,2.65,16.1,182.5,179.78,143.12
2018,3,21,9,30,8.0,191.0,2.7,16.3,196.0,192.54,152.88
2018,3,21,9,45,5.5,184.5,2.8,16.5,188.0,182.83,144.51
2018,3,21,10,0,3.0,178.0,2.9,16.7,180.0,173.38,136.44
2018,3,21,10,15,17.0,224.5,3.05,16.95,236.5,233.43,184.55
2018,3,21,10,30,31.0,271.0,3.2,17.2,293.0,307.35,242.42
2018,3,21,10,45,39.5,298.5,3.35,17.45,327.5,344.17,270.48
2018,3,21,11,0,48.0,326.0,3.5,17.7,362.0,380.67,298.14
2018,3,21,11,15,47.0,332.0,3.6,17.8,368.0,384.1,300.26
2018,3,21,11,30,46.0,338.0,3.7,17.9,374.0,387.3,302.38
2018,3,21,11,45,59.5,355.0,3.8,18.0,402.0,415.71,324.22
2018,3,21,12,0,73.0,372.0,3.9,18.1,430.0,443.29,345.23
2018,3,21,12,15,62.5,362.0,3.85,18.15,412.0,419.5,326.61
2018,3,21,12,30,52.0,352.0,3.8,18.2,394.0,396.14,308.51
2018,3,21,12,45,53.5,351.0,3.75,18.25,393.5,392.89,306.09
2018,3,21,13,0,55.0,350.0,3.7,18.3,393.0,389.34,303.42
2018,3,21,13,15,52.5,335.0,3.6,18.3,375.5,368.25,287.36
2018,3,21,13,30,50.0,320.0,3.5,18.3,358.0,347.45,271.55
2018,3,21,13,45,64.0,320.5,3.4,18.25,367.5,354.04,277.2
2018,3,21,14,0,78.0,321.0,3.3,18.2,377.0,359.13,281.55
2018,3,21,14,15,84.5,306.5,3.3,18.15,365.0,343.59,269.97
2018,3,21,14,30,91.0,292.0,3.3,18.1,353.0,327.42,257.82
2018,3,21,14,45,96.0,278.5,3.3,18.05,339.5,310.64,245.0
2018,3,21,15,0,101.0,265.0,3.3,18.0,326.0,293.23,231.47
2018,3,21,15,15,68.0,232.0,3.3,18.0,272.0,241.51,190.68
2018,3,21,15,30,35.0,199.0,3.3,18.0,218.0,194.02,153.18
2018,3,21,15,45,33.0,178.0,3.25,17.65,194.5,171.07,135.06
2018,3,21,16,0,31.0,157.0,3.2,17.3,171.0,148.62,117.08
2018,3,21,16,15,45.5,138.5,3.15,17.05,156.0,132.01,103.04
2018,3,21,16,30,60.0,120.0,3.1,16.8,141.0,113.81,87.49
2018,3,21,16,45,52.5,106.0,3.0,16.55,122.5,95.81,73.36
2018,3,21,17,0,45.0,92.0,2.9,16.3,104.0,78.6,60.53
2018,3,21,17,15,32.5,71.5,2.9,16.1,79.0,61.5,48.59
2018,3,21,17,30,20.0,51.0,2.9,15.9,54.0,44.79,33.4
2018,3,21,17,45,15.5,34.0,2.85,15.7,36.0,30.38,19.79
2018,3,21,18,0,11.0,17.0,2.8,15.5,18.0,15.7,0.0
2018,3,21,18,15,5.5,8.5,2.85,15.4,9.0,8.1,0.0
2018,3,21,18,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.15,13.75,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.2,13.8,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.3,13.85,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.4,13.9,7.0,6.48,0.0
2018,3,22,7,15,0.0,11.0,3.45,14.0,11.0,10.18,3.06
2018,3,22,7,30,0.0,15.0,3.5,14.1,15.0,13.9,6.29
2018,3,22,7,45,0.0,21.0,3.5,14.2,21.0,19.47,11.1
2018,3,22,8,0,0.0,27.0,3.5,14.3,27.0,25.05,15.86
2018,3,22,8,15,0.0,42.0,3.55,14.4,42.0,39.01,27.71
2018,3,22,8,30,0.0,57.0,3.6,14.5,57.0,53.0,39.46
2018,3,22,8,45,3.5,93.5,3.6,14.6,95.5,90.35,70.82
2018,3,22,9,0,7.0,130.0,3.6,14.7,134.0,129.71,103.37
2018,3,22,9,15,15.0,156.0,3.55,14.75,165.0,162.79,130.51
2018,3,22,9,30,23.0,182.0,3.5,14.8,196.0,205.81,165.39
2018,3,22,9,45,11.5,132.5,3.5,14.8,139.5,135.75,107.54
2018,3,22,10,0,0.0,83.0,3.5,14.8,83.0,77.38,58.88
2018,3,22,10,15,0.5,88.0,3.55,14.75,88.5,82.55,63.12
2018,3,22,10,30,1.0,93.0,3.6,14.7,94.0,87.73,67.31
2018,3,22,10,45,72.5,169.5,3.65,14.65,225.0,248.3,200.61
2018,3,22,11,0,144.0,246.0,3.7,14.6,356.0,398.79,320.74
2018,3,22,11,15,134.5,289.0,3.75,14.4,393.5,434.31,346.73
2018,3,22,11,30,125.0,332.0,3.8,14.2,431.0,468.76,372.18
2018,3,22,11,45,77.5,288.5,3.8,14.0,350.0,362.03,288.46
2018,3,22,12,0,30.0,245.0,3.8,13.8,269.0,270.36,215.13
2018,3,22,12,15,57.0,290.5,3.85,13.6,336.0,339.96,271.26
2018,3,22,12,30,84.0,336.0,3.9,13.4,403.0,407.93,324.89
2018,3,22,12,45,108.5,344.0,3.95,13.15,430.0,442.24,352.22
2018,3,22,13,0,133.0,352.0,4.0,12.9,457.0,464.6,370.42
2018,3,22,13,15,94.5,335.5,4.05,12.85,409.5,402.35,321.34
2018,3,22,13,30,56.0,319.0,4.1,12.8,362.0,350.91,280.47
2018,3,22,13,45,82.0,318.0,4.1,12.75,378.5,364.58,292.33
2018,3,22,14,0,108.0,317.0,4.1,12.7,395.0,380.13,305.29
2018,3,22,14,15,109.0,307.5,4.15,12.8,383.5,363.59,292.32
2018,3,22,14,30,110.0,298.0,4.2,12.9,372.0,344.18,277.08
2018,3,22,14,45,182.5,277.0,4.2,12.95,391.5,357.9,288.74
2018,3,22,15,0,255.0,256.0,4.2,13.0,411.0,362.47,292.06
2018,3,22,15,15,307.5,231.5,4.2,13.0,405.0,345.58,277.27
2018,3,22,15,30,360.0,207.0,4.2,13.0,399.0,322.77,256.53
2018,3,22,15,45,405.5,176.5,4.25,12.7,374.0,285.73,223.32
2018,3,22,16,0,451.0,146.0,4.3,12.4,349.0,243.38,184.3
2018,3,22,16,15,566.0,112.5,4.2,12.0,336.5,207.9,147.29
2018,3,22,16,30,681.0,79.0,4.1,11.6,324.0,156.66,97.61
2018,3,22,16,45,637.5,73.5,4.0,11.2,274.5,103.72,59.39
2018,3,22,17,0,594.0,68.0,3.9,10.8,225.0,56.1,37.98
2018,3,22,17,15,515.5,59.5,3.65,10.3,174.0,44.67,34.68
2018,3,22,17,30,437.0,51.0,3.4,9.8,123.0,40.04,30.09
2018,3,22,17,45,308.5,39.0,3.2,9.3,80.5,31.76,21.71
2018,3,22,18,0,180.0,27.0,3.0,8.8,38.0,21.52,2.98
2018,3,22,18,15,90.0,13.5,2.8,8.5,19.0,12.87,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,6.6,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,6.8,2.0,0.0,0.0
2018,3,23,6,15,78.5,14.0,0.9,7.55,19.0,38.02,0.0
2018,3,23,6,30,144.0,26.0,0.9,8.3,36.0,100.15,49.69
2018,3,23,6,45,179.5,42.0,0.85,9.0,65.5,146.48,114.11
2018,3,23,7,0,215.0,58.0,0.8,9.7,95.0,191.35,155.75
2018,3,23,7,15,405.5,63.0,0.8,10.15,162.5,312.22,258.53
2018,3,23,7,30,596.0,68.0,0.8,10.6,230.0,450.84,371.8
2018,3,23,7,45,673.5,70.0,0.85,11.05,289.0,531.19,435.35
2018,3,23,8,0,751.0,72.0,0.9,11.5,348.0,613.52,498.44
2018,3,23,8,15,782.5,76.0,0.9,11.85,400.0,673.21,540.11
2018,3,23,8,30,814.0,80.0,0.9,12.2,452.0,732.95,580.4
2018,3,23,8,45,836.5,83.0,0.95,12.55,500.5,783.95,614.02
2018,3,23,9,0,859.0,86.0,1.0,12.9,549.0,833.56,646.09
2018,3,23,9,15,877.0,88.0,1.1,13.25,593.5,869.13,668.8
2018,3,23,9,30,895.0,90.0,1.2,13.6,638.0,909.39,694.7
2018,3,23,9,45,909.0,91.0,1.35,13.9,677.0,942.29,716.3
2018,3,23,10,0,923.0,92.0,1.5,14.2,716.0,972.23,735.93
2018,3,23,10,15,933.5,93.0,1.65,14.45,748.5,995.66,751.36
2018,3,23,10,30,944.0,94.0,1.8,14.7,781.0,1015.58,764.56
2018,3,23,10,45,952.0,94.5,1.95,14.95,806.0,1028.85,773.45
2018,3,23,11,0,960.0,95.0,2.1,15.2,831.0,1038.29,779.94
2018,3,23,11,15,964.0,95.0,2.25,15.3,847.0,1039.37,781.46
2018,3,23,11,30,968.0,95.0,2.4,15.4,863.0,1036.49,780.5
2018,3,23,11,45,723.5,187.0,2.55,15.5,764.0,906.17,693.17
2018,3,23,12,0,479.0,279.0,2.7,15.6,665.0,757.7,586.4
2018,3,23,12,15,365.5,316.5,2.8,15.65,611.0,669.98,521.59
2018,3,23,12,30,252.0,354.0,2.9,15.7,557.0,596.16,464.8
2018,3,23,12,45,299.0,344.0,3.0,15.7,582.5,616.28,481.69
2018,3,23,13,0,346.0,334.0,3.1,15.7,608.0,632.87,495.26
2018,3,23,13,15,392.0,302.0,3.2,15.6,606.5,629.69,494.68
2018,3,23,13,30,438.0,270.0,3.3,15.5,605.0,615.27,485.83
2018,3,23,13,45,344.0,300.5,3.35,15.4,558.5,549.15,434.36
2018,3,23,14,0,250.0,331.0,3.4,15.3,512.0,495.24,391.77
2018,3,23,14,15,349.0,288.0,3.4,15.1,529.5,502.55,399.67
2018,3,23,14,30,448.0,245.0,3.4,14.9,547.0,503.58,401.51
2018,3,23,14,45,518.5,210.0,3.45,14.7,540.5,482.86,385.41
2018,3,23,15,0,589.0,175.0,3.5,14.5,534.0,455.95,363.2
2018,3,23,15,15,609.5,154.5,3.5,14.5,503.0,410.32,324.5
2018,3,23,15,30,630.0,134.0,3.5,14.5,472.0,361.6,281.93
2018,3,23,15,45,700.0,109.0,3.45,13.9,452.5,321.69,244.27
2018,3,23,16,0,770.0,84.0,3.4,13.3,433.0,275.88,199.65
2018,3,23,16,15,732.5,80.0,3.2,12.95,381.0,215.91,146.38
2018,3,23,16,30,695.0,76.0,3.0,12.6,329.0,156.51,96.32
2018,3,23,16,45,667.0,68.5,2.85,12.2,280.5,102.19,56.54
2018,3,23,17,0,639.0,61.0,2.7,11.8,232.0,51.23,32.84
2018,3,23,17,15,562.0,54.5,2.35,11.15,180.5,40.17,30.56
2018,3,23,17,30,485.0,48.0,2.0,10.5,129.0,37.09,27.45
2018,3,23,17,45,346.5,37.0,1.7,9.85,84.5,29.62,19.97
2018,3,23,18,0,208.0,26.0,1.4,9.2,40.0,20.63,4.51
2018,3,23,18,15,109.0,14.0,1.35,8.95,21.0,13.34,0.0
2018,3,23,18,30,10.0,2.0,1.3,8.7,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.3,8.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,24,5,45,1.0,1.0,0.85,8.85,1.0,0.0,0.0
2018,3,24,6,0,2.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,24,6,15,16.0,14.0,0.95,9.25,15.0,18.42,0.0
2018,3,24,6,30,30.0,26.0,1.1,9.6,28.0,45.46,23.35
2018,3,24,6,45,69.0,45.0,1.25,9.9,55.5,87.31,66.77
2018,3,24,7,0,108.0,64.0,1.4,10.2,83.0,130.65,105.71
2018,3,24,7,15,156.5,83.5,1.5,10.35,121.5,192.21,159.57
2018,3,24,7,30,205.0,103.0,1.6,10.5,160.0,250.42,209.87
2018,3,24,7,45,274.0,117.5,1.7,10.7,210.0,319.58,268.41
2018,3,24,8,0,343.0,132.0,1.8,10.9,260.0,394.68,330.28
2018,3,24,8,15,263.5,156.0,1.85,11.05,262.5,378.86,315.26
2018,3,24,8,30,184.0,180.0,1.9,11.2,265.0,343.1,284.24
2018,3,24,8,45,106.0,154.5,2.0,11.35,204.5,254.84,210.74
2018,3,24,9,0,28.0,129.0,2.1,11.5,144.0,152.76,124.12
2018,3,24,9,15,14.0,93.5,2.2,11.75,101.0,103.83,82.74
2018,3,24,9,30,0.0,58.0,2.3,12.0,58.0,54.0,40.14
2018,3,24,9,45,24.5,92.5,2.4,12.25,109.0,112.85,90.36
2018,3,24,10,0,49.0,127.0,2.5,12.5,160.0,180.35,146.54
2018,3,24,10,15,85.0,193.5,2.65,12.7,254.5,286.92,233.07
2018,3,24,10,30,121.0,260.0,2.8,12.9,349.0,394.22,317.48
2018,3,24,10,45,62.0,189.0,2.95,13.1,234.5,259.22,208.66
2018,3,24,11,0,3.0,118.0,3.1,13.3,120.0,113.65,88.64
2018,3,24,11,15,5.5,138.0,3.2,13.35,142.0,135.27,106.52
2018,3,24,11,30,8.0,158.0,3.3,13.4,164.0,156.89,124.07
2018,3,24,11,45,22.0,229.0,3.45,13.45,246.5,247.62,197.38
2018,3,24,12,0,36.0,300.0,3.6,13.5,329.0,332.48,264.4
2018,3,24,12,15,40.0,300.0,3.7,13.5,332.5,333.92,265.45
2018,3,24,12,30,44.0,300.0,3.8,13.5,336.0,335.02,266.53
