Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,12,45,41.0,272.5,3.9,13.45,305.5,301.97,240.71
2018,3,24,13,0,38.0,245.0,4.0,13.4,275.0,269.54,215.27
2018,3,24,13,15,113.0,290.5,4.05,13.3,378.0,379.41,304.42
2018,3,24,13,30,188.0,336.0,4.1,13.2,481.0,475.19,380.18
2018,3,24,13,45,261.5,326.5,4.15,13.1,521.0,514.13,411.63
2018,3,24,14,0,335.0,317.0,4.2,13.0,561.0,540.36,433.1
2018,3,24,14,15,479.0,254.5,4.2,12.9,587.5,558.38,449.31
2018,3,24,14,30,623.0,192.0,4.2,12.8,614.0,560.38,451.99
2018,3,24,14,45,474.5,217.5,4.15,12.65,528.5,466.06,375.89
2018,3,24,15,0,326.0,243.0,4.1,12.5,443.0,385.69,310.7
2018,3,24,15,15,547.0,174.5,4.1,12.5,481.5,400.04,319.98
2018,3,24,15,30,768.0,106.0,4.1,12.5,520.0,391.13,306.46
2018,3,24,15,45,735.0,103.0,3.95,12.05,470.5,327.99,250.58
2018,3,24,16,0,702.0,100.0,3.8,11.6,421.0,270.1,198.56
2018,3,24,16,15,668.5,92.0,3.55,11.25,369.0,210.98,145.95
2018,3,24,16,30,635.0,84.0,3.3,10.9,317.0,155.53,98.84
2018,3,24,16,45,645.0,72.5,3.05,10.55,277.5,104.35,59.46
2018,3,24,17,0,655.0,61.0,2.8,10.2,238.0,51.94,33.09
2018,3,24,17,15,580.0,54.5,2.45,9.55,186.0,40.04,30.67
2018,3,24,17,30,505.0,48.0,2.1,8.9,134.0,36.93,27.54
2018,3,24,17,45,379.0,38.0,1.8,8.25,90.0,30.43,20.92
2018,3,24,18,0,253.0,28.0,1.5,7.6,46.0,23.7,7.82
2018,3,24,18,15,132.5,15.0,1.45,7.4,24.0,14.3,0.0
2018,3,24,18,30,12.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,3,24,18,45,6.0,1.0,1.35,7.0,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,25,5,45,3.5,1.0,1.05,6.1,1.0,0.0,0.0
2018,3,25,6,0,7.0,2.0,1.0,6.3,2.0,0.0,0.0
2018,3,25,6,15,37.5,16.0,1.05,6.95,18.5,27.25,0.0
2018,3,25,6,30,68.0,30.0,1.1,7.6,35.0,72.65,44.68
2018,3,25,6,45,127.5,47.5,1.15,8.25,67.0,123.02,96.88
2018,3,25,7,0,187.0,65.0,1.2,8.9,99.0,178.13,146.27
2018,3,25,7,15,297.0,78.0,1.35,9.25,152.5,270.87,226.55
2018,3,25,7,30,407.0,91.0,1.5,9.6,206.0,365.65,306.92
2018,3,25,7,45,540.0,91.0,1.65,9.9,275.5,473.98,396.3
2018,3,25,8,0,673.0,91.0,1.8,10.2,345.0,590.37,488.99
2018,3,25,8,15,697.0,98.0,1.85,10.5,393.5,644.91,529.68
2018,3,25,8,30,721.0,105.0,1.9,10.8,442.0,699.16,568.29
2018,3,25,8,45,758.5,107.0,1.95,11.05,494.0,757.63,609.23
2018,3,25,9,0,796.0,109.0,2.0,11.3,546.0,811.82,646.14
2018,3,25,9,15,811.5,112.0,2.1,11.55,588.0,851.82,672.81
2018,3,25,9,30,827.0,115.0,2.2,11.8,630.0,889.52,697.75
2018,3,25,9,45,742.0,150.5,2.25,12.1,633.0,874.73,685.06
2018,3,25,10,0,657.0,186.0,2.3,12.4,636.0,847.52,664.28
2018,3,25,10,15,783.5,147.5,2.4,12.55,707.5,927.0,719.74
2018,3,25,10,30,910.0,109.0,2.5,12.7,779.0,1003.69,771.2
2018,3,25,10,45,919.0,109.0,2.55,12.85,804.0,1016.88,778.44
2018,3,25,11,0,928.0,109.0,2.6,13.0,829.0,1026.38,783.99
2018,3,25,11,15,933.5,109.0,2.65,13.05,845.5,1028.7,785.15
2018,3,25,11,30,939.0,109.0,2.7,13.1,862.0,1027.15,783.92
2018,3,25,11,45,943.0,108.0,2.8,13.2,870.5,1019.19,778.89
2018,3,25,12,0,947.0,107.0,2.9,13.3,879.0,1007.37,771.37
2018,3,25,12,15,948.5,106.0,2.95,13.3,879.0,989.41,759.58
2018,3,25,12,30,950.0,105.0,3.0,13.3,879.0,967.73,745.33
2018,3,25,12,45,949.5,104.0,3.05,13.35,870.5,940.68,727.26
2018,3,25,13,0,949.0,103.0,3.1,13.4,862.0,910.19,706.78
2018,3,25,13,15,945.5,101.5,3.15,13.4,845.0,873.46,681.94
2018,3,25,13,30,942.0,100.0,3.2,13.4,828.0,833.77,654.82
2018,3,25,13,45,936.5,98.5,3.2,13.4,803.5,789.85,624.12
2018,3,25,14,0,931.0,97.0,3.2,13.4,779.0,743.5,591.37
2018,3,25,14,15,923.0,95.5,3.2,13.3,747.5,693.32,553.35
2018,3,25,14,30,915.0,94.0,3.2,13.2,716.0,641.39,512.79
2018,3,25,14,45,904.0,92.0,3.2,13.1,678.0,585.83,468.24
2018,3,25,15,0,893.0,90.0,3.2,13.0,640.0,529.32,421.53
2018,3,25,15,15,876.5,87.0,3.2,13.0,595.0,468.77,370.04
2018,3,25,15,30,860.0,84.0,3.2,13.0,550.0,406.18,315.39
2018,3,25,15,45,836.0,81.5,3.1,12.7,501.0,343.95,259.89
2018,3,25,16,0,812.0,79.0,3.0,12.4,452.0,283.44,204.96
2018,3,25,16,15,778.0,75.0,2.75,12.05,399.0,221.59,149.65
2018,3,25,16,30,744.0,71.0,2.5,11.7,346.0,163.31,100.06
2018,3,25,16,45,607.5,75.5,2.3,11.35,277.5,104.43,60.6
2018,3,25,17,0,471.0,80.0,2.1,11.0,209.0,65.94,46.47
2018,3,25,17,15,296.5,71.5,1.9,10.35,146.5,52.88,42.13
2018,3,25,17,30,122.0,63.0,1.7,9.7,84.0,49.91,39.04
2018,3,25,17,45,82.0,44.0,1.55,9.05,56.0,37.03,26.68
2018,3,25,18,0,42.0,25.0,1.4,8.4,28.0,21.61,7.84
2018,3,25,18,15,27.0,13.5,1.4,8.25,15.0,12.87,0.0
2018,3,25,18,30,12.0,2.0,1.4,8.1,2.0,0.0,0.0
2018,3,25,18,45,6.0,1.0,1.4,7.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,26,5,45,16.5,3.0,1.4,5.45,2.5,0.0,0.0
2018,3,26,6,0,33.0,6.0,1.4,5.7,5.0,0.0,0.0
2018,3,26,6,15,166.5,18.5,1.7,6.5,31.0,71.4,0.0
2018,3,26,6,30,300.0,31.0,2.0,7.3,57.0,169.99,116.05
2018,3,26,6,45,411.0,40.0,2.25,8.1,102.0,246.9,197.88
2018,3,26,7,0,522.0,49.0,2.5,8.9,147.0,334.77,276.76
2018,3,26,7,15,614.5,53.5,2.7,9.45,204.0,418.04,350.09
2018,3,26,7,30,707.0,58.0,2.9,10.0,261.0,506.29,425.13
2018,3,26,7,45,751.0,62.0,3.1,10.6,315.5,573.56,480.51
2018,3,26,8,0,795.0,66.0,3.3,11.2,370.0,642.77,534.83
2018,3,26,8,15,823.5,69.5,3.4,11.65,422.5,701.5,577.83
2018,3,26,8,30,852.0,73.0,3.5,12.1,475.0,759.97,619.57
2018,3,26,8,45,871.5,76.0,3.6,12.6,524.0,803.32,649.01
2018,3,26,9,0,891.0,79.0,3.7,13.1,573.0,851.25,681.43
2018,3,26,9,15,905.0,81.0,3.75,13.55,616.0,891.22,707.39
2018,3,26,9,30,919.0,83.0,3.8,14.0,659.0,928.62,731.27
2018,3,26,9,45,930.5,84.5,3.85,14.4,697.5,960.3,751.03
2018,3,26,10,0,942.0,86.0,3.9,14.8,736.0,988.82,768.5
2018,3,26,10,15,949.5,88.0,3.9,15.05,767.5,1010.73,781.46
2018,3,26,10,30,957.0,90.0,3.9,15.3,799.0,1028.97,791.97
2018,3,26,10,45,959.5,92.0,3.95,15.6,821.5,1038.56,796.85
2018,3,26,11,0,962.0,94.0,4.0,15.9,844.0,1044.2,799.24
2018,3,26,11,15,967.0,93.5,3.95,16.1,860.5,1045.5,798.42
2018,3,26,11,30,972.0,93.0,3.9,16.3,877.0,1042.81,795.09
2018,3,26,11,45,975.0,92.0,3.9,16.5,884.5,1033.65,787.89
2018,3,26,12,0,978.0,91.0,3.9,16.7,892.0,1020.54,778.2
2018,3,26,12,15,975.0,92.5,3.85,16.85,890.5,1000.65,763.84
2018,3,26,12,30,972.0,94.0,3.8,17.0,889.0,977.08,747.11
2018,3,26,12,45,968.5,94.0,3.75,17.1,879.5,947.95,726.78
2018,3,26,13,0,965.0,94.0,3.7,17.2,870.0,915.45,704.18
2018,3,26,13,15,957.5,94.5,3.7,17.25,851.5,877.03,677.82
2018,3,26,13,30,950.0,95.0,3.7,17.3,833.0,835.86,649.4
2018,3,26,13,45,940.5,95.5,3.65,17.35,807.0,790.69,617.67
2018,3,26,14,0,931.0,96.0,3.6,17.4,781.0,743.36,584.16
2018,3,26,14,15,919.5,95.5,3.55,17.3,748.5,691.88,545.4
2018,3,26,14,30,908.0,95.0,3.5,17.2,716.0,638.95,504.33
2018,3,26,14,45,891.5,94.0,3.45,17.15,675.5,581.64,458.74
2018,3,26,15,0,875.0,93.0,3.4,17.1,635.0,523.95,411.57
2018,3,26,15,15,858.0,90.5,3.4,17.1,591.0,462.86,360.41
2018,3,26,15,30,841.0,88.0,3.4,17.1,547.0,403.28,308.9
2018,3,26,15,45,816.0,85.5,3.2,16.7,498.0,341.76,254.9
2018,3,26,16,0,791.0,83.0,3.0,16.3,449.0,282.13,201.64
2018,3,26,16,15,756.0,79.0,2.65,15.75,396.5,221.3,148.2
2018,3,26,16,30,721.0,75.0,2.3,15.2,344.0,160.77,97.58
2018,3,26,16,45,672.0,70.5,2.0,14.65,291.0,105.69,58.26
2018,3,26,17,0,623.0,66.0,1.7,14.1,238.0,56.53,35.95
2018,3,26,17,15,550.0,58.5,1.6,13.25,186.5,43.1,32.96
2018,3,26,17,30,477.0,51.0,1.5,12.4,135.0,39.28,29.28
2018,3,26,17,45,359.0,40.5,1.45,11.5,91.5,32.45,22.54
2018,3,26,18,0,241.0,30.0,1.4,10.6,48.0,23.8,10.18
2018,3,26,18,15,127.0,16.0,1.4,10.4,25.0,15.25,0.0
2018,3,26,18,30,13.0,2.0,1.4,10.2,2.0,0.0,0.0
2018,3,26,18,45,6.5,1.0,1.4,9.95,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,1.2,7.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,1.2,7.6,5.0,0.0,0.0
2018,3,27,6,15,172.0,19.0,1.3,8.65,32.5,74.14,0.0
2018,3,27,6,30,309.0,32.0,1.4,9.7,60.0,175.89,123.76
2018,3,27,6,45,424.0,40.5,1.5,10.8,106.5,254.33,202.05
2018,3,27,7,0,539.0,49.0,1.6,11.9,153.0,344.6,280.81
2018,3,27,7,15,605.0,55.5,1.7,12.45,205.5,416.95,343.45
2018,3,27,7,30,671.0,62.0,1.8,13.0,258.0,494.73,407.93
2018,3,27,7,45,713.5,66.5,1.9,13.6,311.0,556.69,457.55
2018,3,27,8,0,756.0,71.0,2.0,14.2,364.0,623.9,508.88
2018,3,27,8,15,785.0,75.5,2.1,14.7,416.0,682.63,550.72
2018,3,27,8,30,814.0,80.0,2.2,15.2,468.0,741.21,591.41
2018,3,27,8,45,835.0,83.5,2.3,15.75,516.5,791.56,625.08
2018,3,27,9,0,856.0,87.0,2.4,16.3,565.0,840.41,657.13
2018,3,27,9,15,870.0,89.5,2.5,16.7,607.5,872.85,677.55
2018,3,27,9,30,884.0,92.0,2.6,17.1,650.0,909.82,701.12
2018,3,27,9,45,893.5,94.5,2.65,17.55,687.0,939.92,719.18
2018,3,27,10,0,903.0,97.0,2.7,18.0,724.0,966.89,735.07
2018,3,27,10,15,911.0,99.0,2.75,18.35,755.0,988.53,747.64
2018,3,27,10,30,919.0,101.0,2.8,18.7,786.0,1006.66,757.94
2018,3,27,10,45,923.0,102.5,2.8,19.0,808.5,1016.71,762.63
2018,3,27,11,0,927.0,104.0,2.8,19.3,831.0,1022.97,765.01
2018,3,27,11,15,931.0,104.5,2.85,19.55,847.0,1024.3,764.92
2018,3,27,11,30,935.0,105.0,2.9,19.8,863.0,1021.78,762.47
2018,3,27,11,45,931.5,107.5,2.9,20.05,868.5,1010.39,753.85
2018,3,27,12,0,928.0,110.0,2.9,20.3,874.0,995.29,743.0
2018,3,27,12,15,830.0,158.5,2.9,20.4,841.5,944.7,708.9
2018,3,27,12,30,732.0,207.0,2.9,20.5,809.0,890.11,672.1
2018,3,27,12,45,777.0,182.5,2.9,20.65,815.5,881.98,666.83
2018,3,27,13,0,822.0,158.0,2.9,20.8,822.0,866.06,655.93
2018,3,27,13,15,827.0,151.0,2.85,20.8,807.5,833.51,633.71
2018,3,27,13,30,832.0,144.0,2.8,20.8,793.0,797.88,609.43
2018,3,27,13,45,839.0,134.5,2.8,20.85,772.0,758.27,582.41
2018,3,27,14,0,846.0,125.0,2.8,20.9,751.0,715.63,552.01
2018,3,27,14,15,828.5,124.5,2.7,20.85,716.0,663.05,512.72
2018,3,27,14,30,811.0,124.0,2.6,20.8,681.0,609.86,472.2
2018,3,27,14,45,822.0,111.5,2.55,20.75,649.5,560.52,433.98
2018,3,27,15,0,833.0,99.0,2.5,20.7,618.0,508.37,392.27
2018,3,27,15,15,839.5,90.0,2.5,20.7,581.5,454.86,347.97
2018,3,27,15,30,846.0,81.0,2.5,20.7,545.0,399.25,300.38
2018,3,27,15,45,829.5,76.5,2.15,20.35,498.0,338.42,247.43
2018,3,27,16,0,813.0,72.0,1.8,20.0,451.0,278.49,194.39
2018,3,27,16,15,782.5,68.5,1.6,19.4,399.5,217.76,141.79
2018,3,27,16,30,752.0,65.0,1.4,18.8,348.0,160.14,94.11
2018,3,27,16,45,707.5,60.5,1.15,18.15,295.0,103.92,54.41
2018,3,27,17,0,663.0,56.0,0.9,17.5,242.0,53.08,31.69
2018,3,27,17,15,590.5,51.0,0.95,16.65,190.5,36.67,26.86
2018,3,27,17,30,518.0,46.0,1.0,15.8,139.0,34.65,24.85
2018,3,27,17,45,399.0,37.0,1.05,14.95,94.5,28.97,19.3
2018,3,27,18,0,280.0,28.0,1.1,14.1,50.0,23.11,10.38
2018,3,27,18,15,149.0,15.5,1.1,13.8,26.0,14.77,0.0
2018,3,27,18,30,18.0,3.0,1.1,13.5,2.0,0.0,0.0
2018,3,27,18,45,9.0,1.5,1.1,13.2,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,5,45,20.0,3.0,0.9,10.85,3.0,0.0,0.0
2018,3,28,6,0,40.0,6.0,0.9,10.9,6.0,5.72,0.0
2018,3,28,6,15,175.0,19.0,1.0,11.6,34.0,89.0,0.0
2018,3,28,6,30,310.0,32.0,1.1,12.3,62.0,177.39,127.0
2018,3,28,6,45,409.0,42.0,1.2,12.95,107.0,250.54,197.92
2018,3,28,7,0,508.0,52.0,1.3,13.6,152.0,334.15,270.66
2018,3,28,7,15,579.5,58.0,1.35,14.25,204.5,407.58,333.03
2018,3,28,7,30,651.0,64.0,1.4,14.9,257.0,486.96,397.51
2018,3,28,7,45,695.5,69.0,1.45,15.5,310.5,552.95,449.05
2018,3,28,8,0,740.0,74.0,1.5,16.1,364.0,618.3,497.95
2018,3,28,8,15,771.0,77.5,1.55,16.75,415.5,676.67,538.22
2018,3,28,8,30,802.0,81.0,1.6,17.4,467.0,735.07,577.34
2018,3,28,8,45,824.0,83.5,1.65,18.05,515.0,784.57,609.14
2018,3,28,9,0,846.0,86.0,1.7,18.7,563.0,832.68,639.36
2018,3,28,9,15,866.0,87.0,1.75,19.2,607.5,868.28,660.85
2018,3,28,9,30,886.0,88.0,1.8,19.7,652.0,908.76,685.53
2018,3,28,9,45,903.0,87.0,1.8,20.2,690.5,941.71,704.24
2018,3,28,10,0,920.0,86.0,1.8,20.7,729.0,971.86,720.99
2018,3,28,10,15,928.0,87.5,1.85,21.1,760.0,993.23,732.87
2018,3,28,10,30,936.0,89.0,1.9,21.5,791.0,1011.03,742.58
2018,3,28,10,45,942.0,90.0,1.95,21.85,814.5,1022.61,748.55
2018,3,28,11,0,948.0,91.0,2.0,22.2,838.0,1030.37,752.25
2018,3,28,11,15,951.5,91.5,2.05,22.45,854.0,1031.25,751.99
2018,3,28,11,30,955.0,92.0,2.1,22.7,870.0,1028.19,749.43
2018,3,28,11,45,956.5,92.5,2.15,22.95,877.5,1019.29,743.29
2018,3,28,12,0,958.0,93.0,2.2,23.2,885.0,1006.51,734.83
2018,3,28,12,15,958.0,93.0,2.25,23.3,884.5,987.97,723.19
2018,3,28,12,30,958.0,93.0,2.3,23.4,884.0,965.74,709.23
2018,3,28,12,45,957.0,92.5,2.35,23.5,876.0,938.51,692.01
2018,3,28,13,0,956.0,92.0,2.4,23.6,868.0,907.84,672.5
2018,3,28,13,15,952.0,91.5,2.4,23.6,851.0,871.43,648.9
2018,3,28,13,30,948.0,91.0,2.4,23.6,834.0,832.08,623.2
2018,3,28,13,45,940.5,90.5,2.45,23.65,808.5,787.4,593.87
2018,3,28,14,0,933.0,90.0,2.5,23.7,783.0,740.44,562.6
2018,3,28,14,15,923.5,88.5,2.45,23.6,750.5,689.16,525.85
2018,3,28,14,30,914.0,87.0,2.4,23.5,718.0,636.28,486.42
2018,3,28,14,45,902.0,85.5,2.35,23.4,679.5,580.68,443.86
2018,3,28,15,0,890.0,84.0,2.3,23.3,641.0,524.25,399.35
2018,3,28,15,15,874.0,81.5,2.3,23.3,597.0,464.56,350.99
2018,3,28,15,30,858.0,79.0,2.3,23.3,553.0,405.04,301.2
2018,3,28,15,45,836.0,76.5,2.05,22.8,504.5,341.09,246.87
2018,3,28,16,0,814.0,74.0,1.8,22.3,456.0,281.12,194.71
2018,3,28,16,15,784.5,70.0,1.6,21.65,404.0,220.05,142.31
2018,3,28,16,30,755.0,66.0,1.4,21.0,352.0,161.98,94.62
2018,3,28,16,45,711.5,61.5,1.2,20.35,299.0,105.62,55.03
2018,3,28,17,0,668.0,57.0,1.0,19.7,246.0,54.54,32.12
2018,3,28,17,15,602.5,51.0,1.0,18.8,194.5,36.56,26.51
2018,3,28,17,30,537.0,45.0,1.0,17.9,143.0,33.65,23.78
2018,3,28,17,45,424.5,36.5,1.05,17.0,98.0,28.38,18.67
2018,3,28,18,0,312.0,28.0,1.1,16.1,53.0,22.94,10.83
2018,3,28,18,15,164.5,15.0,1.1,15.75,27.5,14.3,0.0
2018,3,28,18,30,17.0,2.0,1.1,15.4,2.0,0.0,0.0
2018,3,28,18,45,8.5,1.0,1.1,15.1,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,29,5,45,32.0,4.0,0.9,13.05,4.0,0.0,0.0
2018,3,29,6,0,64.0,8.0,0.9,13.1,8.0,25.34,0.0
2018,3,29,6,15,175.0,20.5,0.95,13.75,35.0,92.08,0.0
2018,3,29,6,30,286.0,33.0,1.0,14.4,62.0,169.98,123.18
2018,3,29,6,45,326.0,47.0,1.1,15.05,98.5,218.36,171.75
2018,3,29,7,0,366.0,61.0,1.2,15.7,135.0,272.02,219.52
2018,3,29,7,15,402.5,75.0,1.25,16.25,178.5,327.53,266.96
2018,3,29,7,30,439.0,89.0,1.3,16.8,222.0,385.96,314.84
2018,3,29,7,45,575.5,85.0,1.35,17.35,293.0,495.96,401.73
2018,3,29,8,0,712.0,81.0,1.4,17.9,364.0,612.25,489.61
2018,3,29,8,15,765.5,80.0,1.4,18.5,420.5,677.47,533.95
2018,3,29,8,30,819.0,79.0,1.4,19.1,477.0,747.81,580.61
2018,3,29,8,45,839.5,82.0,1.45,19.75,525.0,797.28,611.69
2018,3,29,9,0,860.0,85.0,1.5,20.4,573.0,838.25,636.52
2018,3,29,9,15,859.0,92.5,1.5,20.95,611.5,877.83,659.73
2018,3,29,9,30,858.0,100.0,1.5,21.5,650.0,907.05,675.7
2018,3,29,9,45,892.5,93.5,1.55,22.1,694.5,941.39,695.53
2018,3,29,10,0,927.0,87.0,1.6,22.7,739.0,981.38,718.75
2018,3,29,10,15,934.5,88.5,1.65,23.15,769.5,1002.3,729.9
2018,3,29,10,30,942.0,90.0,1.7,23.6,800.0,1019.6,739.02
2018,3,29,10,45,947.0,92.0,1.75,24.1,824.0,1031.31,744.57
2018,3,29,11,0,952.0,94.0,1.8,24.6,848.0,1039.13,747.84
2018,3,29,11,15,954.5,94.5,1.85,24.85,863.0,1038.91,746.95
2018,3,29,11,30,957.0,95.0,1.9,25.1,878.0,1034.77,743.81
2018,3,29,11,45,958.0,95.5,2.0,25.35,885.5,1025.26,738.1
2018,3,29,12,0,959.0,96.0,2.1,25.6,893.0,1011.88,730.03
2018,3,29,12,15,959.0,96.0,2.1,25.7,892.5,993.23,717.94
2018,3,29,12,30,959.0,96.0,2.1,25.8,892.0,970.88,703.62
2018,3,29,12,45,958.0,95.5,2.15,25.85,883.5,943.53,686.79
2018,3,29,13,0,957.0,95.0,2.2,25.9,875.0,912.74,667.7
2018,3,29,13,15,954.0,94.5,2.2,25.9,858.5,877.03,644.94
2018,3,29,13,30,951.0,94.0,2.2,25.9,842.0,838.3,620.06
2018,3,29,13,45,936.0,96.5,2.2,25.9,814.0,790.87,589.11
2018,3,29,14,0,921.0,99.0,2.2,25.9,786.0,741.73,556.68
2018,3,29,14,15,851.5,118.0,2.2,25.75,732.5,672.77,507.44
2018,3,29,14,30,782.0,137.0,2.2,25.6,679.0,605.94,458.5
2018,3,29,14,45,791.0,124.0,2.2,25.45,646.5,556.47,421.68
2018,3,29,15,0,800.0,111.0,2.2,25.3,614.0,504.45,381.48
2018,3,29,15,15,786.0,105.0,2.2,25.3,571.0,446.43,335.14
2018,3,29,15,30,772.0,99.0,2.2,25.3,528.0,388.65,287.54
2018,3,29,15,45,799.5,87.0,2.05,24.7,496.5,339.38,244.58
2018,3,29,16,0,827.0,75.0,1.9,24.1,465.0,286.02,196.89
2018,3,29,16,15,799.5,71.5,1.7,23.35,414.0,224.99,144.76
2018,3,29,16,30,772.0,68.0,1.5,22.6,363.0,166.71,97.09
2018,3,29,16,45,728.5,63.5,1.35,21.9,309.0,109.27,56.9
2018,3,29,17,0,685.0,59.0,1.2,21.2,255.0,57.13,33.42
2018,3,29,17,15,618.5,53.0,1.15,20.2,202.5,38.11,27.7
2018,3,29,17,30,552.0,47.0,1.1,19.2,150.0,35.29,25.07
2018,3,29,17,45,437.0,38.5,1.1,18.2,103.5,30.09,20.07
2018,3,29,18,0,322.0,30.0,1.1,17.2,57.0,24.77,12.66
2018,3,29,18,15,180.0,18.0,1.1,16.85,31.0,17.16,0.0
2018,3,29,18,30,38.0,6.0,1.1,16.5,5.0,0.0,0.0
2018,3,29,18,45,19.0,3.0,1.1,16.1,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,5,45,18.5,4.0,1.2,12.15,4.0,0.0,0.0
2018,3,30,6,0,37.0,8.0,1.1,12.3,8.0,17.96,0.0
2018,3,30,6,15,99.0,22.5,1.15,13.15,31.0,70.89,0.0
2018,3,30,6,30,161.0,37.0,1.2,14.0,54.0,125.99,92.53
2018,3,30,6,45,230.5,52.5,1.25,14.85,92.0,183.32,144.83
2018,3,30,7,0,300.0,68.0,1.3,15.7,130.0,248.42,201.01
2018,3,30,7,15,350.0,82.0,1.3,16.25,174.5,307.88,251.34
2018,3,30,7,30,400.0,96.0,1.3,16.8,219.0,371.82,303.48
2018,3,30,7,45,423.0,112.0,1.25,17.3,263.0,424.42,344.44
2018,3,30,8,0,446.0,128.0,1.2,17.8,307.0,477.95,384.51
2018,3,30,8,15,425.0,152.5,1.15,18.5,341.0,509.29,405.32
2018,3,30,8,30,404.0,177.0,1.1,19.2,375.0,537.17,422.87
2018,3,30,8,45,393.5,199.5,1.05,19.9,408.0,568.09,442.22
2018,3,30,9,0,383.0,222.0,1.0,20.6,441.0,583.56,450.2
2018,3,30,9,15,412.0,232.5,1.0,21.3,484.5,644.25,490.86
2018,3,30,9,30,441.0,243.0,1.0,22.0,528.0,691.73,521.14
2018,3,30,9,45,458.5,251.5,1.0,22.65,562.5,725.79,541.71
2018,3,30,10,0,476.0,260.0,1.0,23.3,597.0,758.47,561.16
2018,3,30,10,15,469.5,275.5,1.05,23.7,619.5,774.12,569.6
2018,3,30,10,30,463.0,291.0,1.1,24.1,642.0,787.28,576.59
2018,3,30,10,45,446.5,308.0,1.1,24.45,655.0,789.8,575.91
2018,3,30,11,0,430.0,325.0,1.1,24.8,668.0,789.79,573.79
2018,3,30,11,15,438.0,329.0,1.1,25.0,684.0,797.8,578.17
2018,3,30,11,30,446.0,333.0,1.1,25.2,700.0,803.58,581.07
2018,3,30,11,45,462.0,330.0,1.1,25.35,713.0,807.54,583.31
2018,3,30,12,0,478.0,327.0,1.1,25.5,726.0,809.01,584.0
2018,3,30,12,15,570.5,285.5,1.1,25.65,761.0,839.41,605.75
2018,3,30,12,30,663.0,244.0,1.1,25.8,796.0,867.03,625.01
2018,3,30,12,45,793.5,182.5,1.1,25.9,836.5,894.5,643.06
2018,3,30,13,0,924.0,121.0,1.1,26.0,877.0,912.08,653.96
2018,3,30,13,15,871.0,141.0,1.15,26.05,842.0,861.32,622.39
2018,3,30,13,30,818.0,161.0,1.2,26.1,807.0,805.65,587.89
2018,3,30,13,45,749.0,182.0,1.2,26.1,760.0,741.42,544.97
2018,3,30,14,0,680.0,203.0,1.2,26.1,713.0,678.06,501.11
2018,3,30,14,15,587.0,226.0,1.2,26.1,653.0,602.7,447.9
2018,3,30,14,30,494.0,249.0,1.2,26.1,593.0,535.76,399.6
2018,3,30,14,45,498.0,232.0,1.2,26.15,562.5,493.13,368.78
2018,3,30,15,0,502.0,215.0,1.2,26.2,532.0,449.3,335.96
2018,3,30,15,15,542.0,184.5,1.2,26.2,505.5,408.25,304.11
2018,3,30,15,30,582.0,154.0,1.2,26.2,479.0,363.49,267.84
2018,3,30,15,45,564.0,145.0,1.15,25.9,437.0,312.44,226.33
2018,3,30,16,0,546.0,136.0,1.1,25.6,395.0,261.95,184.6
2018,3,30,16,15,480.0,130.5,1.05,24.7,339.5,207.21,141.7
2018,3,30,16,30,414.0,125.0,1.0,23.8,284.0,160.09,106.33
2018,3,30,16,45,350.5,113.0,0.95,22.9,234.0,115.82,76.03
2018,3,30,17,0,287.0,101.0,0.9,22.0,184.0,83.57,59.74
2018,3,30,17,15,249.5,83.5,0.95,20.95,145.0,65.02,50.85
2018,3,30,17,30,212.0,66.0,1.0,19.9,106.0,52.3,39.66
2018,3,30,17,45,160.5,49.0,1.05,18.85,73.5,39.47,28.02
2018,3,30,18,0,109.0,32.0,1.1,17.8,41.0,26.22,14.2
2018,3,30,18,15,62.5,18.0,1.1,17.4,22.5,17.16,0.0
2018,3,30,18,30,16.0,4.0,1.1,17.0,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.1,16.6,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,31,5,45,5.5,3.5,1.0,13.05,3.5,0.0,0.0
2018,3,31,6,0,11.0,7.0,1.0,13.2,7.0,9.77,0.0
2018,3,31,6,15,22.5,22.5,1.15,13.9,24.5,32.49,3.03
2018,3,31,6,30,34.0,38.0,1.3,14.6,42.0,56.06,39.16
2018,3,31,6,45,55.0,58.5,1.4,15.35,68.5,96.43,74.58
2018,3,31,7,0,76.0,79.0,1.5,16.1,95.0,132.45,105.78
2018,3,31,7,15,143.0,99.0,1.55,16.5,139.5,195.33,159.22
2018,3,31,7,30,210.0,119.0,1.6,16.9,184.0,274.37,224.64
2018,3,31,7,45,279.0,133.0,1.6,17.35,236.5,344.42,281.27
2018,3,31,8,0,348.0,147.0,1.6,17.8,289.0,420.32,340.82
2018,3,31,8,15,341.0,170.0,1.6,18.45,324.0,455.55,365.74
2018,3,31,8,30,334.0,193.0,1.6,19.1,359.0,488.94,388.73
2018,3,31,8,45,283.0,222.5,1.65,19.75,372.5,492.07,387.69
2018,3,31,9,0,232.0,252.0,1.7,20.4,386.0,477.01,373.39
2018,3,31,9,15,261.0,269.0,1.75,20.85,430.0,540.31,419.08
2018,3,31,9,30,290.0,286.0,1.8,21.3,474.0,590.72,454.18
2018,3,31,9,45,340.0,290.0,1.85,21.75,523.0,645.87,492.9
2018,3,31,10,0,390.0,294.0,1.9,22.2,572.0,701.65,531.29
2018,3,31,10,15,370.0,314.0,1.95,22.55,586.5,708.09,533.21
2018,3,31,10,30,350.0,334.0,2.0,22.9,601.0,712.16,533.96
2018,3,31,10,45,320.5,355.0,2.05,23.2,605.0,705.87,527.51
2018,3,31,11,0,291.0,376.0,2.1,23.5,609.0,697.52,519.8
2018,3,31,11,15,326.5,372.0,2.2,23.6,638.0,723.85,538.95
2018,3,31,11,30,362.0,368.0,2.3,23.7,667.0,748.46,556.59
2018,3,31,11,45,388.0,362.0,2.35,23.75,685.0,759.69,564.71
2018,3,31,12,0,414.0,356.0,2.4,23.8,703.0,778.18,577.67
2018,3,31,12,15,372.0,371.0,2.5,23.75,682.5,733.99,546.77
2018,3,31,12,30,330.0,386.0,2.6,23.7,662.0,699.02,522.18
2018,3,31,12,45,375.0,364.5,2.65,23.65,675.0,703.8,527.45
2018,3,31,13,0,420.0,343.0,2.7,23.6,688.0,711.75,534.41
2018,3,31,13,15,510.0,300.0,2.7,23.4,710.5,724.68,546.16
2018,3,31,13,30,600.0,257.0,2.7,23.2,733.0,731.43,553.23
2018,3,31,13,45,556.5,263.0,2.75,23.0,694.0,675.56,513.48
2018,3,31,14,0,513.0,269.0,2.8,22.8,655.0,622.82,475.63
2018,3,31,14,15,569.5,234.0,2.75,22.45,646.0,599.05,459.77
2018,3,31,14,30,626.0,199.0,2.7,22.1,637.0,570.69,439.51
2018,3,31,14,45,673.0,169.0,2.7,21.8,616.5,533.36,411.53
2018,3,31,15,0,720.0,139.0,2.7,21.5,596.0,490.02,377.67
2018,3,31,15,15,691.5,136.0,2.7,21.5,550.5,431.99,330.73
2018,3,31,15,30,663.0,133.0,2.7,21.5,505.0,375.97,284.26
2018,3,31,15,45,696.0,111.5,2.6,20.55,472.0,325.88,241.02
2018,3,31,16,0,729.0,90.0,2.5,19.6,439.0,274.47,194.89
2018,3,31,16,15,587.5,105.5,2.4,18.95,366.5,208.83,142.97
2018,3,31,16,30,446.0,121.0,2.3,18.3,294.0,161.7,109.07
2018,3,31,16,45,395.0,109.0,2.15,17.6,245.5,116.56,76.7
2018,3,31,17,0,344.0,97.0,2.0,16.9,197.0,77.71,55.22
2018,3,31,17,15,306.5,79.5,1.85,16.05,155.5,58.4,46.11
2018,3,31,17,30,269.0,62.0,1.7,15.2,114.0,46.52,35.43
2018,3,31,17,45,216.0,47.0,1.5,14.3,80.5,36.04,25.69
2018,3,31,18,0,163.0,32.0,1.3,13.4,47.0,25.06,14.05
2018,3,31,18,15,91.5,18.0,1.35,13.0,25.5,17.16,0.0
2018,3,31,18,30,20.0,4.0,1.4,12.6,4.0,0.0,0.0
2018,3,31,18,45,10.0,2.0,1.4,12.25,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,1,5,45,28.5,5.0,1.3,10.35,5.5,0.0,0.0
2018,4,1,6,0,57.0,10.0,1.4,10.7,11.0,25.74,0.0
2018,4,1,6,15,183.5,25.5,1.55,11.25,44.0,105.93,38.96
2018,4,1,6,30,310.0,41.0,1.7,11.8,77.0,190.43,145.29
2018,4,1,6,45,406.0,52.0,1.9,12.35,124.5,264.35,212.55
2018,4,1,7,0,502.0,63.0,2.1,12.9,172.0,348.87,286.14
2018,4,1,7,15,565.0,70.0,2.1,13.4,224.0,419.56,346.36
2018,4,1,7,30,628.0,77.0,2.1,13.9,276.0,495.13,408.09
2018,4,1,7,45,671.0,82.5,2.05,14.4,329.0,560.18,458.9
2018,4,1,8,0,714.0,88.0,2.0,14.9,382.0,627.27,509.18
2018,4,1,8,15,745.0,93.0,2.0,15.55,434.0,686.35,550.21
2018,4,1,8,30,776.0,98.0,2.0,16.2,486.0,741.93,587.27
2018,4,1,8,45,799.0,101.0,1.95,16.8,534.0,791.99,619.1
2018,4,1,9,0,822.0,104.0,1.9,17.4,582.0,840.72,649.18
2018,4,1,9,15,840.5,105.5,1.95,17.95,625.5,882.07,674.63
2018,4,1,9,30,859.0,107.0,2.0,18.5,669.0,921.18,698.29
2018,4,1,9,45,874.0,108.0,2.05,19.05,707.0,953.93,717.45
2018,4,1,10,0,889.0,109.0,2.1,19.6,745.0,975.55,729.15
2018,4,1,10,15,898.0,110.5,2.2,19.95,776.0,996.96,741.99
2018,4,1,10,30,907.0,112.0,2.3,20.3,807.0,1014.94,752.62
2018,4,1,10,45,913.5,113.0,2.4,20.6,830.5,1026.33,759.21
2018,4,1,11,0,920.0,114.0,2.5,20.9,854.0,1034.0,763.54
2018,4,1,11,15,924.0,114.5,2.55,21.05,869.5,1034.9,763.51
2018,4,1,11,30,928.0,115.0,2.6,21.2,885.0,1031.98,761.2
2018,4,1,11,45,930.0,115.0,2.7,21.35,892.5,1022.77,755.45
2018,4,1,12,0,932.0,115.0,2.8,21.5,900.0,1009.79,747.36
2018,4,1,12,15,932.0,115.5,2.9,21.5,899.5,991.75,736.42
2018,4,1,12,30,932.0,116.0,3.0,21.5,899.0,970.12,723.12
2018,4,1,12,45,930.0,115.0,3.1,21.5,889.5,941.7,705.25
2018,4,1,13,0,928.0,114.0,3.2,21.5,880.0,910.03,685.09
2018,4,1,13,15,923.5,113.5,3.3,21.35,862.5,873.7,661.95
2018,4,1,13,30,919.0,113.0,3.4,21.2,845.0,834.59,636.63
2018,4,1,13,45,912.5,111.5,3.45,21.0,820.0,790.4,607.28
2018,4,1,14,0,906.0,110.0,3.5,20.8,795.0,743.98,575.97
2018,4,1,14,15,896.0,108.5,3.55,20.55,762.5,693.25,538.9
2018,4,1,14,30,886.0,107.0,3.6,20.3,730.0,641.07,499.67
2018,4,1,14,45,873.0,105.0,3.65,20.0,691.0,584.99,456.42
2018,4,1,15,0,860.0,103.0,3.7,19.7,652.0,528.21,411.17
2018,4,1,15,15,843.0,100.0,3.7,19.7,607.5,468.4,361.61
2018,4,1,15,30,826.0,97.0,3.7,19.7,563.0,409.02,310.92
2018,4,1,15,45,802.0,94.0,3.7,18.9,514.0,348.06,258.64
2018,4,1,16,0,778.0,91.0,3.7,18.1,465.0,288.94,206.75
2018,4,1,16,15,745.5,86.5,3.65,17.5,413.0,228.83,154.27
2018,4,1,16,30,713.0,82.0,3.6,16.9,361.0,168.39,103.69
2018,4,1,16,45,660.0,77.5,3.5,16.3,306.5,113.29,64.01
2018,4,1,17,0,607.0,73.0,3.4,15.7,252.0,64.67,40.5
2018,4,1,17,15,529.0,65.5,3.15,15.0,199.0,48.07,37.18
2018,4,1,17,30,451.0,58.0,2.9,14.3,146.0,44.53,33.82
2018,4,1,17,45,349.5,47.0,2.6,13.6,102.5,37.53,27.1
2018,4,1,18,0,248.0,36.0,2.3,12.9,59.0,28.36,17.04
2018,4,1,18,15,136.0,20.5,2.25,12.6,32.0,19.54,0.0
2018,4,1,18,30,24.0,5.0,2.2,12.3,5.0,4.77,0.0
2018,4,1,18,45,12.0,2.5,2.1,11.95,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,5,45,7.5,5.0,2.55,11.0,5.0,0.0,0.0
2018,4,2,6,0,15.0,10.0,2.7,11.3,10.0,13.84,0.0
2018,4,2,6,15,117.5,25.5,2.9,11.7,39.0,84.56,39.54
2018,4,2,6,30,220.0,41.0,3.1,12.1,68.0,154.63,118.76
2018,4,2,6,45,275.5,55.5,3.25,12.5,106.0,208.42,168.49
2018,4,2,7,0,331.0,70.0,3.4,12.9,144.0,268.26,221.83
2018,4,2,7,15,358.5,87.0,3.45,13.2,186.0,320.77,267.7
2018,4,2,7,30,386.0,104.0,3.5,13.5,228.0,375.24,313.64
2018,4,2,7,45,476.5,110.5,3.5,13.8,290.5,460.6,383.84
2018,4,2,8,0,567.0,117.0,3.5,14.1,353.0,558.18,461.27
2018,4,2,8,15,557.0,133.0,3.5,14.6,389.0,587.85,482.33
2018,4,2,8,30,547.0,149.0,3.5,15.1,425.0,619.85,504.68
2018,4,2,8,45,461.0,189.0,3.45,15.55,437.0,613.92,495.62
2018,4,2,9,0,375.0,229.0,3.4,16.0,449.0,586.31,470.49
2018,4,2,9,15,299.0,262.0,3.4,16.4,445.5,566.15,451.32
2018,4,2,9,30,223.0,295.0,3.4,16.8,442.0,526.26,417.38
2018,4,2,9,45,316.0,288.5,3.35,17.25,509.5,622.29,490.22
2018,4,2,10,0,409.0,282.0,3.3,17.7,577.0,720.51,561.73
2018,4,2,10,15,624.5,207.5,3.3,17.95,678.5,856.18,662.42
2018,4,2,10,30,840.0,133.0,3.3,18.2,780.0,983.12,747.69
2018,4,2,10,45,877.0,119.5,3.25,18.5,812.5,998.96,755.16
2018,4,2,11,0,914.0,106.0,3.2,18.8,845.0,1020.58,767.53
2018,4,2,11,15,918.0,106.5,3.2,18.95,860.5,1021.51,766.89
2018,4,2,11,30,922.0,107.0,3.2,19.1,876.0,1018.64,764.06
2018,4,2,11,45,924.0,108.0,3.15,19.3,884.0,1010.58,757.37
2018,4,2,12,0,926.0,109.0,3.1,19.5,892.0,998.76,748.36
2018,4,2,12,15,925.5,109.0,3.1,19.6,891.0,979.86,735.46
2018,4,2,12,30,925.0,109.0,3.1,19.7,890.0,957.42,720.32
2018,4,2,12,45,922.5,109.0,3.1,19.8,880.5,929.78,701.73
2018,4,2,13,0,920.0,109.0,3.1,19.9,871.0,898.93,680.97
2018,4,2,13,15,914.5,109.0,3.1,19.9,853.5,862.57,656.63
2018,4,2,13,30,909.0,109.0,3.1,19.9,836.0,823.5,630.3
2018,4,2,13,45,901.0,108.5,3.1,19.95,811.0,779.58,600.24
2018,4,2,14,0,893.0,108.0,3.1,20.0,786.0,733.58,568.44
2018,4,2,14,15,882.0,107.0,3.05,19.9,753.5,683.27,531.03
2018,4,2,14,30,871.0,106.0,3.0,19.8,721.0,631.63,491.69
2018,4,2,14,45,856.0,105.5,2.95,19.65,682.5,576.57,448.82
2018,4,2,15,0,841.0,105.0,2.9,19.5,644.0,521.09,404.36
2018,4,2,15,15,824.0,102.0,2.9,19.5,600.5,462.3,355.97
2018,4,2,15,30,807.0,99.0,2.9,19.5,557.0,403.98,306.5
2018,4,2,15,45,784.0,95.5,2.85,19.0,508.5,343.98,254.98
2018,4,2,16,0,761.0,92.0,2.8,18.5,460.0,285.74,203.9
2018,4,2,16,15,727.0,88.0,2.75,18.0,408.5,223.34,149.98
2018,4,2,16,30,693.0,84.0,2.7,17.5,357.0,167.61,103.52
2018,4,2,16,45,633.5,78.5,2.7,16.95,300.5,112.33,63.91
2018,4,2,17,0,574.0,73.0,2.7,16.4,244.0,64.35,40.27
2018,4,2,17,15,501.0,66.0,2.6,15.6,194.0,48.25,37.27
2018,4,2,17,30,428.0,59.0,2.5,14.8,144.0,45.21,34.38
2018,4,2,17,45,326.0,47.5,2.45,14.0,101.0,36.44,26.16
2018,4,2,18,0,224.0,36.0,2.4,13.2,58.0,28.27,17.26
2018,4,2,18,15,124.0,21.0,2.4,12.75,32.0,16.8,0.0
2018,4,2,18,30,24.0,6.0,2.4,12.3,6.0,5.72,0.0
2018,4,2,18,45,12.0,3.0,2.35,11.85,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,5,45,33.0,7.0,1.15,8.95,8.0,0.0,0.0
2018,4,3,6,0,66.0,14.0,1.2,9.4,16.0,32.46,0.0
2018,4,3,6,15,191.0,30.0,1.35,10.0,51.0,117.49,65.94
2018,4,3,6,30,316.0,46.0,1.5,10.6,86.0,200.13,155.58
2018,4,3,6,45,415.5,56.5,1.6,11.2,135.0,275.61,223.22
2018,4,3,7,0,515.0,67.0,1.7,11.8,184.0,362.57,298.28
2018,4,3,7,15,580.5,73.5,1.75,12.4,237.5,435.18,359.51
2018,4,3,7,30,646.0,80.0,1.8,13.0,291.0,512.8,422.3
2018,4,3,7,45,692.5,84.5,1.8,13.55,345.5,580.01,474.36
2018,4,3,8,0,739.0,89.0,1.8,14.1,400.0,649.45,525.99
2018,4,3,8,15,769.5,92.5,1.8,14.75,452.0,703.9,562.86
2018,4,3,8,30,800.0,96.0,1.8,15.4,504.0,762.03,601.4
2018,4,3,8,45,823.0,99.0,1.8,16.05,553.0,812.87,633.66
2018,4,3,9,0,846.0,102.0,1.8,16.7,602.0,862.3,664.23
2018,4,3,9,15,860.5,105.0,1.85,17.25,645.0,902.44,688.64
2018,4,3,9,30,875.0,108.0,1.9,17.8,688.0,940.07,711.13
2018,4,3,9,45,884.0,111.0,1.9,18.3,724.5,969.78,727.68
2018,4,3,10,0,893.0,114.0,1.9,18.8,761.0,987.89,736.54
2018,4,3,10,15,901.0,115.5,1.9,19.2,791.0,1008.22,747.31
2018,4,3,10,30,909.0,117.0,1.9,19.6,821.0,1025.07,755.81
2018,4,3,10,45,914.5,119.0,1.9,20.0,844.5,1036.4,760.85
2018,4,3,11,0,920.0,121.0,1.9,20.4,868.0,1043.98,763.65
2018,4,3,11,15,923.0,121.0,1.85,20.75,882.0,1043.15,760.69
2018,4,3,11,30,926.0,121.0,1.8,21.1,896.0,1038.53,755.56
2018,4,3,11,45,928.0,120.5,1.75,21.45,903.0,1028.63,747.27
2018,4,3,12,0,930.0,120.0,1.7,21.8,910.0,1014.98,736.8
2018,4,3,12,15,923.5,123.0,1.75,21.95,906.5,993.32,723.36
2018,4,3,12,30,917.0,126.0,1.8,22.1,903.0,968.32,707.85
2018,4,3,12,45,907.5,129.5,1.8,22.25,891.5,937.98,688.26
2018,4,3,13,0,898.0,133.0,1.8,22.4,880.0,904.79,666.81
