Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,15,892.0,131.5,1.85,22.35,861.0,866.97,643.24
2018,4,3,13,30,886.0,130.0,1.9,22.3,842.0,826.6,617.72
2018,4,3,13,45,878.0,129.0,1.95,22.25,816.5,785.68,591.5
2018,4,3,14,0,870.0,128.0,2.0,22.2,791.0,739.17,560.32
2018,4,3,14,15,850.0,128.5,2.1,22.0,754.0,684.51,522.03
2018,4,3,14,30,830.0,129.0,2.2,21.8,717.0,629.45,482.22
2018,4,3,14,45,816.5,125.0,2.25,21.6,678.0,573.67,440.42
2018,4,3,15,0,803.0,121.0,2.3,21.4,639.0,517.53,396.9
2018,4,3,15,15,790.5,118.0,2.3,21.4,598.5,462.68,352.37
2018,4,3,15,30,778.0,115.0,2.3,21.4,558.0,405.24,304.49
2018,4,3,15,45,751.0,110.5,2.4,20.6,508.5,344.15,253.68
2018,4,3,16,0,724.0,106.0,2.5,19.8,459.0,285.35,203.47
2018,4,3,16,15,688.0,101.5,2.45,19.1,407.5,227.24,153.85
2018,4,3,16,30,652.0,97.0,2.4,18.4,356.0,173.08,109.32
2018,4,3,16,45,603.5,90.0,2.35,17.7,303.0,119.93,71.06
2018,4,3,17,0,555.0,83.0,2.3,17.0,250.0,72.84,47.28
2018,4,3,17,15,485.0,74.5,2.15,16.05,199.5,55.58,43.67
2018,4,3,17,30,415.0,66.0,2.0,15.1,149.0,49.64,38.27
2018,4,3,17,45,312.5,52.5,1.8,14.2,104.5,40.34,29.59
2018,4,3,18,0,210.0,39.0,1.6,13.3,60.0,30.66,19.48
2018,4,3,18,15,114.5,22.5,1.55,12.8,33.0,18.01,0.0
2018,4,3,18,30,19.0,6.0,1.5,12.3,6.0,5.72,0.0
2018,4,3,18,45,9.5,3.0,1.45,11.85,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,4,5,45,22.0,7.0,1.5,10.1,7.5,0.0,0.0
2018,4,4,6,0,44.0,14.0,1.6,10.4,15.0,26.21,0.0
2018,4,4,6,15,47.5,29.5,1.75,10.9,33.5,55.52,31.87
2018,4,4,6,30,51.0,45.0,1.9,11.4,52.0,76.5,57.61
2018,4,4,6,45,69.5,66.0,2.1,11.9,79.5,111.35,88.77
2018,4,4,7,0,88.0,87.0,2.3,12.4,107.0,147.6,120.65
2018,4,4,7,15,124.5,97.0,2.25,12.9,133.5,181.63,150.38
2018,4,4,7,30,161.0,107.0,2.2,13.4,160.0,229.47,190.9
2018,4,4,7,45,333.0,108.0,2.2,13.9,242.0,363.68,302.89
2018,4,4,8,0,505.0,109.0,2.2,14.4,324.0,507.71,417.9
2018,4,4,8,15,508.0,132.5,2.15,14.9,371.5,552.41,449.69
2018,4,4,8,30,511.0,156.0,2.1,15.4,419.0,601.44,484.18
2018,4,4,8,45,608.5,149.5,2.1,15.95,491.0,698.58,555.3
2018,4,4,9,0,706.0,143.0,2.1,16.5,563.0,794.85,621.13
2018,4,4,9,15,758.5,136.0,2.1,16.85,616.5,853.25,658.78
2018,4,4,9,30,811.0,129.0,2.1,17.2,670.0,906.87,692.71
2018,4,4,9,45,771.5,151.0,2.1,17.6,688.0,916.13,695.94
2018,4,4,10,0,732.0,173.0,2.1,18.0,706.0,915.63,693.14
2018,4,4,10,15,670.0,208.5,2.1,18.2,711.5,902.95,682.9
2018,4,4,10,30,608.0,244.0,2.1,18.4,717.0,884.34,667.83
2018,4,4,10,45,697.0,211.0,2.1,18.65,768.5,938.74,704.33
2018,4,4,11,0,786.0,178.0,2.1,18.9,820.0,983.14,731.85
2018,4,4,11,15,718.5,216.0,2.05,19.05,811.0,959.66,714.28
2018,4,4,11,30,651.0,254.0,2.0,19.2,802.0,925.54,689.85
2018,4,4,11,45,738.5,212.5,1.95,19.35,838.5,957.09,710.53
2018,4,4,12,0,826.0,171.0,1.9,19.5,875.0,977.85,722.63
2018,4,4,12,15,798.5,184.0,1.9,19.6,864.0,947.49,702.17
2018,4,4,12,30,771.0,197.0,1.9,19.7,853.0,919.65,683.93
2018,4,4,12,45,547.0,280.5,1.95,19.8,743.5,779.45,586.26
2018,4,4,13,0,323.0,364.0,2.0,19.9,634.0,643.44,486.95
2018,4,4,13,15,231.5,371.5,2.1,19.9,563.0,560.69,427.24
2018,4,4,13,30,140.0,379.0,2.2,19.9,492.0,478.05,365.8
2018,4,4,13,45,202.5,357.0,2.3,19.95,515.0,494.07,380.04
2018,4,4,14,0,265.0,335.0,2.4,20.0,538.0,508.06,391.8
2018,4,4,14,15,301.5,317.0,2.45,19.8,539.0,498.68,385.76
2018,4,4,14,30,338.0,299.0,2.5,19.6,540.0,485.43,376.52
2018,4,4,14,45,306.0,288.0,2.55,19.4,497.0,436.42,339.35
2018,4,4,15,0,274.0,277.0,2.6,19.2,454.0,390.19,303.89
2018,4,4,15,15,218.0,266.0,2.6,19.2,401.0,336.89,262.31
2018,4,4,15,30,162.0,255.0,2.6,19.2,348.0,289.49,225.29
2018,4,4,15,45,206.5,226.0,2.45,18.5,334.0,266.7,206.37
2018,4,4,16,0,251.0,197.0,2.3,17.8,320.0,236.51,180.29
2018,4,4,16,15,175.5,178.5,2.2,17.25,260.0,189.32,144.05
2018,4,4,16,30,100.0,160.0,2.1,16.7,200.0,148.92,114.31
2018,4,4,16,45,76.5,136.5,2.0,16.2,164.5,122.35,94.28
2018,4,4,17,0,53.0,113.0,1.9,15.7,129.0,95.98,74.76
2018,4,4,17,15,29.0,88.5,1.7,15.05,97.0,75.09,61.05
2018,4,4,17,30,5.0,64.0,1.5,14.4,65.0,57.24,45.09
2018,4,4,17,45,2.5,46.5,1.35,13.7,47.0,41.97,31.13
2018,4,4,18,0,0.0,29.0,1.2,13.0,29.0,26.58,16.4
2018,4,4,18,15,4.0,17.0,1.2,12.85,17.0,15.64,0.0
2018,4,4,18,30,8.0,5.0,1.2,12.7,5.0,4.77,0.0
2018,4,4,18,45,4.0,2.5,1.2,12.5,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,5,5,45,3.5,2.0,1.2,10.25,2.0,0.0,0.0
2018,4,5,6,0,7.0,4.0,1.2,10.7,4.0,5.88,0.0
2018,4,5,6,15,3.5,5.0,1.35,11.2,5.0,5.92,0.0
2018,4,5,6,30,0.0,6.0,1.5,11.7,6.0,5.55,0.0
2018,4,5,6,45,0.0,7.5,1.65,12.25,7.5,6.94,0.29
2018,4,5,7,0,0.0,9.0,1.8,12.8,9.0,8.33,1.54
2018,4,5,7,15,2.5,28.0,1.75,13.0,29.0,27.4,18.08
2018,4,5,7,30,5.0,47.0,1.7,13.2,49.0,46.78,34.77
2018,4,5,7,45,18.5,95.5,1.6,13.4,103.5,108.29,87.19
2018,4,5,8,0,32.0,144.0,1.5,13.6,158.0,171.97,140.03
2018,4,5,8,15,109.5,182.5,1.5,14.15,238.0,285.48,233.27
2018,4,5,8,30,187.0,221.0,1.5,14.7,318.0,394.49,319.11
2018,4,5,8,45,222.5,241.0,1.5,15.3,367.0,451.55,361.45
2018,4,5,9,0,258.0,261.0,1.5,15.9,416.0,523.56,413.92
2018,4,5,9,15,360.5,251.5,1.55,16.5,484.5,609.56,477.77
2018,4,5,9,30,463.0,242.0,1.6,17.1,553.0,714.42,552.57
2018,4,5,9,45,378.5,283.0,1.6,17.7,546.0,675.31,519.25
2018,4,5,10,0,294.0,324.0,1.6,18.3,539.0,645.14,493.31
2018,4,5,10,15,226.0,314.5,1.55,18.5,484.0,570.19,437.16
2018,4,5,10,30,158.0,305.0,1.5,18.7,429.0,479.05,368.91
2018,4,5,10,45,85.5,270.0,1.45,18.9,337.5,368.69,284.96
2018,4,5,11,0,13.0,235.0,1.4,19.1,246.0,237.6,182.87
2018,4,5,11,15,21.5,286.0,1.55,19.1,304.0,296.21,228.44
2018,4,5,11,30,30.0,337.0,1.7,19.1,362.0,367.27,281.84
2018,4,5,11,45,27.0,329.5,1.85,19.1,352.5,354.45,271.97
2018,4,5,12,0,24.0,322.0,2.0,19.1,343.0,331.42,254.83
2018,4,5,12,15,23.0,318.0,2.1,18.9,338.0,325.23,250.53
2018,4,5,12,30,22.0,314.0,2.2,18.7,333.0,319.04,246.16
2018,4,5,12,45,26.0,322.5,2.3,18.45,344.5,337.11,260.42
2018,4,5,13,0,30.0,331.0,2.4,18.2,356.0,346.27,267.88
2018,4,5,13,15,28.5,321.5,2.45,18.05,345.0,332.74,257.89
2018,4,5,13,30,27.0,312.0,2.5,17.9,334.0,319.35,248.08
2018,4,5,13,45,26.0,302.5,2.5,17.7,323.0,306.49,238.66
2018,4,5,14,0,25.0,293.0,2.5,17.5,312.0,291.05,227.22
2018,4,5,14,15,29.0,287.5,2.4,17.25,309.0,288.1,225.47
2018,4,5,14,30,33.0,282.0,2.3,17.0,306.0,281.96,221.2
2018,4,5,14,45,22.0,246.5,2.25,16.7,262.0,239.79,188.6
2018,4,5,15,0,11.0,211.0,2.2,16.4,218.0,200.0,157.62
2018,4,5,15,15,14.0,207.5,2.2,16.4,216.0,196.63,155.35
2018,4,5,15,30,17.0,204.0,2.2,16.4,214.0,192.71,152.5
2018,4,5,15,45,19.5,192.0,1.95,15.75,202.5,180.67,143.32
2018,4,5,16,0,22.0,180.0,1.7,15.1,191.0,168.25,133.7
2018,4,5,16,15,18.5,155.5,1.55,14.85,164.0,143.76,114.11
2018,4,5,16,30,15.0,131.0,1.4,14.6,137.0,119.98,94.96
2018,4,5,16,45,32.5,119.5,1.25,14.35,130.0,106.18,83.14
2018,4,5,17,0,50.0,108.0,1.1,14.1,123.0,92.64,72.4
2018,4,5,17,15,59.0,92.0,1.0,13.9,106.5,77.69,63.61
2018,4,5,17,30,68.0,76.0,0.9,13.7,90.0,62.03,49.47
2018,4,5,17,45,46.0,56.0,0.75,13.45,64.5,48.2,36.66
2018,4,5,18,0,24.0,36.0,0.6,13.2,39.0,31.68,20.82
2018,4,5,18,15,16.5,21.0,0.55,13.1,22.5,18.68,0.0
2018,4,5,18,30,9.0,6.0,0.5,13.0,6.0,5.72,0.0
2018,4,5,18,45,4.5,3.0,0.45,12.9,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,5,45,3.0,1.0,1.9,13.0,1.0,0.0,0.0
2018,4,6,6,0,6.0,2.0,2.0,13.1,2.0,3.69,0.0
2018,4,6,6,15,3.0,4.0,2.15,13.2,4.0,4.82,0.0
2018,4,6,6,30,0.0,6.0,2.3,13.3,6.0,5.55,0.0
2018,4,6,6,45,0.0,8.5,2.4,13.45,8.5,7.87,1.06
2018,4,6,7,0,0.0,11.0,2.5,13.6,11.0,10.19,3.11
2018,4,6,7,15,0.0,15.5,2.65,13.8,15.5,14.36,6.73
2018,4,6,7,30,0.0,20.0,2.8,14.0,20.0,18.54,10.31
2018,4,6,7,45,0.0,48.5,2.95,14.25,48.5,45.07,32.94
2018,4,6,8,0,0.0,77.0,3.1,14.5,77.0,71.67,55.3
2018,4,6,8,15,3.0,107.5,3.2,14.85,109.0,103.91,82.1
2018,4,6,8,30,6.0,138.0,3.3,15.2,141.0,136.85,109.05
2018,4,6,8,45,6.0,124.5,3.45,15.6,128.0,122.85,97.02
2018,4,6,9,0,6.0,111.0,3.6,16.0,115.0,109.44,85.62
2018,4,6,9,15,3.0,110.0,3.65,16.35,112.0,105.84,82.21
2018,4,6,9,30,0.0,109.0,3.7,16.7,109.0,102.13,78.72
2018,4,6,9,45,1.5,124.5,3.8,17.05,125.5,118.53,91.86
2018,4,6,10,0,3.0,140.0,3.9,17.4,142.0,135.01,104.92
2018,4,6,10,15,5.5,171.5,3.8,17.55,175.5,168.21,131.38
2018,4,6,10,30,8.0,203.0,3.7,17.7,209.0,201.58,157.65
2018,4,6,10,45,9.0,213.5,3.6,17.85,220.5,212.67,166.07
2018,4,6,11,0,10.0,224.0,3.5,18.0,232.0,223.7,174.45
2018,4,6,11,15,8.0,207.5,3.5,18.0,214.0,205.15,159.64
2018,4,6,11,30,6.0,191.0,3.5,18.0,196.0,186.82,145.05
2018,4,6,11,45,10.5,229.5,3.5,18.0,238.5,228.29,177.79
2018,4,6,12,0,15.0,268.0,3.5,18.0,281.0,269.6,209.96
2018,4,6,12,15,16.5,274.5,3.55,18.05,288.5,276.49,215.21
2018,4,6,12,30,18.0,281.0,3.6,18.1,296.0,283.19,220.42
2018,4,6,12,45,17.0,269.0,3.6,18.15,283.0,269.6,209.86
2018,4,6,13,0,16.0,257.0,3.6,18.2,270.0,256.13,199.46
2018,4,6,13,15,15.0,249.0,3.6,18.15,261.0,246.58,192.17
2018,4,6,13,30,14.0,241.0,3.6,18.1,252.0,237.11,184.95
2018,4,6,13,45,11.0,216.5,3.55,18.1,225.0,210.74,164.34
2018,4,6,14,0,8.0,192.0,3.5,18.1,198.0,184.83,144.01
2018,4,6,14,15,15.0,222.5,3.45,18.05,233.5,216.95,169.85
2018,4,6,14,30,22.0,253.0,3.4,18.0,269.0,247.83,194.45
2018,4,6,14,45,19.5,237.0,3.35,17.95,250.5,229.75,180.41
2018,4,6,15,0,17.0,221.0,3.3,17.9,232.0,212.01,166.69
2018,4,6,15,15,22.5,213.0,3.3,17.9,226.5,205.31,161.69
2018,4,6,15,30,28.0,205.0,3.3,17.9,221.0,196.11,154.55
2018,4,6,15,45,33.5,183.5,3.1,17.7,201.0,175.9,138.45
2018,4,6,16,0,39.0,162.0,2.9,17.5,181.0,155.3,121.79
2018,4,6,16,15,88.5,145.5,2.75,17.35,183.0,145.07,111.64
2018,4,6,16,30,138.0,129.0,2.6,17.2,185.0,131.1,97.94
2018,4,6,16,45,87.5,108.5,2.45,17.1,142.0,99.33,74.45
2018,4,6,17,0,37.0,88.0,2.3,17.0,99.0,77.89,59.55
2018,4,6,17,15,30.5,76.5,2.15,16.85,84.5,66.71,53.33
2018,4,6,17,30,24.0,65.0,2.0,16.7,70.0,56.71,44.27
2018,4,6,17,45,17.5,47.5,1.85,16.55,50.5,42.09,30.93
2018,4,6,18,0,11.0,30.0,1.7,16.4,31.0,27.19,16.94
2018,4,6,18,15,11.5,18.0,1.65,16.35,18.5,16.45,0.0
2018,4,6,18,30,12.0,6.0,1.6,16.3,6.0,5.72,0.0
2018,4,6,18,45,6.0,3.0,1.55,16.25,3.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,4,7,5,45,0.5,2.5,2.75,14.7,2.5,2.38,0.0
2018,4,7,6,0,1.0,5.0,2.7,14.6,5.0,4.93,0.0
2018,4,7,6,15,4.5,11.0,2.75,14.7,11.5,11.94,3.44
2018,4,7,6,30,8.0,17.0,2.8,14.8,18.0,19.29,10.4
2018,4,7,6,45,4.0,21.0,2.85,14.85,21.5,21.35,12.49
2018,4,7,7,0,0.0,25.0,2.9,14.9,25.0,23.18,14.18
2018,4,7,7,15,21.5,54.5,3.0,15.1,62.0,65.33,50.54
2018,4,7,7,30,43.0,84.0,3.1,15.3,99.0,111.07,89.61
2018,4,7,7,45,148.5,130.0,3.15,15.55,193.5,244.42,202.19
2018,4,7,8,0,254.0,176.0,3.2,15.8,288.0,390.74,320.98
2018,4,7,8,15,267.0,195.5,3.2,16.05,325.5,432.41,352.49
2018,4,7,8,30,280.0,215.0,3.2,16.3,363.0,474.19,383.85
2018,4,7,8,45,274.5,213.0,3.25,16.6,369.0,475.4,383.54
2018,4,7,9,0,269.0,211.0,3.3,16.9,375.0,475.54,382.57
2018,4,7,9,15,353.5,222.5,3.25,17.15,453.5,570.7,455.51
2018,4,7,9,30,438.0,234.0,3.2,17.4,532.0,683.62,538.49
2018,4,7,9,45,377.0,259.5,3.2,17.65,525.5,662.24,518.75
2018,4,7,10,0,316.0,285.0,3.2,17.9,519.0,622.69,486.89
2018,4,7,10,15,325.0,303.0,3.2,18.05,552.0,653.66,508.64
2018,4,7,10,30,334.0,321.0,3.2,18.2,585.0,683.16,528.71
2018,4,7,10,45,531.0,267.0,3.25,18.4,700.0,832.2,639.21
2018,4,7,11,0,728.0,213.0,3.3,18.6,815.0,972.26,736.91
2018,4,7,11,15,569.5,280.5,3.35,18.7,756.5,878.5,668.24
2018,4,7,11,30,411.0,348.0,3.4,18.8,698.0,786.49,599.4
2018,4,7,11,45,334.5,369.5,3.5,18.85,656.0,716.28,548.27
2018,4,7,12,0,258.0,391.0,3.6,18.9,614.0,657.0,503.79
2018,4,7,12,15,250.0,400.5,3.65,18.9,616.0,650.27,498.89
2018,4,7,12,30,242.0,410.0,3.7,18.9,618.0,642.5,492.99
2018,4,7,12,45,234.5,399.0,3.75,18.85,599.0,613.76,472.34
2018,4,7,13,0,227.0,388.0,3.8,18.8,580.0,577.83,446.49
2018,4,7,13,15,274.0,375.5,3.85,18.7,602.5,598.86,463.64
2018,4,7,13,30,321.0,363.0,3.9,18.6,625.0,608.98,472.43
2018,4,7,13,45,387.5,327.5,3.9,18.5,634.5,607.35,473.05
2018,4,7,14,0,454.0,292.0,3.9,18.4,644.0,603.29,471.46
2018,4,7,14,15,437.0,283.5,3.9,18.15,611.0,558.82,438.12
2018,4,7,14,30,420.0,275.0,3.9,17.9,578.0,514.96,404.85
2018,4,7,14,45,575.0,217.5,3.9,17.7,608.5,523.51,412.26
2018,4,7,15,0,730.0,160.0,3.9,17.5,639.0,516.34,405.47
2018,4,7,15,15,705.0,156.0,3.9,17.5,593.0,458.11,357.3
2018,4,7,15,30,680.0,152.0,3.9,17.5,547.0,401.55,309.5
2018,4,7,15,45,669.0,141.0,3.8,16.9,502.5,345.38,261.32
2018,4,7,16,0,658.0,130.0,3.7,16.3,458.0,289.89,212.65
2018,4,7,16,15,624.0,122.5,3.6,15.9,407.0,233.45,163.78
2018,4,7,16,30,590.0,115.0,3.5,15.5,356.0,180.87,119.86
2018,4,7,16,45,551.0,107.5,3.4,15.15,308.0,132.0,83.64
2018,4,7,17,0,512.0,100.0,3.3,14.8,260.0,86.25,58.61
2018,4,7,17,15,443.0,89.5,2.95,14.25,209.0,65.56,52.89
2018,4,7,17,30,374.0,79.0,2.6,13.7,158.0,59.35,47.18
2018,4,7,17,45,277.0,63.5,2.2,13.15,113.0,48.78,37.3
2018,4,7,18,0,180.0,48.0,1.8,12.6,68.0,38.45,26.9
2018,4,7,18,15,98.5,28.5,1.7,12.25,38.5,23.23,0.91
2018,4,7,18,30,17.0,9.0,1.6,11.9,9.0,8.58,0.0
2018,4,7,18,45,8.5,4.5,1.5,11.55,4.5,0.0,0.0
2018,4,7,19,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,8,5,45,32.0,10.0,1.55,9.65,11.5,17.46,0.0
2018,4,8,6,0,64.0,20.0,1.6,10.1,23.0,47.32,0.0
2018,4,8,6,15,183.0,37.5,1.95,10.65,61.5,128.17,92.55
2018,4,8,6,30,302.0,55.0,2.3,11.2,100.0,207.72,165.15
2018,4,8,6,45,394.0,66.0,2.6,11.7,149.5,280.0,229.42
2018,4,8,7,0,486.0,77.0,2.9,12.2,199.0,364.46,302.56
2018,4,8,7,15,551.0,84.5,3.0,12.55,253.0,437.26,364.31
2018,4,8,7,30,616.0,92.0,3.1,12.9,307.0,515.01,428.02
2018,4,8,7,45,658.5,97.0,3.2,13.25,360.0,579.19,478.97
2018,4,8,8,0,701.0,102.0,3.3,13.6,413.0,645.22,529.83
2018,4,8,8,15,731.0,105.5,3.25,14.0,463.5,701.36,569.76
2018,4,8,8,30,761.0,109.0,3.2,14.4,514.0,757.47,608.44
2018,4,8,8,45,783.5,113.0,3.2,14.8,562.0,803.56,639.13
2018,4,8,9,0,806.0,117.0,3.2,15.2,610.0,852.32,671.26
2018,4,8,9,15,825.0,118.5,3.2,15.55,653.5,893.43,697.53
2018,4,8,9,30,844.0,120.0,3.2,15.9,697.0,932.33,721.98
2018,4,8,9,45,859.5,120.5,3.2,16.25,734.5,964.32,741.39
2018,4,8,10,0,875.0,121.0,3.2,16.6,772.0,993.42,758.74
2018,4,8,10,15,882.5,123.5,3.2,16.85,802.0,1005.11,764.51
2018,4,8,10,30,890.0,126.0,3.2,17.1,832.0,1021.99,774.06
2018,4,8,10,45,894.0,128.5,3.2,17.35,854.5,1031.83,778.89
2018,4,8,11,0,898.0,131.0,3.2,17.6,877.0,1037.99,781.45
2018,4,8,11,15,901.0,132.5,3.2,17.8,892.0,1038.38,780.46
2018,4,8,11,30,904.0,134.0,3.2,18.0,907.0,1035.04,777.18
2018,4,8,11,45,904.5,135.0,3.25,18.2,913.5,1025.04,770.06
2018,4,8,12,0,905.0,136.0,3.3,18.4,920.0,1011.42,760.67
2018,4,8,12,15,905.5,135.0,3.25,18.5,918.5,992.22,747.15
2018,4,8,12,30,906.0,134.0,3.2,18.6,917.0,969.57,731.46
2018,4,8,12,45,905.0,133.0,3.2,18.65,907.5,942.23,713.17
2018,4,8,13,0,904.0,132.0,3.2,18.7,898.0,911.7,692.73
2018,4,8,13,15,899.0,131.0,3.15,18.75,880.0,874.84,667.54
2018,4,8,13,30,894.0,130.0,3.1,18.8,862.0,835.34,640.47
2018,4,8,13,45,885.5,128.5,3.1,18.8,835.5,790.31,609.74
2018,4,8,14,0,877.0,127.0,3.1,18.8,809.0,745.19,578.19
2018,4,8,14,15,865.5,125.5,3.05,18.7,775.5,693.75,540.0
2018,4,8,14,30,854.0,124.0,3.0,18.6,742.0,641.14,500.04
2018,4,8,14,45,839.5,122.0,3.0,18.5,703.0,585.49,456.91
2018,4,8,15,0,825.0,120.0,3.0,18.4,664.0,529.51,412.24
2018,4,8,15,15,807.0,117.0,3.0,18.4,619.5,471.01,364.14
2018,4,8,15,30,789.0,114.0,3.0,18.4,575.0,413.17,315.14
2018,4,8,15,45,764.0,110.5,3.0,18.0,526.0,350.34,261.58
2018,4,8,16,0,739.0,107.0,3.0,17.6,477.0,292.22,210.72
2018,4,8,16,15,703.0,102.5,2.9,17.15,424.5,233.21,159.58
2018,4,8,16,30,667.0,98.0,2.8,16.7,372.0,178.13,113.56
2018,4,8,16,45,617.5,92.0,2.7,16.3,318.5,124.78,74.44
2018,4,8,17,0,568.0,86.0,2.6,15.9,265.0,77.59,49.76
2018,4,8,17,15,497.0,77.5,2.4,15.2,213.0,57.19,45.3
2018,4,8,17,30,426.0,69.0,2.2,14.5,161.0,51.52,40.15
2018,4,8,17,45,323.0,56.5,1.95,13.75,115.0,43.12,32.31
2018,4,8,18,0,220.0,44.0,1.7,13.0,69.0,34.38,23.58
2018,4,8,18,15,124.0,27.0,1.65,12.6,39.5,21.49,2.75
2018,4,8,18,30,28.0,10.0,1.6,12.2,10.0,9.53,0.0
2018,4,8,18,45,14.0,5.0,1.55,11.85,5.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,9,5,45,1.0,8.5,0.85,10.7,8.5,8.35,0.0
2018,4,9,6,0,2.0,17.0,0.8,11.1,17.0,16.7,0.0
2018,4,9,6,15,5.0,34.5,0.95,11.8,35.0,36.79,23.78
2018,4,9,6,30,8.0,52.0,1.1,12.5,53.0,55.73,41.24
2018,4,9,6,45,23.0,73.0,1.25,13.25,78.5,89.56,70.49
2018,4,9,7,0,38.0,94.0,1.4,14.0,104.0,120.8,97.3
2018,4,9,7,15,66.0,115.5,1.45,14.45,137.0,161.55,131.86
2018,4,9,7,30,94.0,137.0,1.5,14.9,170.0,214.09,175.39
2018,4,9,7,45,66.0,151.0,1.55,15.4,176.0,203.53,165.57
2018,4,9,8,0,38.0,165.0,1.6,15.9,182.0,199.68,161.05
2018,4,9,8,15,140.5,196.0,1.6,16.45,269.5,324.52,262.58
2018,4,9,8,30,243.0,227.0,1.6,17.0,357.0,458.81,366.39
2018,4,9,8,45,344.0,226.0,1.6,17.6,428.0,549.21,433.88
2018,4,9,9,0,445.0,225.0,1.6,18.2,499.0,659.16,513.07
2018,4,9,9,15,536.5,210.5,1.55,18.8,563.5,737.18,566.77
2018,4,9,9,30,628.0,196.0,1.5,19.4,628.0,823.43,624.25
2018,4,9,9,45,680.0,189.0,1.5,19.95,679.0,877.44,657.09
2018,4,9,10,0,732.0,182.0,1.5,20.5,730.0,930.27,688.81
2018,4,9,10,15,681.5,212.0,1.45,21.0,737.5,921.76,679.51
2018,4,9,10,30,631.0,242.0,1.4,21.5,745.0,908.08,667.19
2018,4,9,10,45,750.5,194.0,1.35,22.0,808.5,976.71,709.38
2018,4,9,11,0,870.0,146.0,1.3,22.5,872.0,1036.33,743.16
2018,4,9,11,15,868.0,149.0,1.25,22.85,884.0,1033.11,737.89
2018,4,9,11,30,866.0,152.0,1.2,23.2,896.0,1026.22,731.34
2018,4,9,11,45,860.0,156.0,1.15,23.55,899.5,1012.9,721.0
2018,4,9,12,0,854.0,160.0,1.1,23.9,903.0,996.14,708.75
2018,4,9,12,15,856.0,158.5,1.1,24.2,902.0,977.94,696.82
2018,4,9,12,30,858.0,157.0,1.1,24.5,901.0,956.35,682.88
2018,4,9,12,45,881.0,142.0,1.1,24.8,898.5,930.26,666.2
2018,4,9,13,0,904.0,127.0,1.1,25.1,896.0,907.28,651.56
2018,4,9,13,15,891.5,129.5,1.05,25.3,875.0,867.65,625.75
2018,4,9,13,30,879.0,132.0,1.0,25.5,854.0,825.87,598.65
2018,4,9,13,45,733.0,189.0,0.95,25.65,779.0,739.21,540.32
2018,4,9,14,0,587.0,246.0,0.9,25.8,704.0,654.93,480.66
2018,4,9,14,15,489.0,272.0,0.8,25.85,643.0,582.34,428.89
2018,4,9,14,30,391.0,298.0,0.7,25.9,582.0,516.45,381.07
2018,4,9,14,45,351.5,290.0,0.65,25.9,535.0,463.24,342.98
2018,4,9,15,0,312.0,282.0,0.6,25.9,488.0,413.41,306.64
2018,4,9,15,15,431.5,229.0,0.6,25.9,493.5,399.28,295.56
2018,4,9,15,30,551.0,176.0,0.6,25.9,499.0,371.72,272.24
2018,4,9,15,45,500.5,171.5,0.7,25.45,446.5,315.33,228.88
2018,4,9,16,0,450.0,167.0,0.8,25.0,394.0,264.24,189.06
2018,4,9,16,15,444.0,149.5,0.85,24.25,353.5,217.55,151.16
2018,4,9,16,30,438.0,132.0,0.9,23.5,313.0,171.58,114.32
2018,4,9,16,45,412.0,114.5,0.9,22.75,266.5,124.66,80.11
2018,4,9,17,0,386.0,97.0,0.9,22.0,220.0,81.19,54.44
2018,4,9,17,15,373.5,80.5,0.95,21.0,181.5,58.34,45.21
2018,4,9,17,30,361.0,64.0,1.0,20.0,143.0,47.45,35.73
2018,4,9,17,45,271.0,52.0,1.05,19.0,102.0,39.39,28.43
2018,4,9,18,0,181.0,40.0,1.1,18.0,61.0,30.99,20.36
2018,4,9,18,15,110.5,25.0,1.1,17.5,36.0,19.75,3.6
2018,4,9,18,30,40.0,10.0,1.1,17.0,11.0,9.53,0.0
2018,4,9,18,45,20.0,5.0,1.1,16.45,5.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.45,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.45,15.9,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.55,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,10,5,45,35.0,11.0,1.3,13.05,13.0,19.31,0.0
2018,4,10,6,0,70.0,22.0,1.3,13.3,26.0,52.63,3.86
2018,4,10,6,15,138.5,38.0,1.45,13.7,56.5,104.82,76.31
2018,4,10,6,30,207.0,54.0,1.6,14.1,87.0,166.98,131.65
2018,4,10,6,45,264.0,70.0,1.8,14.55,128.5,223.95,181.67
2018,4,10,7,0,321.0,86.0,2.0,15.0,170.0,286.83,235.66
2018,4,10,7,15,269.0,110.5,2.05,15.4,191.5,291.33,240.09
2018,4,10,7,30,217.0,135.0,2.1,15.8,213.0,299.34,246.05
2018,4,10,7,45,190.5,160.0,2.2,16.2,236.0,308.93,252.97
2018,4,10,8,0,164.0,185.0,2.3,16.6,259.0,325.26,264.57
2018,4,10,8,15,238.5,201.5,2.35,16.9,323.0,418.06,338.05
2018,4,10,8,30,313.0,218.0,2.4,17.2,387.0,504.81,404.63
2018,4,10,8,45,342.5,232.0,2.5,17.55,432.0,555.16,441.45
2018,4,10,9,0,372.0,246.0,2.6,17.9,477.0,606.25,478.37
2018,4,10,9,15,350.5,264.5,2.6,18.1,493.5,616.8,483.65
2018,4,10,9,30,329.0,283.0,2.6,18.3,510.0,624.69,487.21
2018,4,10,9,45,264.0,319.5,2.65,18.55,508.0,609.1,472.27
2018,4,10,10,0,199.0,356.0,2.7,18.8,506.0,575.35,444.44
2018,4,10,10,15,227.5,367.0,2.7,18.95,544.5,615.47,473.6
2018,4,10,10,30,256.0,378.0,2.7,19.1,583.0,669.01,511.3
2018,4,10,10,45,197.5,393.5,2.65,19.25,554.0,612.69,467.81
2018,4,10,11,0,139.0,409.0,2.6,19.4,525.0,568.73,433.5
2018,4,10,11,15,121.0,410.5,2.55,19.4,513.0,549.04,418.4
2018,4,10,11,30,103.0,412.0,2.5,19.4,501.0,516.75,394.14
2018,4,10,11,45,75.0,393.0,2.5,19.35,458.0,465.96,356.23
2018,4,10,12,0,47.0,374.0,2.5,19.3,415.0,416.1,318.66
2018,4,10,12,15,62.5,386.5,2.5,19.2,441.0,440.27,337.41
2018,4,10,12,30,78.0,399.0,2.5,19.1,467.0,463.24,354.84
2018,4,10,12,45,106.5,408.5,2.5,18.95,500.0,493.36,377.97
2018,4,10,13,0,135.0,418.0,2.5,18.8,533.0,527.97,404.09
2018,4,10,13,15,132.5,410.5,2.5,18.6,521.5,509.99,391.14
2018,4,10,13,30,130.0,403.0,2.5,18.4,510.0,491.81,378.29
2018,4,10,13,45,108.0,381.5,2.55,18.2,468.5,441.88,341.55
2018,4,10,14,0,86.0,360.0,2.6,18.0,427.0,398.64,309.44
2018,4,10,14,15,49.5,267.5,2.65,17.8,305.5,282.49,220.87
2018,4,10,14,30,13.0,175.0,2.7,17.6,184.0,170.59,133.05
2018,4,10,14,45,9.0,164.5,2.7,17.35,170.5,157.69,123.22
2018,4,10,15,0,5.0,154.0,2.7,17.1,157.0,145.25,113.54
2018,4,10,15,15,45.0,200.5,2.7,17.1,227.0,203.13,160.29
2018,4,10,15,30,85.0,247.0,2.7,17.1,297.0,254.07,200.29
2018,4,10,15,45,92.5,231.0,2.8,16.65,281.5,235.15,185.14
2018,4,10,16,0,100.0,215.0,2.9,16.2,266.0,215.26,169.03
2018,4,10,16,15,80.5,187.0,2.9,15.95,225.0,179.32,140.45
2018,4,10,16,30,61.0,159.0,2.9,15.7,184.0,146.24,114.33
2018,4,10,16,45,32.5,105.5,2.95,15.45,118.5,95.87,74.21
2018,4,10,17,0,4.0,52.0,3.0,15.2,53.0,48.44,35.64
2018,4,10,17,15,2.5,36.0,2.8,14.85,36.5,33.42,24.26
2018,4,10,17,30,1.0,20.0,2.6,14.5,20.0,18.54,10.9
2018,4,10,17,45,0.5,19.5,2.4,14.1,19.5,18.07,10.32
2018,4,10,18,0,0.0,19.0,2.2,13.7,19.0,17.62,9.44
2018,4,10,18,15,2.5,13.0,2.05,13.3,13.0,12.05,0.94
2018,4,10,18,30,5.0,7.0,1.9,12.9,7.0,6.67,0.0
2018,4,10,18,45,2.5,3.5,1.75,12.45,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,57.0,13.0,1.5,10.25,16.5,26.9,0.0
2018,4,11,6,0,114.0,26.0,1.4,10.4,33.0,77.26,21.95
2018,4,11,6,15,204.5,40.5,1.6,10.75,68.0,139.74,105.05
2018,4,11,6,30,295.0,55.0,1.8,11.1,103.0,205.86,164.91
2018,4,11,6,45,338.0,68.5,1.95,11.45,143.0,258.09,212.17
2018,4,11,7,0,381.0,82.0,2.1,11.8,183.0,314.64,261.75
2018,4,11,7,15,375.0,99.5,2.05,12.1,217.0,351.01,292.73
2018,4,11,7,30,369.0,117.0,2.0,12.4,251.0,385.8,321.01
2018,4,11,7,45,388.5,134.5,2.0,12.7,294.5,436.42,361.12
2018,4,11,8,0,408.0,152.0,2.0,13.0,338.0,487.62,400.38
2018,4,11,8,15,382.5,180.5,1.9,13.3,370.5,516.89,420.26
2018,4,11,8,30,357.0,209.0,1.8,13.6,403.0,530.11,427.68
2018,4,11,8,45,402.0,218.0,1.7,13.9,454.5,602.57,480.57
2018,4,11,9,0,447.0,227.0,1.6,14.2,506.0,664.13,523.64
2018,4,11,9,15,489.0,228.5,1.7,14.6,552.5,715.57,559.91
2018,4,11,9,30,531.0,230.0,1.8,15.0,599.0,767.2,595.84
2018,4,11,9,45,472.0,263.5,1.9,15.35,604.0,757.86,585.78
2018,4,11,10,0,413.0,297.0,2.0,15.7,609.0,743.56,572.83
2018,4,11,10,15,291.5,344.5,2.2,15.85,569.0,667.12,514.99
2018,4,11,10,30,170.0,392.0,2.4,16.0,529.0,585.52,452.34
2018,4,11,10,45,186.0,402.5,2.6,16.15,556.0,610.89,471.76
2018,4,11,11,0,202.0,413.0,2.8,16.3,583.0,635.37,489.76
2018,4,11,11,15,247.0,410.0,2.95,16.2,621.5,685.55,527.42
2018,4,11,11,30,292.0,407.0,3.1,16.1,660.0,721.09,554.41
2018,4,11,11,45,408.5,368.5,3.3,16.0,725.0,796.48,612.27
2018,4,11,12,0,525.0,330.0,3.5,15.9,790.0,858.74,660.07
2018,4,11,12,15,533.5,324.0,3.6,15.8,790.5,846.45,651.86
2018,4,11,12,30,542.0,318.0,3.7,15.7,791.0,831.68,642.42
2018,4,11,12,45,565.5,302.0,3.85,15.65,791.0,817.89,634.25
2018,4,11,13,0,589.0,286.0,4.0,15.6,791.0,800.9,623.62
2018,4,11,13,15,550.5,295.0,4.05,15.5,759.5,753.73,589.05
2018,4,11,13,30,512.0,304.0,4.1,15.4,728.0,707.09,554.62
2018,4,11,13,45,378.5,324.5,4.1,15.3,632.5,597.45,471.02
2018,4,11,14,0,245.0,345.0,4.1,15.2,537.0,502.15,396.82
2018,4,11,14,15,164.5,327.0,4.1,15.05,453.5,415.05,329.23
2018,4,11,14,30,84.0,309.0,4.1,14.9,370.0,336.91,267.6
2018,4,11,14,45,166.0,289.0,4.05,14.7,402.0,358.44,286.0
2018,4,11,15,0,248.0,269.0,4.0,14.5,434.0,369.58,294.93
2018,4,11,15,15,400.5,225.0,4.0,14.5,471.5,381.91,303.3
2018,4,11,15,30,553.0,181.0,4.0,14.5,509.0,377.19,295.55
2018,4,11,15,45,481.0,179.0,3.95,14.25,447.0,315.51,244.04
2018,4,11,16,0,409.0,177.0,3.9,14.0,385.0,261.61,199.2
2018,4,11,16,15,467.5,147.5,3.8,13.85,361.5,221.39,161.38
2018,4,11,16,30,526.0,118.0,3.7,13.7,338.0,174.43,118.17
2018,4,11,16,45,394.0,112.5,3.65,13.55,265.0,122.0,81.86
2018,4,11,17,0,262.0,107.0,3.6,13.4,192.0,90.57,66.54
2018,4,11,17,15,168.5,95.0,3.5,13.15,146.0,72.85,59.65
2018,4,11,17,30,75.0,83.0,3.4,12.9,100.0,67.34,54.52
2018,4,11,17,45,64.0,62.5,3.3,12.65,74.0,51.65,40.07
2018,4,11,18,0,53.0,42.0,3.2,12.4,48.0,35.53,24.95
2018,4,11,18,15,46.0,27.0,3.35,12.2,30.5,23.09,8.32
2018,4,11,18,30,39.0,12.0,3.5,12.0,13.0,11.44,0.0
2018,4,11,18,45,19.5,6.0,3.65,11.8,6.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,5,15,1.5,0.5,1.6,7.0,0.5,0.0,0.0
2018,4,12,5,30,3.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,4,12,5,45,67.5,15.0,1.75,8.0,19.5,31.64,0.0
2018,4,12,6,0,132.0,29.0,1.8,8.5,38.0,87.83,36.67
2018,4,12,6,15,249.5,43.0,2.1,9.0,78.5,159.72,122.22
2018,4,12,6,30,367.0,57.0,2.4,9.5,119.0,239.59,193.86
2018,4,12,6,45,444.0,67.0,2.7,10.0,168.0,310.24,257.05
2018,4,12,7,0,521.0,77.0,3.0,10.5,217.0,388.0,324.73
2018,4,12,7,15,574.5,85.0,3.1,10.8,270.5,456.53,382.91
2018,4,12,7,30,628.0,93.0,3.2,11.1,324.0,528.93,442.27
2018,4,12,7,45,511.0,126.5,3.3,11.4,333.0,511.77,426.81
2018,4,12,8,0,394.0,160.0,3.4,11.7,342.0,487.07,404.52
2018,4,12,8,15,338.5,193.0,3.4,12.0,361.5,485.44,400.93
2018,4,12,8,30,283.0,226.0,3.4,12.3,381.0,490.21,401.66
2018,4,12,8,45,481.5,193.5,3.4,12.6,484.5,642.87,522.92
2018,4,12,9,0,680.0,161.0,3.4,12.9,588.0,801.15,641.3
2018,4,12,9,15,750.5,148.0,3.4,13.15,648.5,868.87,687.11
2018,4,12,9,30,821.0,135.0,3.4,13.4,709.0,932.35,729.62
2018,4,12,9,45,827.5,140.5,3.4,13.65,744.0,960.64,746.82
2018,4,12,10,0,834.0,146.0,3.4,13.9,779.0,985.78,762.05
2018,4,12,10,15,842.0,148.5,3.35,14.1,808.5,1005.82,773.53
2018,4,12,10,30,850.0,151.0,3.3,14.3,838.0,1022.49,782.76
2018,4,12,10,45,855.0,154.0,3.3,14.5,860.5,1033.23,788.45
2018,4,12,11,0,860.0,157.0,3.3,14.7,883.0,1040.34,791.86
2018,4,12,11,15,862.0,159.0,3.35,14.8,897.0,1039.75,790.93
2018,4,12,11,30,864.0,161.0,3.4,14.9,911.0,1035.5,787.74
2018,4,12,11,45,863.0,162.5,3.4,15.0,916.5,1024.16,779.49
2018,4,12,12,0,862.0,164.0,3.4,15.1,922.0,1009.32,769.04
2018,4,12,12,15,855.5,167.5,3.5,15.15,918.5,987.91,755.12
2018,4,12,12,30,849.0,171.0,3.6,15.2,915.0,963.38,739.08
2018,4,12,12,45,838.0,175.5,3.7,15.2,903.0,932.88,718.97
2018,4,12,13,0,827.0,180.0,3.8,15.2,891.0,899.85,696.99
2018,4,12,13,15,822.5,178.0,3.9,15.15,873.0,863.64,672.71
2018,4,12,13,30,818.0,176.0,4.0,15.1,855.0,825.06,646.49
2018,4,12,13,45,811.0,174.0,4.05,15.0,830.5,782.4,616.37
2018,4,12,14,0,804.0,172.0,4.1,14.9,806.0,737.94,583.58
2018,4,12,14,15,795.0,168.5,4.1,14.8,774.0,689.03,546.6
2018,4,12,14,30,786.0,165.0,4.1,14.7,742.0,638.48,507.52
2018,4,12,14,45,773.5,159.5,4.15,14.55,703.0,583.22,464.05
2018,4,12,15,0,761.0,154.0,4.2,14.4,664.0,527.69,419.19
2018,4,12,15,15,741.0,150.0,4.2,14.4,619.5,470.1,371.03
2018,4,12,15,30,721.0,146.0,4.2,14.4,575.0,413.56,322.45
2018,4,12,15,45,698.0,139.5,4.1,14.0,527.0,355.14,271.66
2018,4,12,16,0,675.0,133.0,4.0,13.6,479.0,298.71,221.7
2018,4,12,16,15,644.5,125.5,3.85,13.3,428.0,242.04,171.82
2018,4,12,16,30,614.0,118.0,3.7,13.0,377.0,188.79,126.5
2018,4,12,16,45,568.5,110.0,3.6,12.75,324.5,137.39,87.78
2018,4,12,17,0,523.0,102.0,3.5,12.5,272.0,90.24,60.94
2018,4,12,17,15,459.5,90.5,3.15,12.0,220.5,65.77,53.6
2018,4,12,17,30,396.0,79.0,2.8,11.5,169.0,58.82,47.25
2018,4,12,17,45,306.0,65.0,2.45,11.0,123.5,49.51,38.5
2018,4,12,18,0,216.0,51.0,2.1,10.5,78.0,39.78,28.95
2018,4,12,18,15,124.5,32.0,2.0,10.15,46.0,26.08,11.48
2018,4,12,18,30,33.0,13.0,1.9,9.8,14.0,12.39,0.0
2018,4,12,18,45,16.5,6.5,1.8,9.45,7.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,13,5,15,2.0,1.0,1.3,6.05,1.0,0.0,0.0
2018,4,13,5,30,4.0,2.0,1.4,6.7,2.0,0.0,0.0
2018,4,13,5,45,71.5,16.5,1.45,7.35,21.5,34.27,0.0
2018,4,13,6,0,139.0,31.0,1.5,8.0,41.0,93.75,47.72
2018,4,13,6,15,250.0,45.5,1.75,8.65,81.5,163.24,125.94
2018,4,13,6,30,361.0,60.0,2.0,9.3,122.0,241.25,195.56
2018,4,13,6,45,442.5,69.5,2.2,10.0,172.0,313.11,259.17
2018,4,13,7,0,524.0,79.0,2.4,10.7,222.0,392.9,327.71
2018,4,13,7,15,579.0,86.0,2.65,11.4,275.5,461.48,385.2
2018,4,13,7,30,634.0,93.0,2.9,12.1,329.0,533.99,443.92
2018,4,13,7,45,673.0,98.5,3.1,12.8,382.0,597.24,493.32
2018,4,13,8,0,712.0,104.0,3.3,13.5,435.0,662.02,542.27
2018,4,13,8,15,739.5,108.5,3.35,13.95,486.0,717.81,581.7
2018,4,13,8,30,767.0,113.0,3.4,14.4,537.0,773.34,620.11
2018,4,13,8,45,787.5,116.5,3.45,14.9,584.0,817.22,649.13
2018,4,13,9,0,808.0,120.0,3.5,15.4,631.0,863.59,679.57
2018,4,13,9,15,827.0,121.0,3.45,15.8,674.0,903.96,704.92
2018,4,13,9,30,846.0,122.0,3.4,16.2,717.0,942.11,728.39
2018,4,13,9,45,862.5,122.0,3.35,16.6,754.5,974.24,747.41
2018,4,13,10,0,879.0,122.0,3.3,17.0,792.0,994.88,758.44
2018,4,13,10,15,886.5,124.0,3.3,17.3,821.5,1014.37,769.47
2018,4,13,10,30,894.0,126.0,3.3,17.6,851.0,1030.42,778.23
2018,4,13,10,45,899.0,127.0,3.25,17.9,873.0,1039.34,781.89
2018,4,13,11,0,904.0,128.0,3.2,18.2,895.0,1044.62,783.29
2018,4,13,11,15,906.0,130.0,3.2,18.45,909.0,1044.25,781.67
2018,4,13,11,30,908.0,132.0,3.2,18.7,923.0,1040.15,777.78
2018,4,13,11,45,907.0,133.5,3.2,18.9,928.5,1028.9,769.46
2018,4,13,12,0,906.0,135.0,3.2,19.1,934.0,1014.07,758.94
2018,4,13,12,15,903.5,135.5,3.15,19.25,931.0,993.34,744.35
2018,4,13,12,30,901.0,136.0,3.1,19.4,928.0,969.28,727.67
2018,4,13,12,45,897.5,136.0,3.1,19.55,917.5,940.65,708.36
2018,4,13,13,0,894.0,136.0,3.1,19.7,907.0,909.02,687.04
2018,4,13,13,15,888.5,135.5,3.05,19.75,889.0,872.41,662.18
2018,4,13,13,30,883.0,135.0,3.0,19.8,871.0,833.26,635.49
2018,4,13,13,45,875.0,134.0,3.0,19.85,845.0,789.41,605.65
2018,4,13,14,0,867.0,133.0,3.0,19.9,819.0,745.53,574.96
2018,4,13,14,15,845.5,136.0,2.9,19.85,782.5,692.15,535.16
2018,4,13,14,30,824.0,139.0,2.8,19.8,746.0,638.53,494.39
2018,4,13,14,45,821.0,132.5,2.75,19.75,711.0,586.54,454.29
2018,4,13,15,0,818.0,126.0,2.7,19.7,676.0,533.18,411.92
2018,4,13,15,15,800.0,123.0,2.7,19.7,631.5,475.08,364.69
