Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,15,30,782.0,120.0,2.7,19.7,587.0,417.68,316.61
2018,4,13,15,45,759.5,115.5,2.5,19.3,538.5,355.06,263.52
2018,4,13,16,0,737.0,111.0,2.3,18.9,490.0,297.08,213.14
2018,4,13,16,15,710.0,104.5,2.1,18.45,439.0,238.45,162.44
2018,4,13,16,30,683.0,98.0,1.9,18.0,388.0,182.7,115.73
2018,4,13,16,45,644.5,91.0,1.65,17.6,335.5,128.56,75.44
2018,4,13,17,0,606.0,84.0,1.4,17.2,283.0,79.16,48.48
2018,4,13,17,15,549.0,75.0,1.3,16.3,231.0,54.09,42.4
2018,4,13,17,30,492.0,66.0,1.2,15.4,179.0,49.52,38.35
2018,4,13,17,45,401.5,55.5,1.15,14.5,132.0,43.26,32.53
2018,4,13,18,0,311.0,45.0,1.1,13.6,85.0,34.9,24.5
2018,4,13,18,15,189.0,29.5,1.1,13.15,50.5,23.3,10.36
2018,4,13,18,30,67.0,14.0,1.1,12.7,16.0,13.34,0.0
2018,4,13,18,45,33.5,7.0,1.1,12.2,8.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.1,9.6,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.1,2.0,0.0,0.0
2018,4,14,5,45,104.0,16.5,1.05,10.6,24.0,42.93,0.0
2018,4,14,6,0,199.0,31.0,1.0,11.1,46.0,114.07,64.82
2018,4,14,6,15,311.5,43.0,1.1,11.8,88.0,183.34,140.21
2018,4,14,6,30,424.0,55.0,1.2,12.5,130.0,264.53,211.32
2018,4,14,6,45,497.5,63.0,1.3,13.2,180.0,334.26,271.95
2018,4,14,7,0,571.0,71.0,1.4,13.9,230.0,410.76,336.07
2018,4,14,7,15,620.0,77.5,1.35,14.55,283.0,477.33,389.46
2018,4,14,7,30,669.0,84.0,1.3,15.2,336.0,547.26,443.01
2018,4,14,7,45,703.5,89.0,1.25,15.8,388.5,608.3,487.58
2018,4,14,8,0,738.0,94.0,1.2,16.4,441.0,670.42,530.31
2018,4,14,8,15,764.0,98.0,1.1,17.1,491.5,722.24,562.6
2018,4,14,8,30,790.0,102.0,1.0,17.8,542.0,776.89,595.66
2018,4,14,8,45,809.5,105.0,0.9,18.45,588.5,824.03,622.42
2018,4,14,9,0,829.0,108.0,0.8,19.1,635.0,869.55,647.21
2018,4,14,9,15,846.0,109.0,0.75,19.7,677.5,908.56,667.99
2018,4,14,9,30,863.0,110.0,0.7,20.3,720.0,937.25,681.79
2018,4,14,9,45,877.5,110.0,0.7,20.85,757.0,967.63,697.75
2018,4,14,10,0,892.0,110.0,0.7,21.4,794.0,995.13,711.73
2018,4,14,10,15,900.5,111.0,0.7,21.75,823.5,1014.72,721.35
2018,4,14,10,30,909.0,112.0,0.7,22.1,853.0,1030.87,729.0
2018,4,14,10,45,916.0,112.5,0.75,22.4,876.0,1041.39,734.65
2018,4,14,11,0,923.0,113.0,0.8,22.7,899.0,1048.23,738.25
2018,4,14,11,15,927.0,114.0,0.85,22.9,914.0,1048.84,738.53
2018,4,14,11,30,931.0,115.0,0.9,23.1,929.0,1045.65,736.71
2018,4,14,11,45,933.0,114.5,0.95,23.3,935.0,1035.14,730.58
2018,4,14,12,0,935.0,114.0,1.0,23.5,941.0,1020.92,722.35
2018,4,14,12,15,933.5,114.5,1.1,23.55,939.0,1000.76,711.88
2018,4,14,12,30,932.0,115.0,1.2,23.6,937.0,977.13,699.17
2018,4,14,12,45,928.5,115.5,1.3,23.65,926.5,948.37,683.05
2018,4,14,13,0,925.0,116.0,1.4,23.7,916.0,916.49,664.72
2018,4,14,13,15,920.0,114.5,1.5,23.65,897.0,878.46,642.35
2018,4,14,13,30,915.0,113.0,1.6,23.6,878.0,837.78,617.84
2018,4,14,13,45,908.0,112.0,1.7,23.55,852.0,793.62,590.51
2018,4,14,14,0,901.0,111.0,1.8,23.5,826.0,747.33,561.19
2018,4,14,14,15,892.5,109.0,1.85,23.3,793.5,697.23,526.74
2018,4,14,14,30,884.0,107.0,1.9,23.1,761.0,645.6,489.76
2018,4,14,14,45,872.0,105.5,2.0,22.9,722.5,591.19,449.7
2018,4,14,15,0,860.0,104.0,2.1,22.7,684.0,534.45,406.43
2018,4,14,15,15,844.5,100.5,2.1,22.7,639.5,474.93,358.87
2018,4,14,15,30,829.0,97.0,2.1,22.7,595.0,415.75,310.03
2018,4,14,15,45,807.5,94.5,2.25,21.9,546.5,356.04,260.51
2018,4,14,16,0,786.0,92.0,2.4,21.1,498.0,297.89,210.77
2018,4,14,16,15,756.0,88.0,2.4,20.5,446.0,238.4,159.65
2018,4,14,16,30,726.0,84.0,2.4,19.9,394.0,178.2,109.57
2018,4,14,16,45,684.0,79.5,2.4,19.25,341.0,123.27,69.01
2018,4,14,17,0,642.0,75.0,2.4,18.6,288.0,73.41,42.37
2018,4,14,17,15,578.0,69.0,2.2,17.7,235.0,48.9,37.6
2018,4,14,17,30,514.0,63.0,2.0,16.8,182.0,46.69,35.65
2018,4,14,17,45,405.5,53.5,1.85,15.95,132.5,41.19,30.54
2018,4,14,18,0,297.0,44.0,1.7,15.1,83.0,34.0,23.62
2018,4,14,18,15,188.5,29.0,1.65,14.65,50.0,22.82,10.63
2018,4,14,18,30,80.0,14.0,1.6,14.2,17.0,13.34,0.0
2018,4,14,18,45,40.0,7.0,1.55,13.8,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,15,5,15,3.0,1.0,1.45,10.65,1.0,0.0,0.0
2018,4,15,5,30,6.0,2.0,1.6,10.9,2.0,0.0,0.0
2018,4,15,5,45,66.0,16.0,1.75,11.1,21.0,32.66,0.0
2018,4,15,6,0,126.0,30.0,1.9,11.3,40.0,84.28,50.71
2018,4,15,6,15,207.0,44.5,2.1,11.75,75.5,145.93,112.37
2018,4,15,6,30,288.0,59.0,2.3,12.2,111.0,209.19,168.65
2018,4,15,6,45,389.5,70.5,2.5,12.65,166.0,287.79,237.03
2018,4,15,7,0,491.0,82.0,2.7,13.1,221.0,380.32,315.49
2018,4,15,7,15,564.5,87.0,2.75,13.6,278.0,456.2,378.25
2018,4,15,7,30,638.0,92.0,2.8,14.1,335.0,537.75,443.44
2018,4,15,7,45,629.0,107.0,2.85,14.65,375.5,578.81,474.16
2018,4,15,8,0,620.0,122.0,2.9,15.2,416.0,617.13,501.84
2018,4,15,8,15,684.5,119.5,2.95,15.65,476.5,690.12,555.58
2018,4,15,8,30,749.0,117.0,3.0,16.1,537.0,765.6,608.37
2018,4,15,8,45,788.0,116.0,3.1,16.55,590.5,819.34,644.45
2018,4,15,9,0,827.0,115.0,3.2,17.0,644.0,876.86,682.76
2018,4,15,9,15,842.0,117.5,3.3,17.3,686.0,915.69,707.76
2018,4,15,9,30,857.0,120.0,3.4,17.6,728.0,952.05,731.01
2018,4,15,9,45,867.5,121.5,3.5,17.9,763.5,980.27,748.55
2018,4,15,10,0,878.0,123.0,3.6,18.2,799.0,996.74,758.13
2018,4,15,10,15,886.0,124.5,3.7,18.3,828.0,1016.04,770.4
2018,4,15,10,30,894.0,126.0,3.8,18.4,857.0,1031.91,780.41
2018,4,15,10,45,900.0,127.0,3.85,18.55,879.5,1041.71,785.95
2018,4,15,11,0,906.0,128.0,3.9,18.7,902.0,1047.87,789.21
2018,4,15,11,15,908.5,128.0,4.0,18.75,915.0,1045.78,787.74
2018,4,15,11,30,911.0,128.0,4.1,18.8,928.0,1040.01,783.96
2018,4,15,11,45,913.5,128.0,4.15,18.8,934.5,1030.55,777.66
2018,4,15,12,0,916.0,128.0,4.2,18.8,941.0,1017.44,769.01
2018,4,15,12,15,915.5,127.5,4.3,18.75,938.5,997.39,756.18
2018,4,15,12,30,915.0,127.0,4.4,18.7,936.0,973.92,741.13
2018,4,15,12,45,913.0,125.0,4.5,18.65,925.0,944.33,722.08
2018,4,15,13,0,911.0,123.0,4.6,18.6,914.0,911.65,700.75
2018,4,15,13,15,904.5,122.5,4.65,18.45,894.5,873.74,675.45
2018,4,15,13,30,898.0,122.0,4.7,18.3,875.0,833.33,648.13
2018,4,15,13,45,889.0,121.5,4.75,18.1,848.5,788.72,617.61
2018,4,15,14,0,880.0,121.0,4.8,17.9,822.0,742.22,585.29
2018,4,15,14,15,868.0,120.0,4.85,17.65,788.0,691.6,547.36
2018,4,15,14,30,856.0,119.0,4.9,17.4,754.0,639.81,507.51
2018,4,15,14,45,809.5,128.5,4.95,17.15,704.5,576.92,457.8
2018,4,15,15,0,763.0,138.0,5.0,16.9,655.0,514.85,407.61
2018,4,15,15,15,516.5,189.5,5.0,16.9,529.5,403.57,318.1
2018,4,15,15,30,270.0,241.0,5.0,16.9,404.0,318.44,250.39
2018,4,15,15,45,192.0,219.5,4.95,15.95,330.5,257.21,202.19
2018,4,15,16,0,114.0,198.0,4.9,15.0,257.0,203.14,160.05
2018,4,15,16,15,118.5,168.5,4.85,14.5,224.5,170.38,132.77
2018,4,15,16,30,123.0,139.0,4.8,14.0,192.0,137.61,105.32
2018,4,15,16,45,259.5,122.0,4.7,13.5,214.5,122.37,87.64
2018,4,15,17,0,396.0,105.0,4.6,13.0,237.0,89.52,62.24
2018,4,15,17,15,384.5,89.5,4.35,12.6,199.5,64.48,52.34
2018,4,15,17,30,373.0,74.0,4.1,12.2,162.0,54.6,43.4
2018,4,15,17,45,302.0,60.5,3.85,11.85,120.0,45.64,35.04
2018,4,15,18,0,231.0,47.0,3.6,11.5,78.0,36.27,26.01
2018,4,15,18,15,141.0,31.0,3.45,11.3,47.5,24.37,12.54
2018,4,15,18,30,51.0,15.0,3.3,11.1,17.0,14.3,0.0
2018,4,15,18,45,25.5,7.5,3.15,10.9,8.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.85,10.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,2.0,1.15,9.05,2.0,0.0,0.0
2018,4,16,5,30,8.0,4.0,1.2,9.3,4.0,0.0,0.0
2018,4,16,5,45,24.0,14.5,1.3,9.6,16.0,20.21,0.0
2018,4,16,6,0,40.0,25.0,1.4,9.9,28.0,43.61,25.7
2018,4,16,6,15,41.0,41.0,1.55,10.05,46.5,63.92,47.61
2018,4,16,6,30,42.0,57.0,1.7,10.2,65.0,77.69,60.81
2018,4,16,6,45,68.0,73.5,1.85,10.4,91.0,116.39,94.87
2018,4,16,7,0,94.0,90.0,2.0,10.6,117.0,151.73,125.83
2018,4,16,7,15,47.0,66.0,2.15,10.7,79.5,98.95,80.68
2018,4,16,7,30,0.0,42.0,2.3,10.8,42.0,39.01,28.16
2018,4,16,7,45,0.0,34.0,2.45,10.9,34.0,31.57,21.68
2018,4,16,8,0,0.0,26.0,2.6,11.0,26.0,24.14,15.19
2018,4,16,8,15,1.0,56.5,2.75,11.1,57.0,53.34,40.13
2018,4,16,8,30,2.0,87.0,2.9,11.2,88.0,82.7,64.85
2018,4,16,8,45,1.5,101.0,3.1,11.3,102.0,95.73,75.52
2018,4,16,9,0,1.0,115.0,3.3,11.4,116.0,108.87,86.21
2018,4,16,9,15,65.5,178.0,3.4,11.5,225.0,248.82,203.58
2018,4,16,9,30,130.0,241.0,3.5,11.6,334.0,378.85,308.73
2018,4,16,9,45,134.5,226.0,3.6,11.7,326.0,368.17,299.69
2018,4,16,10,0,139.0,211.0,3.7,11.8,318.0,357.5,291.24
2018,4,16,10,15,81.5,238.0,3.7,11.8,301.5,330.63,267.01
2018,4,16,10,30,24.0,265.0,3.7,11.8,285.0,289.56,231.51
2018,4,16,10,45,99.5,334.5,3.75,11.8,419.5,450.16,359.79
2018,4,16,11,0,175.0,404.0,3.8,11.8,554.0,597.66,472.87
2018,4,16,11,15,249.0,396.5,3.75,11.8,613.5,672.11,529.35
2018,4,16,11,30,323.0,389.0,3.7,11.8,673.0,731.84,574.59
2018,4,16,11,45,289.5,386.0,3.7,11.75,642.0,688.61,541.49
2018,4,16,12,0,256.0,383.0,3.7,11.7,611.0,645.0,508.53
2018,4,16,12,15,221.5,379.0,3.75,11.7,576.0,599.48,473.92
2018,4,16,12,30,187.0,375.0,3.8,11.7,541.0,546.44,433.41
2018,4,16,12,45,285.5,338.0,3.8,11.65,588.0,596.28,474.67
2018,4,16,13,0,384.0,301.0,3.8,11.6,635.0,638.99,509.43
2018,4,16,13,15,241.0,313.5,3.8,11.6,521.5,509.52,407.56
2018,4,16,13,30,98.0,326.0,3.8,11.6,408.0,391.78,313.05
2018,4,16,13,45,61.0,292.5,3.8,11.6,343.0,321.8,257.78
2018,4,16,14,0,24.0,259.0,3.8,11.6,278.0,259.97,208.04
2018,4,16,14,15,107.5,290.0,3.8,11.5,370.5,342.93,276.34
2018,4,16,14,30,191.0,321.0,3.8,11.4,463.0,413.69,332.99
2018,4,16,14,45,212.5,305.5,3.8,11.3,456.0,398.7,321.07
2018,4,16,15,0,234.0,290.0,3.8,11.2,449.0,380.39,306.4
2018,4,16,15,15,396.0,232.5,3.8,11.2,481.0,386.42,310.22
2018,4,16,15,30,558.0,175.0,3.8,11.2,513.0,374.88,297.11
2018,4,16,15,45,626.0,145.0,3.75,10.95,495.0,336.77,261.32
2018,4,16,16,0,694.0,115.0,3.7,10.7,477.0,289.71,216.29
2018,4,16,16,15,689.0,104.0,3.65,10.55,433.0,234.72,165.94
2018,4,16,16,30,684.0,93.0,3.6,10.4,389.0,180.06,117.32
2018,4,16,16,45,626.5,87.0,3.5,10.2,331.0,124.93,75.22
2018,4,16,17,0,569.0,81.0,3.4,10.0,273.0,76.84,47.85
2018,4,16,17,15,491.5,74.5,3.1,9.75,219.5,52.95,42.53
2018,4,16,17,30,414.0,68.0,2.8,9.5,166.0,50.02,39.78
2018,4,16,17,45,341.0,55.5,2.55,9.25,123.0,41.71,31.94
2018,4,16,18,0,268.0,43.0,2.3,9.0,80.0,33.02,23.53
2018,4,16,18,15,178.5,30.0,2.1,8.8,50.0,23.52,12.58
2018,4,16,18,30,89.0,17.0,1.9,8.6,20.0,16.2,0.0
2018,4,16,18,45,44.5,8.5,1.75,8.4,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,0.85,6.45,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.8,6.9,5.0,0.0,0.0
2018,4,17,5,45,135.0,20.0,0.75,7.3,31.0,55.31,0.0
2018,4,17,6,0,246.0,35.0,0.7,7.7,57.0,137.76,94.07
2018,4,17,6,15,354.5,46.5,0.75,8.25,101.5,205.72,161.2
2018,4,17,6,30,463.0,58.0,0.8,8.8,146.0,287.75,233.2
2018,4,17,6,45,533.0,66.0,0.9,9.35,197.5,358.25,294.62
2018,4,17,7,0,603.0,74.0,1.0,9.9,249.0,435.06,359.06
2018,4,17,7,15,650.5,80.0,1.1,10.4,303.0,501.95,413.43
2018,4,17,7,30,698.0,86.0,1.2,10.9,357.0,571.94,468.18
2018,4,17,7,45,731.0,91.0,1.25,11.4,410.5,633.29,514.02
2018,4,17,8,0,764.0,96.0,1.3,11.9,464.0,692.22,555.47
2018,4,17,8,15,788.5,100.5,1.35,12.4,515.5,747.73,592.84
2018,4,17,8,30,813.0,105.0,1.4,12.9,567.0,802.55,628.88
2018,4,17,8,45,831.5,108.0,1.45,13.45,614.0,849.5,658.57
2018,4,17,9,0,850.0,111.0,1.5,14.0,661.0,894.68,686.62
2018,4,17,9,15,865.0,113.0,1.5,14.4,703.5,933.44,709.64
2018,4,17,9,30,880.0,115.0,1.5,14.8,746.0,969.67,730.73
2018,4,17,9,45,892.0,116.5,1.45,15.15,783.0,991.38,741.42
2018,4,17,10,0,904.0,118.0,1.4,15.5,820.0,1018.13,755.5
2018,4,17,10,15,910.0,120.5,1.35,15.8,849.0,1036.79,764.3
2018,4,17,10,30,916.0,123.0,1.3,16.1,878.0,1051.88,770.92
2018,4,17,10,45,918.5,125.0,1.3,16.4,898.5,1059.27,773.69
2018,4,17,11,0,921.0,127.0,1.3,16.7,919.0,1062.9,774.32
2018,4,17,11,15,923.0,128.0,1.3,16.9,932.5,1061.22,772.08
2018,4,17,11,30,925.0,129.0,1.3,17.1,946.0,1055.77,767.69
2018,4,17,11,45,925.5,130.0,1.3,17.3,952.0,1045.13,760.2
2018,4,17,12,0,926.0,131.0,1.3,17.5,958.0,1030.82,750.59
2018,4,17,12,15,926.0,130.5,1.3,17.65,956.0,1010.95,737.73
2018,4,17,12,30,926.0,130.0,1.3,17.8,954.0,987.63,722.8
2018,4,17,12,45,924.5,129.0,1.35,17.9,944.0,959.1,705.51
2018,4,17,13,0,923.0,128.0,1.4,18.0,934.0,927.41,686.08
2018,4,17,13,15,916.0,128.5,1.4,18.0,915.0,889.58,662.01
2018,4,17,13,30,909.0,129.0,1.4,18.0,896.0,849.22,636.12
2018,4,17,13,45,898.5,129.5,1.4,18.05,869.0,803.91,606.52
2018,4,17,14,0,888.0,130.0,1.4,18.1,842.0,756.79,575.13
2018,4,17,14,15,876.0,129.0,1.45,17.95,808.0,706.65,540.12
2018,4,17,14,30,864.0,128.0,1.5,17.8,774.0,653.72,502.03
2018,4,17,14,45,848.5,126.5,1.5,17.7,733.5,597.51,459.84
2018,4,17,15,0,833.0,125.0,1.5,17.6,693.0,541.1,416.15
2018,4,17,15,15,816.0,121.5,1.5,17.6,648.5,482.28,369.08
2018,4,17,15,30,799.0,118.0,1.5,17.6,604.0,424.03,320.91
2018,4,17,15,45,776.0,114.5,1.7,17.15,555.0,361.27,268.9
2018,4,17,16,0,753.0,111.0,1.9,16.7,506.0,303.16,218.95
2018,4,17,16,15,720.0,106.0,1.9,16.3,453.0,243.65,167.56
2018,4,17,16,30,687.0,101.0,1.9,15.9,400.0,187.71,120.57
2018,4,17,16,45,615.0,94.5,1.85,15.55,336.0,130.52,78.53
2018,4,17,17,0,543.0,88.0,1.8,15.2,272.0,82.19,51.63
2018,4,17,17,15,488.0,79.5,1.65,14.4,223.5,57.04,45.37
2018,4,17,17,30,433.0,71.0,1.5,13.6,175.0,52.26,41.13
2018,4,17,17,45,323.5,59.0,1.4,12.85,126.0,44.34,33.83
2018,4,17,18,0,214.0,47.0,1.3,12.1,77.0,36.09,25.95
2018,4,17,18,15,138.0,31.5,1.3,11.6,47.5,24.66,13.7
2018,4,17,18,30,62.0,16.0,1.3,11.1,18.0,15.25,0.0
2018,4,17,18,45,31.0,8.0,1.35,10.65,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,0.9,8.35,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,0.9,8.6,1.0,0.95,0.0
2018,4,18,5,45,0.0,6.5,0.85,8.85,6.5,6.02,0.0
2018,4,18,6,0,0.0,12.0,0.8,9.1,12.0,11.11,3.06
2018,4,18,6,15,0.0,17.5,0.95,9.45,17.5,16.22,8.16
2018,4,18,6,30,0.0,23.0,1.1,9.8,23.0,21.32,12.82
2018,4,18,6,45,0.0,32.5,1.25,10.15,32.5,30.16,20.62
2018,4,18,7,0,0.0,42.0,1.4,10.5,42.0,39.0,28.32
2018,4,18,7,15,0.5,66.5,1.35,10.7,66.5,62.16,48.27
2018,4,18,7,30,1.0,91.0,1.3,10.9,91.0,86.59,68.97
2018,4,18,7,45,0.5,97.0,1.25,11.15,97.0,91.76,73.02
2018,4,18,8,0,0.0,103.0,1.2,11.4,103.0,96.97,77.06
2018,4,18,8,15,0.0,102.5,1.15,11.7,102.5,96.17,76.02
2018,4,18,8,30,0.0,102.0,1.1,12.0,102.0,95.51,75.12
2018,4,18,8,45,0.0,115.0,1.1,12.35,115.0,108.08,85.21
2018,4,18,9,0,0.0,128.0,1.1,12.7,128.0,120.66,95.18
2018,4,18,9,15,45.0,202.5,1.1,13.05,235.0,245.06,196.83
2018,4,18,9,30,90.0,277.0,1.1,13.4,342.0,367.67,292.1
2018,4,18,9,45,185.0,318.0,1.15,13.75,459.5,517.39,405.36
2018,4,18,10,0,280.0,359.0,1.2,14.1,577.0,670.07,514.9
2018,4,18,10,15,311.5,365.0,1.25,14.4,616.0,708.78,540.35
2018,4,18,10,30,343.0,371.0,1.3,14.7,655.0,746.7,566.19
2018,4,18,10,45,349.0,380.0,1.4,14.95,675.5,761.15,575.63
2018,4,18,11,0,355.0,389.0,1.5,15.2,696.0,773.9,584.18
2018,4,18,11,15,312.0,403.5,1.6,15.35,676.0,741.82,560.77
2018,4,18,11,30,269.0,418.0,1.7,15.5,656.0,708.47,536.67
2018,4,18,11,45,185.5,421.5,1.75,15.65,586.0,612.65,466.88
2018,4,18,12,0,102.0,425.0,1.8,15.8,516.0,519.43,397.65
2018,4,18,12,15,93.0,416.5,1.9,15.9,499.5,497.64,382.34
2018,4,18,12,30,84.0,408.0,2.0,16.0,483.0,476.01,366.53
2018,4,18,12,45,62.0,377.0,2.1,16.05,432.0,420.79,325.39
2018,4,18,13,0,40.0,346.0,2.2,16.1,381.0,367.3,285.07
2018,4,18,13,15,29.0,308.0,2.25,16.15,333.0,318.11,247.77
2018,4,18,13,30,18.0,270.0,2.3,16.2,285.0,267.14,208.55
2018,4,18,13,45,24.5,269.0,2.35,16.25,289.0,272.07,212.95
2018,4,18,14,0,31.0,268.0,2.4,16.3,293.0,273.12,214.13
2018,4,18,14,15,30.5,268.0,2.45,16.2,291.5,269.71,211.78
2018,4,18,14,30,30.0,268.0,2.5,16.1,290.0,266.13,209.33
2018,4,18,14,45,85.5,278.5,2.55,16.0,338.0,303.19,239.39
2018,4,18,15,0,141.0,289.0,2.6,15.9,386.0,332.92,262.83
2018,4,18,15,15,289.0,253.5,2.6,15.9,435.5,356.87,280.84
2018,4,18,15,30,437.0,218.0,2.6,15.9,485.0,363.87,283.21
2018,4,18,15,45,606.5,157.0,2.6,15.45,495.0,341.17,259.78
2018,4,18,16,0,776.0,96.0,2.6,15.0,505.0,300.5,218.49
2018,4,18,16,15,774.5,88.5,2.55,14.6,462.0,244.91,168.12
2018,4,18,16,30,773.0,81.0,2.5,14.2,419.0,189.06,118.96
2018,4,18,16,45,735.5,76.0,2.4,13.85,364.5,131.77,75.04
2018,4,18,17,0,698.0,71.0,2.3,13.5,310.0,74.57,41.58
2018,4,18,17,15,642.0,65.5,2.05,12.7,256.0,45.61,35.46
2018,4,18,17,30,586.0,60.0,1.8,11.9,202.0,43.59,33.67
2018,4,18,17,45,497.5,52.0,1.5,11.05,152.0,39.27,29.6
2018,4,18,18,0,409.0,44.0,1.2,10.2,102.0,34.83,25.13
2018,4,18,18,15,268.0,31.0,1.2,9.75,62.5,25.24,14.65
2018,4,18,18,30,127.0,18.0,1.2,9.3,23.0,17.16,0.0
2018,4,18,18,45,63.5,9.0,1.2,8.85,11.5,8.58,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,5,15,28.5,4.0,1.35,7.35,4.0,0.0,0.0
2018,4,19,5,30,57.0,8.0,1.6,7.8,8.0,20.04,0.0
2018,4,19,5,45,184.0,20.5,1.85,8.3,36.0,81.01,0.0
2018,4,19,6,0,311.0,33.0,2.1,8.8,64.0,157.04,112.11
2018,4,19,6,15,417.0,42.5,2.25,9.35,110.0,227.71,179.83
2018,4,19,6,30,523.0,52.0,2.4,9.9,156.0,309.98,253.14
2018,4,19,6,45,584.5,59.5,2.5,10.4,208.0,378.68,314.15
2018,4,19,7,0,646.0,67.0,2.6,10.9,260.0,452.89,377.54
2018,4,19,7,15,688.5,72.0,2.7,11.5,313.5,517.62,430.95
2018,4,19,7,30,731.0,77.0,2.8,12.1,367.0,582.32,482.43
2018,4,19,7,45,759.5,81.5,2.9,12.7,419.5,641.47,527.44
2018,4,19,8,0,788.0,86.0,3.0,13.3,472.0,700.96,569.85
2018,4,19,8,15,809.5,90.0,3.1,13.8,522.0,754.34,606.91
2018,4,19,8,30,831.0,94.0,3.2,14.3,572.0,806.78,642.59
2018,4,19,8,45,847.5,97.5,3.25,14.8,619.0,853.07,672.91
2018,4,19,9,0,864.0,101.0,3.3,15.3,666.0,897.43,701.43
2018,4,19,9,15,877.5,102.5,3.3,15.6,707.5,927.01,719.41
2018,4,19,9,30,891.0,104.0,3.3,15.9,749.0,961.26,740.64
2018,4,19,9,45,901.5,105.5,3.3,16.25,785.0,989.83,757.61
2018,4,19,10,0,912.0,107.0,3.3,16.6,821.0,1015.26,772.41
2018,4,19,10,15,919.0,109.0,3.3,16.85,850.5,1034.45,783.3
2018,4,19,10,30,926.0,111.0,3.3,17.1,880.0,1050.08,791.89
2018,4,19,10,45,931.0,111.5,3.3,17.35,901.5,1058.41,795.72
2018,4,19,11,0,936.0,112.0,3.3,17.6,923.0,1063.0,797.25
2018,4,19,11,15,938.5,113.0,3.35,17.75,937.0,1061.82,795.85
2018,4,19,11,30,941.0,114.0,3.4,17.9,951.0,1056.83,792.1
2018,4,19,11,45,942.5,114.0,3.45,18.05,957.0,1046.03,784.63
2018,4,19,12,0,944.0,114.0,3.5,18.2,963.0,1031.52,774.83
2018,4,19,12,15,941.0,115.5,3.55,18.25,960.0,1010.61,761.12
2018,4,19,12,30,938.0,117.0,3.6,18.3,957.0,986.29,745.18
2018,4,19,12,45,932.5,119.0,3.65,18.4,946.0,956.93,725.67
2018,4,19,13,0,927.0,121.0,3.7,18.5,935.0,924.55,704.06
2018,4,19,13,15,924.0,119.5,3.7,18.45,917.0,888.03,679.58
2018,4,19,13,30,921.0,118.0,3.7,18.4,899.0,848.73,653.03
2018,4,19,13,45,915.5,115.5,3.7,18.4,873.0,804.0,622.3
2018,4,19,14,0,910.0,113.0,3.7,18.4,847.0,757.06,589.72
2018,4,19,14,15,900.5,111.5,3.65,18.3,813.5,706.4,552.29
2018,4,19,14,30,891.0,110.0,3.6,18.2,780.0,654.3,512.45
2018,4,19,14,45,879.0,107.5,3.6,18.1,740.5,598.71,469.07
2018,4,19,15,0,867.0,105.0,3.6,18.0,701.0,542.45,423.89
2018,4,19,15,15,851.5,102.5,3.6,18.0,656.5,481.81,373.84
2018,4,19,15,30,836.0,100.0,3.6,18.0,612.0,423.28,323.92
2018,4,19,15,45,813.5,97.5,3.4,17.65,563.0,362.95,271.56
2018,4,19,16,0,791.0,95.0,3.2,17.3,514.0,304.31,219.64
2018,4,19,16,15,760.5,92.0,3.05,16.95,462.0,245.41,167.83
2018,4,19,16,30,730.0,89.0,2.9,16.6,410.0,185.61,117.01
2018,4,19,16,45,689.0,84.5,2.8,16.25,356.5,130.58,75.23
2018,4,19,17,0,648.0,80.0,2.7,15.9,303.0,80.51,47.02
2018,4,19,17,15,589.5,73.5,2.45,15.15,250.0,51.86,40.64
2018,4,19,17,30,531.0,67.0,2.2,14.4,197.0,49.37,38.45
2018,4,19,17,45,441.5,57.5,1.95,13.65,148.0,44.01,33.48
2018,4,19,18,0,352.0,48.0,1.7,12.9,99.0,38.45,28.02
2018,4,19,18,15,229.5,33.5,1.65,12.35,61.5,26.25,15.56
2018,4,19,18,30,107.0,19.0,1.6,11.8,24.0,15.13,0.0
2018,4,19,18,45,53.5,9.5,1.6,11.3,12.0,9.05,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,5,15,21.5,4.0,1.05,9.3,4.0,0.0,0.0
2018,4,20,5,30,43.0,8.0,1.0,9.9,8.0,17.07,0.0
2018,4,20,5,45,156.5,22.5,1.0,10.45,36.5,77.14,0.0
2018,4,20,6,0,270.0,37.0,1.0,11.0,65.0,148.37,106.66
2018,4,20,6,15,372.0,48.0,1.05,11.6,110.0,216.58,169.53
2018,4,20,6,30,474.0,59.0,1.1,12.2,155.0,296.64,239.05
2018,4,20,6,45,543.5,65.5,1.15,12.8,206.5,365.98,298.57
2018,4,20,7,0,613.0,72.0,1.2,13.4,258.0,441.51,360.89
2018,4,20,7,15,658.5,77.5,1.2,14.1,311.5,507.1,412.62
2018,4,20,7,30,704.0,83.0,1.2,14.8,365.0,575.58,464.33
2018,4,20,7,45,737.0,86.5,1.2,15.5,417.5,632.53,505.44
2018,4,20,8,0,770.0,90.0,1.2,16.2,470.0,693.26,546.08
2018,4,20,8,15,793.5,94.0,1.35,16.85,520.5,747.47,582.49
2018,4,20,8,30,817.0,98.0,1.5,17.5,571.0,800.92,617.72
2018,4,20,8,45,834.5,100.5,1.65,18.15,617.0,846.37,646.85
2018,4,20,9,0,852.0,103.0,1.8,18.8,663.0,890.0,674.41
2018,4,20,9,15,867.0,103.5,1.95,19.25,704.0,919.38,692.63
2018,4,20,9,30,882.0,104.0,2.1,19.7,745.0,953.6,714.15
2018,4,20,9,45,895.5,104.0,2.2,20.1,781.5,983.13,731.99
2018,4,20,10,0,909.0,104.0,2.3,20.5,818.0,1009.68,747.87
2018,4,20,10,15,915.5,105.0,2.4,20.85,846.5,1027.21,758.04
2018,4,20,10,30,922.0,106.0,2.5,21.2,875.0,1041.21,766.07
2018,4,20,10,45,926.5,107.5,2.6,21.55,896.5,1050.1,770.92
2018,4,20,11,0,931.0,109.0,2.7,21.9,918.0,1055.25,773.49
2018,4,20,11,15,933.0,109.5,2.75,22.05,931.0,1053.05,771.54
2018,4,20,11,30,935.0,110.0,2.8,22.2,944.0,1047.08,767.36
2018,4,20,11,45,935.0,110.5,2.85,22.4,949.0,1035.41,759.47
2018,4,20,12,0,935.0,111.0,2.9,22.6,954.0,1020.08,749.34
2018,4,20,12,15,934.5,111.0,2.95,22.65,952.0,1000.2,736.76
2018,4,20,12,30,934.0,111.0,3.0,22.7,950.0,976.85,721.95
2018,4,20,12,45,932.5,110.0,3.05,22.75,939.5,948.25,703.66
2018,4,20,13,0,931.0,109.0,3.1,22.8,929.0,916.48,683.2
2018,4,20,13,15,926.5,109.0,3.15,22.7,911.0,880.15,659.93
2018,4,20,13,30,922.0,109.0,3.2,22.6,893.0,841.12,634.62
2018,4,20,13,45,915.5,107.5,3.2,22.5,867.0,796.64,604.99
2018,4,20,14,0,909.0,106.0,3.2,22.4,841.0,750.02,573.56
2018,4,20,14,15,900.5,104.5,3.25,22.2,808.5,700.16,538.32
2018,4,20,14,30,892.0,103.0,3.3,22.0,776.0,648.78,500.26
2018,4,20,14,45,880.0,101.5,3.35,21.8,737.0,594.15,458.61
2018,4,20,15,0,868.0,100.0,3.4,21.6,698.0,538.84,415.09
2018,4,20,15,15,853.0,97.5,3.4,21.6,654.0,480.85,367.73
2018,4,20,15,30,838.0,95.0,3.4,21.6,610.0,419.99,316.79
2018,4,20,15,45,819.0,91.5,3.4,20.85,562.0,359.93,265.92
2018,4,20,16,0,800.0,88.0,3.4,20.1,514.0,301.15,214.8
2018,4,20,16,15,773.5,85.0,3.3,19.5,463.0,242.68,163.71
2018,4,20,16,30,747.0,82.0,3.2,18.9,412.0,186.9,116.38
2018,4,20,16,45,710.5,77.0,3.1,18.3,359.0,127.27,70.92
2018,4,20,17,0,674.0,72.0,3.0,17.7,306.0,75.72,41.72
2018,4,20,17,15,622.5,65.5,2.7,16.8,253.5,45.28,34.56
2018,4,20,17,30,571.0,59.0,2.4,15.9,201.0,42.42,32.08
2018,4,20,17,45,493.0,51.0,2.1,15.05,152.5,38.07,28.07
2018,4,20,18,0,415.0,43.0,1.8,14.2,104.0,33.54,23.65
2018,4,20,18,15,287.5,31.0,1.7,13.55,65.5,24.92,14.65
2018,4,20,18,30,160.0,19.0,1.6,12.9,27.0,15.73,0.0
2018,4,20,18,45,80.0,9.5,1.5,12.25,13.5,9.05,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.15,9.0,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.7,10.0,22.53,0.0
2018,4,21,5,45,191.0,22.0,1.45,10.4,39.5,86.99,5.68
2018,4,21,6,0,319.0,35.0,1.6,11.1,69.0,163.02,118.66
2018,4,21,6,15,415.0,44.5,1.6,11.7,114.5,230.69,181.28
2018,4,21,6,30,511.0,54.0,1.6,12.3,160.0,308.76,249.72
2018,4,21,6,45,574.0,60.5,1.6,12.9,211.5,376.58,308.35
2018,4,21,7,0,637.0,67.0,1.6,13.5,263.0,450.0,369.2
2018,4,21,7,15,678.5,72.5,1.5,14.15,316.0,514.29,419.86
2018,4,21,7,30,720.0,78.0,1.4,14.8,369.0,578.53,468.17
2018,4,21,7,45,750.0,82.0,1.3,15.4,421.0,637.6,510.05
2018,4,21,8,0,780.0,86.0,1.2,16.0,473.0,697.15,549.09
2018,4,21,8,15,802.0,89.5,1.1,16.7,523.0,749.92,581.57
2018,4,21,8,30,824.0,93.0,1.0,17.4,573.0,801.81,612.23
2018,4,21,8,45,841.0,95.5,0.9,18.1,619.0,847.0,637.22
2018,4,21,9,0,858.0,98.0,0.8,18.8,665.0,883.2,655.48
2018,4,21,9,15,870.5,99.5,0.8,19.55,705.5,918.85,674.68
2018,4,21,9,30,883.0,101.0,0.8,20.3,746.0,951.91,691.93
2018,4,21,9,45,894.0,101.5,0.85,21.1,781.0,979.58,706.47
2018,4,21,10,0,905.0,102.0,0.9,21.9,816.0,1004.19,719.09
2018,4,21,10,15,911.5,104.0,1.0,22.6,845.0,1022.74,729.25
2018,4,21,10,30,918.0,106.0,1.1,23.3,874.0,1037.75,737.32
2018,4,21,10,45,922.5,107.0,1.2,24.0,895.0,1046.03,741.33
2018,4,21,11,0,927.0,108.0,1.3,24.7,916.0,1050.6,743.2
2018,4,21,11,15,930.0,108.5,1.3,25.0,930.0,1049.37,741.01
2018,4,21,11,30,933.0,109.0,1.3,25.3,944.0,1044.39,736.73
2018,4,21,11,45,933.5,110.0,1.35,25.6,949.5,1033.72,730.02
2018,4,21,12,0,934.0,111.0,1.4,25.9,955.0,1019.39,721.18
2018,4,21,12,15,932.5,111.0,1.4,26.05,952.0,998.56,708.05
2018,4,21,12,30,931.0,111.0,1.4,26.2,949.0,974.32,692.92
2018,4,21,12,45,928.0,111.0,1.4,26.3,938.5,945.44,675.06
2018,4,21,13,0,925.0,111.0,1.4,26.4,928.0,913.48,655.25
2018,4,21,13,15,920.5,110.0,1.45,26.35,909.5,876.36,633.08
2018,4,21,13,30,916.0,109.0,1.5,26.3,891.0,836.59,608.93
2018,4,21,13,45,908.5,108.5,1.6,26.2,865.0,792.56,582.23
2018,4,21,14,0,901.0,108.0,1.7,26.1,839.0,746.49,553.59
2018,4,21,14,15,891.0,107.5,1.75,25.95,806.5,696.93,520.11
2018,4,21,14,30,881.0,107.0,1.8,25.8,774.0,646.01,484.02
2018,4,21,14,45,868.0,105.5,1.85,25.6,735.0,591.36,444.17
2018,4,21,15,0,855.0,104.0,1.9,25.4,696.0,536.16,402.5
2018,4,21,15,15,840.0,101.5,1.9,25.4,652.0,476.39,355.57
2018,4,21,15,30,825.0,99.0,1.9,25.4,608.0,418.8,308.71
2018,4,21,15,45,803.0,97.0,2.0,24.7,560.0,359.81,260.42
2018,4,21,16,0,781.0,95.0,2.1,24.0,512.0,302.44,212.03
2018,4,21,16,15,750.0,92.0,2.0,23.4,460.5,244.1,162.56
2018,4,21,16,30,719.0,89.0,1.9,22.8,409.0,184.92,113.84
2018,4,21,16,45,678.5,84.5,1.85,22.2,356.0,130.67,73.64
2018,4,21,17,0,638.0,80.0,1.8,21.6,303.0,81.28,46.13
2018,4,21,17,15,584.5,73.5,1.65,20.6,251.5,51.52,39.43
2018,4,21,17,30,531.0,67.0,1.5,19.6,200.0,49.01,37.34
2018,4,21,17,45,452.5,57.5,1.35,18.6,152.0,43.67,32.53
2018,4,21,18,0,374.0,48.0,1.2,17.6,104.0,38.07,27.23
2018,4,21,18,15,259.5,35.0,1.2,16.95,66.5,27.38,16.61
2018,4,21,18,30,145.0,22.0,1.2,16.3,29.0,17.56,0.0
2018,4,21,18,45,72.5,11.0,1.15,15.6,14.5,10.48,0.0
2018,4,21,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,22,5,15,27.5,5.0,1.15,10.05,5.5,0.0,0.0
2018,4,22,5,30,55.0,10.0,1.2,10.7,11.0,21.81,0.0
2018,4,22,5,45,183.5,25.0,1.2,11.4,43.0,89.59,20.72
2018,4,22,6,0,312.0,40.0,1.2,12.1,75.0,165.73,121.47
2018,4,22,6,15,413.0,50.0,1.3,12.7,122.0,236.35,185.32
2018,4,22,6,30,514.0,60.0,1.4,13.3,169.0,317.58,255.72
2018,4,22,6,45,579.5,67.0,1.5,13.95,222.0,387.76,315.79
2018,4,22,7,0,645.0,74.0,1.6,14.6,275.0,463.69,378.24
2018,4,22,7,15,689.0,79.5,1.5,15.35,329.5,530.06,429.8
2018,4,22,7,30,733.0,85.0,1.4,16.1,384.0,599.08,480.85
2018,4,22,7,45,764.5,89.5,1.35,16.8,438.0,657.38,521.98
2018,4,22,8,0,796.0,94.0,1.3,17.5,492.0,719.31,562.5
2018,4,22,8,15,817.0,98.0,1.2,18.2,542.5,772.54,594.85
2018,4,22,8,30,838.0,102.0,1.1,18.9,593.0,824.72,625.32
2018,4,22,8,45,846.5,107.5,1.0,19.55,637.0,866.5,647.85
2018,4,22,9,0,855.0,113.0,0.9,20.2,681.0,905.81,668.11
2018,4,22,9,15,830.5,128.5,0.85,20.85,708.0,923.34,674.72
2018,4,22,9,30,806.0,144.0,0.8,21.5,735.0,936.11,678.55
2018,4,22,9,45,849.0,135.5,0.7,22.1,784.5,983.19,703.01
2018,4,22,10,0,892.0,127.0,0.6,22.7,834.0,1019.47,719.53
2018,4,22,10,15,906.0,125.5,0.65,23.25,865.0,1041.22,730.72
2018,4,22,10,30,920.0,124.0,0.7,23.8,896.0,1059.65,740.17
2018,4,22,10,45,923.0,126.5,0.75,24.35,917.5,1067.79,743.57
2018,4,22,11,0,926.0,129.0,0.8,24.9,939.0,1072.16,744.99
2018,4,22,11,15,844.0,175.0,0.9,25.1,922.0,1042.37,728.21
2018,4,22,11,30,762.0,221.0,1.0,25.3,905.0,1005.99,707.64
2018,4,22,11,45,670.0,274.0,1.05,25.45,878.0,957.43,677.73
2018,4,22,12,0,578.0,327.0,1.1,25.6,851.0,906.29,643.81
2018,4,22,12,15,553.0,335.5,1.15,25.7,836.0,875.64,624.78
2018,4,22,12,30,528.0,344.0,1.2,25.8,821.0,843.57,604.37
2018,4,22,12,45,588.5,310.0,1.25,25.9,836.0,845.64,608.2
2018,4,22,13,0,649.0,276.0,1.3,26.0,851.0,843.41,608.71
2018,4,22,13,15,734.5,225.0,1.35,26.05,863.5,839.82,609.09
2018,4,22,13,30,820.0,174.0,1.4,26.1,876.0,826.12,601.73
2018,4,22,13,45,866.0,146.0,1.4,26.1,868.0,798.68,584.48
2018,4,22,14,0,912.0,118.0,1.4,26.1,860.0,763.89,562.4
2018,4,22,14,15,903.5,116.0,1.45,26.0,826.5,713.36,528.42
2018,4,22,14,30,895.0,114.0,1.5,25.9,793.0,661.32,492.08
2018,4,22,14,45,883.0,112.0,1.55,25.8,754.0,606.03,452.16
2018,4,22,15,0,871.0,110.0,1.6,25.7,715.0,548.3,409.09
2018,4,22,15,15,855.5,107.5,1.6,25.7,670.0,489.3,363.14
2018,4,22,15,30,840.0,105.0,1.6,25.7,625.0,430.62,315.88
2018,4,22,15,45,819.0,102.5,1.55,25.25,576.5,370.64,266.68
2018,4,22,16,0,798.0,100.0,1.5,24.8,528.0,312.18,217.47
2018,4,22,16,15,769.5,96.5,1.45,24.3,476.0,252.95,167.66
2018,4,22,16,30,741.0,93.0,1.4,23.8,424.0,192.36,118.09
2018,4,22,16,45,702.5,87.0,1.35,23.35,369.5,135.74,76.2
2018,4,22,17,0,664.0,81.0,1.3,22.9,315.0,83.77,46.92
2018,4,22,17,15,605.5,74.0,1.25,21.7,260.5,51.83,39.51
2018,4,22,17,30,547.0,67.0,1.2,20.5,206.0,48.88,37.09
2018,4,22,17,45,442.0,57.5,1.1,19.3,153.0,43.47,32.29
2018,4,22,18,0,337.0,48.0,1.0,18.1,100.0,36.69,26.03
2018,4,22,18,15,238.0,35.5,1.0,17.45,65.0,27.71,17.04
2018,4,22,18,30,139.0,23.0,1.0,16.8,30.0,18.34,0.0
2018,4,22,18,45,69.5,11.5,1.05,16.1,15.0,10.96,0.0
2018,4,22,19,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,15,14.0,5.0,0.95,11.6,5.5,0.0,0.0
2018,4,23,5,30,28.0,10.0,1.0,12.1,11.0,15.83,0.0
2018,4,23,5,45,112.0,27.5,1.05,12.6,39.0,69.46,23.42
2018,4,23,6,0,196.0,45.0,1.1,13.1,67.0,133.65,98.67
2018,4,23,6,15,281.0,58.5,1.15,13.65,109.0,193.31,151.71
2018,4,23,6,30,366.0,72.0,1.2,14.2,151.0,262.74,211.61
2018,4,23,6,45,415.0,82.5,1.3,14.75,195.0,319.37,260.25
2018,4,23,7,0,464.0,93.0,1.4,15.3,239.0,380.63,311.07
2018,4,23,7,15,499.5,105.5,1.25,16.1,288.5,440.13,357.38
2018,4,23,7,30,535.0,118.0,1.1,16.9,338.0,501.99,403.2
2018,4,23,7,45,578.5,126.5,1.0,17.7,393.0,572.0,453.15
2018,4,23,8,0,622.0,135.0,0.9,18.5,448.0,639.65,499.1
2018,4,23,8,15,678.0,135.0,0.8,19.3,508.0,709.38,544.43
2018,4,23,8,30,734.0,135.0,0.7,20.1,568.0,780.96,587.76
2018,4,23,8,45,751.5,140.0,0.6,20.9,613.0,826.4,611.88
2018,4,23,9,0,769.0,145.0,0.5,21.7,658.0,870.23,634.36
2018,4,23,9,15,796.5,141.5,0.5,22.45,701.5,907.0,653.76
2018,4,23,9,30,824.0,138.0,0.5,23.2,745.0,947.09,674.98
2018,4,23,9,45,851.5,131.5,0.5,23.95,784.5,981.69,692.4
2018,4,23,10,0,879.0,125.0,0.5,24.7,824.0,1005.1,702.89
2018,4,23,10,15,886.0,126.0,0.45,25.15,851.5,1022.41,709.48
2018,4,23,10,30,893.0,127.0,0.4,25.6,879.0,1036.31,714.13
2018,4,23,10,45,897.5,128.5,0.35,26.0,900.0,1044.69,715.78
2018,4,23,11,0,902.0,130.0,0.3,26.4,921.0,1049.45,715.51
2018,4,23,11,15,905.0,130.5,0.35,26.6,934.5,1048.0,714.72
2018,4,23,11,30,908.0,131.0,0.4,26.8,948.0,1042.9,712.04
2018,4,23,11,45,908.0,132.0,0.45,27.05,953.0,1031.71,705.83
2018,4,23,12,0,908.0,133.0,0.5,27.3,958.0,1016.98,697.7
2018,4,23,12,15,905.5,133.5,0.6,27.35,954.5,995.93,687.55
2018,4,23,12,30,903.0,134.0,0.7,27.4,951.0,971.62,675.39
2018,4,23,12,45,897.5,135.0,0.8,27.5,939.5,941.97,659.64
2018,4,23,13,0,892.0,136.0,0.9,27.6,928.0,909.48,641.88
2018,4,23,13,15,886.0,135.5,1.0,27.5,909.0,872.49,621.42
2018,4,23,13,30,880.0,135.0,1.1,27.4,890.0,833.05,598.96
