Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,12,0,896.0,139.0,2.9,19.6,973.0,1011.83,751.64
2018,5,3,12,15,882.5,146.0,2.9,19.8,965.5,986.74,734.51
2018,5,3,12,30,869.0,153.0,2.9,20.0,958.0,958.84,715.7
2018,5,3,12,45,900.0,133.5,2.95,20.15,959.0,943.31,705.78
2018,5,3,13,0,931.0,114.0,3.0,20.3,960.0,922.97,692.54
2018,5,3,13,15,927.5,113.5,3.05,20.35,942.0,887.14,669.03
2018,5,3,13,30,924.0,113.0,3.1,20.4,924.0,848.62,643.61
2018,5,3,13,45,919.0,110.5,3.1,20.45,898.0,804.58,613.82
2018,5,3,14,0,914.0,108.0,3.1,20.5,872.0,758.34,582.23
2018,5,3,14,15,905.5,107.5,3.1,20.4,840.0,709.61,547.49
2018,5,3,14,30,897.0,107.0,3.1,20.3,808.0,659.4,509.9
2018,5,3,14,45,886.0,105.0,3.1,20.25,769.5,605.15,468.2
2018,5,3,15,0,875.0,103.0,3.1,20.2,731.0,550.16,424.72
2018,5,3,15,15,855.0,101.5,3.1,20.2,684.0,490.95,376.66
2018,5,3,15,30,835.0,100.0,3.1,20.2,637.0,429.12,325.29
2018,5,3,15,45,815.5,97.0,3.0,19.8,589.0,370.09,274.99
2018,5,3,16,0,796.0,94.0,2.9,19.4,541.0,312.41,224.66
2018,5,3,16,15,772.5,91.5,2.8,19.05,492.0,255.82,174.97
2018,5,3,16,30,749.0,89.0,2.7,18.7,443.0,201.56,128.34
2018,5,3,16,45,712.0,85.5,2.65,18.35,390.5,142.98,82.56
2018,5,3,17,0,675.0,82.0,2.6,18.0,338.0,92.79,51.6
2018,5,3,17,15,626.0,76.5,2.45,17.35,285.5,52.25,40.61
2018,5,3,17,30,577.0,71.0,2.3,16.7,233.0,50.59,39.27
2018,5,3,17,45,505.5,63.0,2.2,16.0,183.5,46.66,35.74
2018,5,3,18,0,434.0,55.0,2.1,15.3,134.0,42.56,31.84
2018,5,3,18,15,329.5,43.5,1.95,14.65,92.5,34.87,24.46
2018,5,3,18,30,225.0,32.0,1.8,14.0,51.0,25.25,13.17
2018,5,3,18,45,123.5,18.0,1.65,13.3,27.5,17.16,0.0
2018,5,3,19,0,22.0,4.0,1.5,12.6,4.0,0.0,0.0
2018,5,3,19,15,11.0,2.0,1.5,12.3,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,5,4,5,15,34.0,9.0,1.0,9.85,11.0,14.99,0.0
2018,5,4,5,30,68.0,18.0,1.2,10.3,22.0,39.63,0.0
2018,5,4,5,45,130.5,31.0,1.45,10.75,48.0,86.71,61.03
2018,5,4,6,0,193.0,44.0,1.7,11.2,74.0,131.25,101.63
2018,5,4,6,15,152.0,38.5,1.8,11.85,67.5,116.54,92.7
2018,5,4,6,30,111.0,33.0,1.9,12.5,61.0,97.34,78.15
2018,5,4,6,45,96.0,77.5,2.05,13.1,106.0,133.76,109.47
2018,5,4,7,0,81.0,122.0,2.2,13.7,151.0,179.81,147.66
2018,5,4,7,15,176.5,146.5,2.05,14.35,222.0,270.17,222.83
2018,5,4,7,30,272.0,171.0,1.9,15.0,293.0,379.18,310.11
2018,5,4,7,45,358.5,177.0,1.75,15.65,357.5,459.32,371.93
2018,5,4,8,0,445.0,183.0,1.6,16.3,422.0,558.27,445.35
2018,5,4,8,15,506.0,182.5,1.35,17.1,478.5,624.0,490.25
2018,5,4,8,30,567.0,182.0,1.1,17.9,535.0,692.61,535.02
2018,5,4,8,45,560.0,200.5,0.85,18.7,570.0,725.47,551.0
2018,5,4,9,0,553.0,219.0,0.6,19.5,605.0,755.72,564.29
2018,5,4,9,15,617.5,206.5,0.55,20.35,660.5,820.99,604.66
2018,5,4,9,30,682.0,194.0,0.5,21.2,716.0,882.32,639.4
2018,5,4,9,45,717.0,188.5,0.45,22.05,759.0,922.24,659.39
2018,5,4,10,0,752.0,183.0,0.4,22.9,802.0,960.33,678.05
2018,5,4,10,15,713.0,211.5,0.45,23.7,813.5,959.39,674.94
2018,5,4,10,30,674.0,240.0,0.5,24.5,825.0,953.76,669.73
2018,5,4,10,45,650.0,263.0,0.55,25.3,838.0,953.44,667.4
2018,5,4,11,0,626.0,286.0,0.6,26.1,851.0,949.56,662.53
2018,5,4,11,15,679.5,259.0,0.7,26.4,880.0,970.64,677.79
2018,5,4,11,30,733.0,232.0,0.8,26.7,909.0,987.8,688.83
2018,5,4,11,45,673.5,265.0,0.95,27.05,889.5,950.45,667.21
2018,5,4,12,0,614.0,298.0,1.1,27.4,870.0,910.62,642.69
2018,5,4,12,15,674.0,267.0,1.1,27.5,893.5,921.43,651.21
2018,5,4,12,30,734.0,236.0,1.1,27.6,917.0,927.04,655.07
2018,5,4,12,45,816.5,182.0,1.1,27.7,931.5,921.29,651.39
2018,5,4,13,0,899.0,128.0,1.1,27.8,946.0,908.65,643.65
2018,5,4,13,15,896.0,126.0,1.1,27.8,928.0,872.81,621.68
2018,5,4,13,30,893.0,124.0,1.1,27.8,910.0,834.37,598.15
2018,5,4,13,45,875.5,129.0,1.15,27.85,881.5,788.97,570.4
2018,5,4,14,0,858.0,134.0,1.2,27.9,853.0,742.38,541.26
2018,5,4,14,15,862.5,126.0,1.35,27.7,825.0,697.94,512.93
2018,5,4,14,30,867.0,118.0,1.5,27.5,797.0,651.01,481.51
2018,5,4,14,45,853.5,116.5,1.6,27.35,758.0,597.23,443.29
2018,5,4,15,0,840.0,115.0,1.7,27.2,719.0,541.04,401.96
2018,5,4,15,15,823.0,112.5,1.7,27.2,674.5,483.56,357.53
2018,5,4,15,30,806.0,110.0,1.7,27.2,630.0,426.65,312.11
2018,5,4,15,45,782.0,106.0,2.05,26.4,579.5,366.78,264.81
2018,5,4,16,0,758.0,102.0,2.4,25.6,529.0,308.83,217.17
2018,5,4,16,15,737.5,98.0,2.55,24.85,482.0,253.9,170.69
2018,5,4,16,30,717.0,94.0,2.7,24.1,435.0,196.67,123.13
2018,5,4,16,45,684.0,89.5,2.85,23.35,384.0,143.69,82.63
2018,5,4,17,0,651.0,85.0,3.0,22.6,333.0,94.62,52.56
2018,5,4,17,15,605.0,78.5,2.9,21.55,282.0,53.64,41.09
2018,5,4,17,30,559.0,72.0,2.8,20.5,231.0,51.23,39.2
2018,5,4,17,45,491.0,63.5,2.75,19.4,182.0,46.9,35.44
2018,5,4,18,0,423.0,55.0,2.7,18.3,133.0,42.36,31.27
2018,5,4,18,15,319.0,43.5,2.55,17.45,92.0,33.51,23.04
2018,5,4,18,30,215.0,32.0,2.4,16.6,51.0,25.18,13.4
2018,5,4,18,45,117.5,18.0,2.2,15.75,27.5,17.16,0.0
2018,5,4,19,0,20.0,4.0,2.0,14.9,4.0,0.0,0.0
2018,5,4,19,15,10.0,2.0,2.0,14.55,2.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,5,5,15,1.0,6.5,1.75,11.6,6.5,6.39,0.0
2018,5,5,5,30,2.0,13.0,1.8,11.9,13.0,12.55,0.0
2018,5,5,5,45,1.0,25.5,1.85,12.25,25.5,23.98,13.75
2018,5,5,6,0,0.0,38.0,1.9,12.6,38.0,35.5,24.33
2018,5,5,6,15,2.5,57.5,1.85,12.9,58.0,55.99,42.16
2018,5,5,6,30,5.0,77.0,1.8,13.2,78.0,76.62,59.99
2018,5,5,6,45,17.0,103.5,1.8,13.5,109.0,110.01,88.4
2018,5,5,7,0,29.0,130.0,1.8,13.8,140.0,151.04,122.75
2018,5,5,7,15,31.5,150.5,1.8,14.0,163.0,175.04,142.27
2018,5,5,7,30,34.0,171.0,1.8,14.2,186.0,199.17,161.57
2018,5,5,7,45,99.0,200.0,1.85,14.4,252.0,278.11,226.42
2018,5,5,8,0,164.0,229.0,1.9,14.6,318.0,373.09,301.96
2018,5,5,8,15,198.5,252.0,1.95,14.9,369.0,431.38,346.37
2018,5,5,8,30,233.0,275.0,2.0,15.2,420.0,491.55,391.47
2018,5,5,8,45,272.5,288.0,2.0,15.55,470.0,558.94,440.81
2018,5,5,9,0,312.0,301.0,2.0,15.9,520.0,615.66,481.33
2018,5,5,9,15,379.5,297.0,1.95,16.65,578.0,680.57,526.93
2018,5,5,9,30,447.0,293.0,1.9,17.4,636.0,760.35,581.21
2018,5,5,9,45,437.0,312.0,1.8,18.15,659.5,778.06,588.71
2018,5,5,10,0,427.0,331.0,1.7,18.9,683.0,793.29,594.93
2018,5,5,10,15,430.5,342.0,1.6,19.75,707.0,811.27,603.15
2018,5,5,10,30,434.0,353.0,1.5,20.6,731.0,827.2,609.78
2018,5,5,10,45,341.5,393.0,1.4,21.4,694.5,763.96,561.29
2018,5,5,11,0,249.0,433.0,1.3,22.2,658.0,709.64,519.26
2018,5,5,11,15,292.0,427.0,1.35,22.55,694.5,741.91,542.14
2018,5,5,11,30,335.0,421.0,1.4,22.9,731.0,772.36,562.73
2018,5,5,11,45,361.0,416.5,1.4,23.25,752.0,785.33,570.71
2018,5,5,12,0,387.0,412.0,1.4,23.6,773.0,796.04,577.36
2018,5,5,12,15,274.0,435.0,1.6,23.35,690.5,699.91,512.37
2018,5,5,12,30,161.0,458.0,1.8,23.1,608.0,600.21,443.31
2018,5,5,12,45,189.5,450.0,1.95,22.85,624.5,609.47,452.65
2018,5,5,13,0,218.0,442.0,2.1,22.6,641.0,616.52,459.57
2018,5,5,13,15,237.5,426.5,2.3,22.05,639.5,610.19,457.63
2018,5,5,13,30,257.0,411.0,2.5,21.5,638.0,597.43,451.09
2018,5,5,13,45,156.5,375.0,2.7,20.95,512.0,471.25,359.64
2018,5,5,14,0,56.0,339.0,2.9,20.4,386.0,354.8,272.54
2018,5,5,14,15,35.5,280.5,3.05,19.7,310.0,283.17,219.17
2018,5,5,14,30,15.0,222.0,3.2,19.0,234.0,214.7,166.7
2018,5,5,14,45,19.5,232.5,3.35,18.25,247.0,225.32,176.03
2018,5,5,15,0,24.0,243.0,3.5,17.5,260.0,233.08,182.97
2018,5,5,15,15,23.0,235.5,3.5,17.5,251.0,225.54,177.26
2018,5,5,15,30,22.0,228.0,3.5,17.5,242.0,215.98,169.96
2018,5,5,15,45,38.0,227.0,3.7,16.6,249.5,213.91,168.99
2018,5,5,16,0,54.0,226.0,3.9,15.7,257.0,212.62,168.32
2018,5,5,16,15,136.5,207.0,3.8,15.5,274.5,206.46,160.57
2018,5,5,16,30,219.0,188.0,3.7,15.3,292.0,189.51,142.96
2018,5,5,16,45,310.5,154.0,3.6,15.1,283.0,157.48,113.04
2018,5,5,17,0,402.0,120.0,3.5,14.9,274.0,109.32,74.18
2018,5,5,17,15,419.0,101.0,3.3,14.6,240.5,70.9,57.61
2018,5,5,17,30,436.0,82.0,3.1,14.3,207.0,58.95,47.09
2018,5,5,17,45,393.0,69.5,2.95,13.95,165.0,51.12,40.03
2018,5,5,18,0,350.0,57.0,2.8,13.6,123.0,42.88,32.4
2018,5,5,18,15,273.0,45.5,2.7,13.2,87.5,34.99,24.83
2018,5,5,18,30,196.0,34.0,2.6,12.8,52.0,26.75,15.28
2018,5,5,18,45,106.5,19.5,2.5,12.4,28.5,18.59,0.0
2018,5,5,19,0,17.0,5.0,2.4,12.0,5.0,4.77,0.0
2018,5,5,19,15,8.5,2.5,2.4,11.85,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.7,11.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,6,4,45,2.0,0.5,2.15,10.35,0.5,0.0,0.0
2018,5,6,5,0,4.0,1.0,2.1,10.4,1.0,0.0,0.0
2018,5,6,5,15,69.5,13.5,2.25,10.65,18.0,26.15,0.0
2018,5,6,5,30,135.0,26.0,2.4,10.9,35.0,70.91,20.2
2018,5,6,5,45,247.0,39.0,2.5,11.15,72.5,132.26,95.72
2018,5,6,6,0,359.0,52.0,2.6,11.4,110.0,201.29,157.22
2018,5,6,6,15,355.0,67.5,2.65,11.75,142.0,237.41,192.12
2018,5,6,6,30,351.0,83.0,2.7,12.1,174.0,272.69,224.78
2018,5,6,6,45,494.0,83.5,2.7,12.45,243.0,371.19,308.1
2018,5,6,7,0,637.0,84.0,2.7,12.8,312.0,481.03,398.29
2018,5,6,7,15,667.0,91.0,2.65,13.3,362.5,539.94,444.71
2018,5,6,7,30,697.0,98.0,2.6,13.8,413.0,600.12,490.6
2018,5,6,7,45,741.5,98.0,2.55,14.35,469.0,663.5,537.28
2018,5,6,8,0,786.0,98.0,2.5,14.9,525.0,726.04,580.2
2018,5,6,8,15,807.5,100.5,2.5,15.4,573.5,776.87,613.83
2018,5,6,8,30,829.0,103.0,2.5,15.9,622.0,826.7,646.12
2018,5,6,8,45,829.5,111.0,2.55,16.4,662.0,863.17,668.8
2018,5,6,9,0,830.0,119.0,2.6,16.9,702.0,896.7,689.31
2018,5,6,9,15,841.0,121.5,2.7,17.35,741.0,930.78,710.59
2018,5,6,9,30,852.0,124.0,2.8,17.8,780.0,962.22,729.93
2018,5,6,9,45,862.0,126.0,2.85,18.25,814.5,980.89,740.15
2018,5,6,10,0,872.0,128.0,2.9,18.7,849.0,1004.75,754.01
2018,5,6,10,15,855.5,143.0,3.05,19.0,869.5,1021.99,764.73
2018,5,6,10,30,839.0,158.0,3.2,19.3,890.0,1026.45,767.06
2018,5,6,10,45,787.0,193.0,3.3,19.6,892.0,1011.62,756.34
2018,5,6,11,0,735.0,228.0,3.4,19.9,894.0,1000.08,748.05
2018,5,6,11,15,686.5,260.5,3.5,20.0,889.5,978.8,733.83
2018,5,6,11,30,638.0,293.0,3.6,20.1,885.0,953.94,715.62
2018,5,6,11,45,659.0,279.0,3.65,20.2,893.0,949.59,713.38
2018,5,6,12,0,680.0,265.0,3.7,20.3,901.0,941.97,708.79
2018,5,6,12,15,686.5,265.5,3.7,20.2,906.0,931.42,701.84
2018,5,6,12,30,693.0,266.0,3.7,20.1,911.0,917.93,692.91
2018,5,6,12,45,640.5,290.0,3.75,20.0,881.0,870.78,659.54
2018,5,6,13,0,588.0,314.0,3.8,19.9,851.0,824.41,626.56
2018,5,6,13,15,504.0,340.0,3.7,19.6,794.0,754.4,575.74
2018,5,6,13,30,420.0,366.0,3.6,19.3,737.0,687.78,526.79
2018,5,6,13,45,448.0,341.0,3.55,19.0,726.5,664.39,511.51
2018,5,6,14,0,476.0,316.0,3.5,18.7,716.0,637.86,493.31
2018,5,6,14,15,419.0,323.0,3.4,18.35,665.5,579.61,449.68
2018,5,6,14,30,362.0,330.0,3.3,18.0,615.0,525.69,408.89
2018,5,6,14,45,297.5,310.0,3.2,17.65,536.5,449.02,350.77
2018,5,6,15,0,233.0,290.0,3.1,17.3,458.0,378.71,296.74
2018,5,6,15,15,183.0,285.5,3.1,17.3,412.5,337.66,264.5
2018,5,6,15,30,133.0,281.0,3.1,17.3,367.0,299.4,234.47
2018,5,6,15,45,164.0,260.5,2.95,16.7,359.0,282.19,220.5
2018,5,6,16,0,195.0,240.0,2.8,16.1,351.0,261.5,202.89
2018,5,6,16,15,187.0,210.0,2.75,15.75,308.5,220.85,169.81
2018,5,6,16,30,179.0,180.0,2.7,15.4,266.0,181.64,137.9
2018,5,6,16,45,204.0,157.5,2.65,15.1,244.5,147.92,109.59
2018,5,6,17,0,229.0,135.0,2.6,14.8,223.0,116.66,85.67
2018,5,6,17,15,212.5,111.0,2.55,14.55,183.5,83.56,68.78
2018,5,6,17,30,196.0,87.0,2.5,14.3,144.0,67.17,54.38
2018,5,6,17,45,198.5,76.5,2.45,14.0,124.0,59.9,47.82
2018,5,6,18,0,201.0,66.0,2.4,13.7,104.0,52.29,40.71
2018,5,6,18,15,140.5,49.5,2.25,13.45,72.0,39.83,29.06
2018,5,6,18,30,80.0,33.0,2.1,13.2,40.0,27.01,15.81
2018,5,6,18,45,43.0,18.5,1.95,12.9,22.0,16.0,0.0
2018,5,6,19,0,6.0,4.0,1.8,12.6,4.0,3.81,0.0
2018,5,6,19,15,3.0,2.0,1.8,12.5,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,7,4,45,3.5,1.0,1.65,10.15,1.0,0.0,0.0
2018,5,7,5,0,7.0,2.0,1.7,10.2,2.0,0.0,0.0
2018,5,7,5,15,95.0,15.0,1.9,10.9,21.0,32.57,0.0
2018,5,7,5,30,183.0,28.0,2.1,11.6,40.0,85.83,31.88
2018,5,7,5,45,299.5,39.5,2.3,12.25,79.5,149.11,108.07
2018,5,7,6,0,416.0,51.0,2.5,12.9,119.0,222.54,172.97
2018,5,7,6,15,492.5,59.0,2.5,13.45,168.0,288.31,231.44
2018,5,7,6,30,569.0,67.0,2.5,14.0,217.0,361.68,294.89
2018,5,7,6,45,619.5,73.0,2.5,14.55,269.0,426.29,349.5
2018,5,7,7,0,670.0,79.0,2.5,15.1,321.0,494.9,405.25
2018,5,7,7,15,706.0,84.0,2.45,15.7,374.0,556.81,453.44
2018,5,7,7,30,742.0,89.0,2.4,16.3,427.0,617.98,499.28
2018,5,7,7,45,768.0,93.5,2.4,16.9,479.0,675.24,539.95
2018,5,7,8,0,794.0,98.0,2.4,17.5,531.0,732.53,578.52
2018,5,7,8,15,814.0,101.0,2.4,18.1,580.0,782.99,611.19
2018,5,7,8,30,834.0,104.0,2.4,18.7,629.0,832.32,642.39
2018,5,7,8,45,849.0,107.0,2.4,19.3,674.0,875.86,668.94
2018,5,7,9,0,864.0,110.0,2.4,19.9,719.0,910.11,688.76
2018,5,7,9,15,878.0,111.0,2.4,20.35,759.5,945.88,709.83
2018,5,7,9,30,892.0,112.0,2.4,20.8,800.0,979.12,728.96
2018,5,7,9,45,904.0,111.5,2.4,21.3,835.0,1006.03,743.64
2018,5,7,10,0,916.0,111.0,2.4,21.8,870.0,1029.9,756.32
2018,5,7,10,15,921.5,113.5,2.4,22.2,898.0,1047.29,765.11
2018,5,7,10,30,927.0,116.0,2.4,22.6,926.0,1061.13,771.73
2018,5,7,10,45,930.5,116.5,2.4,22.95,945.5,1067.2,773.66
2018,5,7,11,0,934.0,117.0,2.4,23.3,965.0,1069.6,773.46
2018,5,7,11,15,935.5,117.5,2.4,23.65,977.0,1066.29,769.81
2018,5,7,11,30,937.0,118.0,2.4,24.0,989.0,1059.3,764.01
2018,5,7,11,45,932.0,122.5,2.45,24.35,992.5,1046.29,755.12
2018,5,7,12,0,927.0,127.0,2.5,24.7,996.0,1029.79,744.15
2018,5,7,12,15,833.0,183.0,2.55,24.85,962.0,983.68,714.76
2018,5,7,12,30,739.0,239.0,2.6,25.0,928.0,934.11,683.07
2018,5,7,12,45,733.0,240.0,2.65,25.15,917.0,906.09,665.31
2018,5,7,13,0,727.0,241.0,2.7,25.3,906.0,875.82,645.49
2018,5,7,13,15,691.5,253.0,2.75,25.3,876.0,829.19,613.88
2018,5,7,13,30,656.0,265.0,2.8,25.3,846.0,782.54,581.88
2018,5,7,13,45,656.5,254.0,2.8,25.3,821.5,742.71,554.77
2018,5,7,14,0,657.0,243.0,2.8,25.3,797.0,701.18,525.91
2018,5,7,14,15,715.5,204.0,2.85,25.2,786.5,671.55,506.31
2018,5,7,14,30,774.0,165.0,2.9,25.1,776.0,636.39,481.74
2018,5,7,14,45,815.0,140.5,2.9,24.95,756.5,596.72,452.33
2018,5,7,15,0,856.0,116.0,2.9,24.8,737.0,551.45,417.52
2018,5,7,15,15,842.5,112.5,2.9,24.8,693.0,494.0,371.86
2018,5,7,15,30,829.0,109.0,2.9,24.8,649.0,436.73,324.99
2018,5,7,15,45,812.0,105.5,3.0,24.15,602.0,378.63,277.06
2018,5,7,16,0,795.0,102.0,3.1,23.5,555.0,321.61,228.61
2018,5,7,16,15,773.0,97.0,3.1,22.9,504.5,263.42,178.7
2018,5,7,16,30,751.0,92.0,3.1,22.3,454.0,207.42,131.37
2018,5,7,16,45,720.0,87.5,3.1,21.7,402.0,148.59,85.43
2018,5,7,17,0,689.0,83.0,3.1,21.1,350.0,97.58,53.24
2018,5,7,17,15,642.5,77.0,2.95,20.2,297.5,52.14,40.01
2018,5,7,17,30,596.0,71.0,2.8,19.3,245.0,50.05,38.37
2018,5,7,17,45,528.0,63.5,2.65,18.45,195.0,46.51,35.28
2018,5,7,18,0,460.0,56.0,2.5,17.6,145.0,42.83,31.86
2018,5,7,18,15,356.0,46.0,2.3,16.8,102.5,36.6,25.92
2018,5,7,18,30,252.0,36.0,2.1,16.0,60.0,28.33,16.93
2018,5,7,18,45,140.0,21.0,1.85,15.2,33.0,16.79,0.0
2018,5,7,19,0,28.0,6.0,1.6,14.4,6.0,5.72,0.0
2018,5,7,19,15,14.0,3.0,1.7,14.1,3.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,1.95,11.35,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,2.1,11.6,2.0,0.0,0.0
2018,5,8,5,15,111.5,14.5,2.35,12.0,22.0,35.4,0.0
2018,5,8,5,30,213.0,27.0,2.6,12.4,42.0,92.75,40.03
2018,5,8,5,45,327.0,37.0,2.85,12.8,81.5,155.67,113.07
2018,5,8,6,0,441.0,47.0,3.1,13.2,121.0,228.05,177.4
2018,5,8,6,15,512.0,55.0,3.2,13.6,169.5,292.63,235.41
2018,5,8,6,30,583.0,63.0,3.3,14.0,218.0,364.33,298.12
2018,5,8,6,45,629.0,69.0,3.4,14.35,269.0,427.17,352.14
2018,5,8,7,0,675.0,75.0,3.5,14.7,320.0,493.58,407.21
2018,5,8,7,15,708.5,79.0,3.5,15.15,371.5,552.88,454.53
2018,5,8,7,30,742.0,83.0,3.5,15.6,423.0,611.67,499.92
2018,5,8,7,45,766.0,87.0,3.55,16.05,473.5,666.81,540.14
2018,5,8,8,0,790.0,91.0,3.6,16.5,524.0,721.83,578.6
2018,5,8,8,15,805.5,95.0,3.45,16.55,570.5,769.58,610.94
2018,5,8,8,30,821.0,99.0,3.3,16.6,617.0,815.91,641.6
2018,5,8,8,45,832.5,102.5,3.2,16.6,660.0,856.5,667.97
2018,5,8,9,0,844.0,106.0,3.1,16.6,703.0,887.79,687.45
2018,5,8,9,15,853.0,109.0,3.0,16.6,741.0,920.58,707.83
2018,5,8,9,30,862.0,112.0,2.9,16.6,779.0,950.67,726.1
2018,5,8,9,45,824.5,136.0,2.75,16.6,796.5,964.05,732.4
2018,5,8,10,0,787.0,160.0,2.6,16.6,814.0,964.32,729.95
2018,5,8,10,15,662.5,237.0,2.6,16.8,799.5,935.46,708.86
2018,5,8,10,30,538.0,314.0,2.6,17.0,785.0,890.51,673.23
2018,5,8,10,45,691.5,233.0,2.55,17.2,853.0,963.78,725.7
2018,5,8,11,0,845.0,152.0,2.5,17.4,921.0,1025.18,764.22
2018,5,8,11,15,876.5,134.5,2.5,17.95,941.5,1024.35,760.97
2018,5,8,11,30,908.0,117.0,2.5,18.5,962.0,1029.35,762.33
2018,5,8,11,45,834.5,161.0,2.55,19.05,941.0,997.34,739.96
2018,5,8,12,0,761.0,205.0,2.6,19.6,920.0,954.31,710.61
2018,5,8,12,15,601.5,294.0,2.65,20.25,858.0,877.85,655.95
2018,5,8,12,30,442.0,383.0,2.7,20.9,796.0,798.08,595.88
2018,5,8,12,45,495.0,357.5,2.75,21.55,815.0,804.47,601.24
2018,5,8,13,0,548.0,332.0,2.8,22.2,834.0,806.45,602.75
2018,5,8,13,15,709.5,231.5,3.0,22.4,868.5,823.89,620.1
2018,5,8,13,30,871.0,131.0,3.2,22.6,903.0,823.74,621.84
2018,5,8,13,45,882.0,118.5,3.4,22.85,881.5,784.82,595.86
2018,5,8,14,0,893.0,106.0,3.6,23.1,860.0,742.57,567.41
2018,5,8,14,15,885.5,104.5,3.75,22.8,828.5,694.82,534.36
2018,5,8,14,30,878.0,103.0,3.9,22.5,797.0,645.58,498.25
2018,5,8,14,45,868.0,101.0,4.05,22.2,760.0,593.17,458.61
2018,5,8,15,0,858.0,99.0,4.2,21.9,723.0,539.98,417.0
2018,5,8,15,15,844.5,97.0,4.2,21.9,680.5,484.6,371.65
2018,5,8,15,30,831.0,95.0,4.2,21.9,638.0,429.29,325.04
2018,5,8,15,45,811.5,92.5,4.2,21.05,590.5,367.67,273.38
2018,5,8,16,0,792.0,90.0,4.2,20.2,543.0,310.96,224.22
2018,5,8,16,15,765.5,88.0,4.0,19.75,493.0,254.59,174.67
2018,5,8,16,30,739.0,86.0,3.8,19.3,443.0,200.88,128.38
2018,5,8,16,45,704.0,82.0,3.6,18.9,391.0,143.14,82.61
2018,5,8,17,0,669.0,78.0,3.4,18.5,339.0,93.31,50.63
2018,5,8,17,15,622.0,73.0,3.2,18.05,288.0,48.83,37.47
2018,5,8,17,30,575.0,68.0,3.0,17.6,237.0,47.39,36.31
2018,5,8,17,45,506.0,61.5,2.8,17.15,188.5,44.59,33.8
2018,5,8,18,0,437.0,55.0,2.6,16.7,140.0,41.71,31.02
2018,5,8,18,15,338.0,45.0,2.45,16.3,99.0,35.43,25.01
2018,5,8,18,30,239.0,35.0,2.3,15.9,58.0,27.43,16.48
2018,5,8,18,45,135.5,21.5,2.1,15.45,33.0,17.16,0.0
2018,5,8,19,0,32.0,8.0,1.9,15.0,8.0,7.63,0.0
2018,5,8,19,15,16.0,4.0,1.8,14.75,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.65,11.65,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.7,11.6,2.0,0.0,0.0
2018,5,9,5,15,119.0,15.0,2.0,12.15,23.0,37.47,0.0
2018,5,9,5,30,227.0,28.0,2.3,12.7,44.0,97.57,46.83
2018,5,9,5,45,345.0,37.0,2.6,13.2,84.5,161.59,117.67
2018,5,9,6,0,463.0,46.0,2.9,13.7,125.0,235.45,182.94
2018,5,9,6,15,320.5,59.5,2.95,14.1,123.0,213.85,171.96
2018,5,9,6,30,178.0,73.0,3.0,14.5,121.0,170.31,138.82
2018,5,9,6,45,135.0,106.5,3.1,14.95,147.5,187.48,153.77
2018,5,9,7,0,92.0,140.0,3.2,15.4,174.0,206.34,168.79
2018,5,9,7,15,129.0,160.5,3.25,15.85,215.5,255.87,209.55
2018,5,9,7,30,166.0,181.0,3.3,16.3,257.0,308.63,252.12
2018,5,9,7,45,194.0,205.5,3.35,16.75,304.5,362.37,294.34
2018,5,9,8,0,222.0,230.0,3.4,17.2,352.0,417.9,337.06
2018,5,9,8,15,341.5,222.0,3.45,17.55,429.0,523.58,419.95
2018,5,9,8,30,461.0,214.0,3.5,17.9,506.0,639.26,507.57
2018,5,9,8,45,456.5,234.0,3.6,18.3,540.0,671.93,529.11
2018,5,9,9,0,452.0,254.0,3.7,18.7,574.0,702.48,549.29
2018,5,9,9,15,653.0,188.0,3.75,19.0,679.0,834.21,646.85
2018,5,9,9,30,854.0,122.0,3.8,19.3,784.0,953.99,727.92
2018,5,9,9,45,890.5,110.5,3.9,19.6,827.5,991.93,751.48
2018,5,9,10,0,927.0,99.0,4.0,19.9,871.0,1027.73,774.09
2018,5,9,10,15,932.0,100.5,4.0,20.05,897.5,1043.74,783.1
2018,5,9,10,30,937.0,102.0,4.0,20.2,924.0,1056.19,789.96
2018,5,9,10,45,941.5,102.5,4.05,20.4,944.5,1063.41,793.67
2018,5,9,11,0,946.0,103.0,4.1,20.6,965.0,1066.94,795.07
2018,5,9,11,15,948.0,103.5,4.1,20.7,977.5,1064.22,792.44
2018,5,9,11,30,950.0,104.0,4.1,20.8,990.0,1057.79,787.52
2018,5,9,11,45,949.5,105.0,4.1,20.85,994.5,1045.7,779.14
2018,5,9,12,0,949.0,106.0,4.1,20.9,999.0,1030.03,768.52
2018,5,9,12,15,945.0,108.0,4.05,20.95,995.0,1008.54,753.77
2018,5,9,12,30,941.0,110.0,4.0,21.0,991.0,983.77,736.94
2018,5,9,12,45,934.5,112.5,3.95,21.05,979.0,954.12,716.84
2018,5,9,13,0,928.0,115.0,3.9,21.1,967.0,921.61,694.82
2018,5,9,13,15,924.5,113.5,3.9,21.1,948.5,885.15,670.43
2018,5,9,13,30,921.0,112.0,3.9,21.1,930.0,846.05,644.09
2018,5,9,13,45,916.0,110.5,3.9,21.1,905.0,803.34,615.03
2018,5,9,14,0,911.0,109.0,3.9,21.1,880.0,758.47,584.17
2018,5,9,14,15,903.5,107.5,3.95,20.95,848.0,709.93,549.64
2018,5,9,14,30,896.0,106.0,4.0,20.8,816.0,659.86,512.11
2018,5,9,14,45,885.5,104.5,4.05,20.7,778.0,606.75,471.15
2018,5,9,15,0,875.0,103.0,4.1,20.6,740.0,552.86,428.36
2018,5,9,15,15,861.5,100.0,4.1,20.6,696.5,495.71,381.57
2018,5,9,15,30,848.0,97.0,4.1,20.6,653.0,438.62,333.46
2018,5,9,15,45,829.5,95.0,4.15,19.95,605.5,376.89,281.32
2018,5,9,16,0,811.0,93.0,4.2,19.3,558.0,319.9,231.56
2018,5,9,16,15,784.5,90.0,4.2,18.85,506.5,261.59,180.33
2018,5,9,16,30,758.0,87.0,4.2,18.4,455.0,205.93,132.25
2018,5,9,16,45,723.5,83.5,4.15,17.9,403.0,151.78,89.2
2018,5,9,17,0,689.0,80.0,4.1,17.4,351.0,96.93,52.93
2018,5,9,17,15,641.0,75.0,3.95,16.85,298.5,50.31,38.96
2018,5,9,17,30,593.0,70.0,3.8,16.3,246.0,48.94,37.88
2018,5,9,17,45,524.5,63.5,3.6,15.75,196.5,46.2,35.43
2018,5,9,18,0,456.0,57.0,3.4,15.2,147.0,43.41,32.73
2018,5,9,18,15,351.5,47.0,3.15,14.7,104.5,37.2,26.76
2018,5,9,18,30,247.0,37.0,2.9,14.2,62.0,29.02,18.12
2018,5,9,18,45,139.0,22.5,2.6,13.7,35.0,17.95,0.0
2018,5,9,19,0,31.0,8.0,2.3,13.2,8.0,7.63,0.0
2018,5,9,19,15,15.5,4.0,2.35,13.1,4.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,2.25,12.15,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,2.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,82.0,16.0,2.35,12.45,22.0,31.31,0.0
2018,5,10,5,30,158.0,30.0,2.4,12.7,42.0,83.77,43.48
2018,5,10,5,45,243.5,41.0,2.45,12.9,75.5,133.66,98.08
2018,5,10,6,0,329.0,52.0,2.5,13.1,109.0,190.99,149.18
2018,5,10,6,15,379.5,65.0,2.55,13.4,152.0,245.54,198.08
2018,5,10,6,30,430.0,78.0,2.6,13.7,195.0,305.28,250.33
2018,5,10,6,45,497.0,87.0,2.65,14.05,249.5,377.96,311.66
2018,5,10,7,0,564.0,96.0,2.7,14.4,304.0,453.47,373.53
2018,5,10,7,15,634.0,98.0,2.7,14.95,365.0,528.53,432.94
2018,5,10,7,30,704.0,100.0,2.7,15.5,426.0,608.53,494.16
2018,5,10,7,45,733.0,103.5,2.75,16.0,477.0,665.01,535.62
2018,5,10,8,0,762.0,107.0,2.8,16.5,528.0,718.97,572.76
2018,5,10,8,15,782.5,111.0,2.9,17.0,576.5,769.62,607.0
2018,5,10,8,30,803.0,115.0,3.0,17.5,625.0,819.27,639.94
2018,5,10,8,45,818.0,117.5,3.05,18.0,668.5,861.12,666.56
2018,5,10,9,0,833.0,120.0,3.1,18.5,712.0,901.02,691.53
2018,5,10,9,15,833.5,128.0,3.15,18.8,748.5,931.37,710.19
2018,5,10,9,30,834.0,136.0,3.2,19.1,785.0,958.54,726.68
2018,5,10,9,45,774.5,173.0,3.3,19.45,795.5,954.99,722.53
2018,5,10,10,0,715.0,210.0,3.4,19.8,806.0,952.58,719.55
2018,5,10,10,15,614.5,271.0,3.4,19.95,795.0,921.98,695.82
2018,5,10,10,30,514.0,332.0,3.4,20.1,784.0,884.66,665.96
2018,5,10,10,45,529.0,334.0,3.4,20.3,808.5,901.17,676.7
2018,5,10,11,0,544.0,336.0,3.4,20.5,833.0,915.31,685.4
2018,5,10,11,15,568.0,329.5,3.4,20.6,854.5,927.26,693.34
2018,5,10,11,30,592.0,323.0,3.4,20.7,876.0,936.47,699.47
2018,5,10,11,45,711.0,253.5,3.35,20.8,921.0,974.61,727.47
2018,5,10,12,0,830.0,184.0,3.3,20.9,966.0,1000.2,743.49
2018,5,10,12,15,787.5,209.5,3.35,21.0,949.5,965.81,720.4
2018,5,10,12,30,745.0,235.0,3.4,21.1,933.0,935.25,700.3
2018,5,10,12,45,814.5,189.0,3.45,21.15,944.5,925.72,694.53
2018,5,10,13,0,884.0,143.0,3.5,21.2,956.0,909.84,684.33
2018,5,10,13,15,858.5,154.0,3.55,20.95,931.0,872.27,660.07
2018,5,10,13,30,833.0,165.0,3.6,20.7,906.0,828.65,631.48
2018,5,10,13,45,816.0,167.5,3.7,20.45,876.5,782.75,601.16
2018,5,10,14,0,799.0,170.0,3.8,20.2,847.0,735.9,568.12
2018,5,10,14,15,771.0,175.0,3.85,20.0,808.5,683.28,529.53
2018,5,10,14,30,743.0,180.0,3.9,19.8,770.0,630.06,489.67
2018,5,10,14,45,789.0,150.5,3.95,19.55,750.5,591.82,460.91
2018,5,10,15,0,835.0,121.0,4.0,19.3,731.0,546.29,425.2
2018,5,10,15,15,825.0,117.0,4.0,19.3,689.5,491.31,380.0
2018,5,10,15,30,815.0,113.0,4.0,19.3,648.0,436.15,333.38
2018,5,10,15,45,795.0,109.5,4.0,18.7,600.0,377.92,283.91
2018,5,10,16,0,775.0,106.0,4.0,18.1,552.0,321.13,234.42
2018,5,10,16,15,748.0,102.5,3.9,17.65,501.5,264.35,184.56
2018,5,10,16,30,721.0,99.0,3.8,17.2,451.0,205.79,134.22
2018,5,10,16,45,686.0,94.5,3.75,16.8,399.0,152.48,91.68
2018,5,10,17,0,651.0,90.0,3.7,16.4,347.0,103.31,59.45
2018,5,10,17,15,599.0,85.0,3.6,15.85,295.0,58.01,45.93
2018,5,10,17,30,547.0,80.0,3.5,15.3,243.0,57.02,45.21
2018,5,10,17,45,472.0,72.5,3.4,14.75,193.5,53.86,42.38
2018,5,10,18,0,397.0,65.0,3.3,14.2,144.0,48.84,37.69
2018,5,10,18,15,297.0,53.0,3.15,13.85,102.5,40.68,29.94
2018,5,10,18,30,197.0,41.0,3.0,13.5,61.0,32.2,21.01
2018,5,10,18,45,109.0,24.5,2.9,13.1,34.5,19.56,0.0
2018,5,10,19,0,21.0,8.0,2.8,12.7,8.0,7.63,0.0
2018,5,10,19,15,10.5,4.0,2.8,12.65,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,11,4,45,6.5,1.5,1.25,10.75,1.5,0.0,0.0
2018,5,11,5,0,13.0,3.0,1.3,10.8,3.0,0.0,0.0
2018,5,11,5,15,77.5,15.5,1.55,11.35,21.0,30.04,0.0
2018,5,11,5,30,142.0,28.0,1.8,11.9,39.0,77.75,42.59
2018,5,11,5,45,205.5,42.5,2.05,12.45,71.5,123.66,91.29
2018,5,11,6,0,269.0,57.0,2.3,13.0,104.0,174.98,137.05
2018,5,11,6,15,320.5,70.5,2.5,13.6,145.0,227.12,183.31
2018,5,11,6,30,372.0,84.0,2.7,14.2,186.0,284.65,233.24
2018,5,11,6,45,444.0,92.5,2.9,14.8,239.0,352.32,290.39
2018,5,11,7,0,516.0,101.0,3.1,15.4,292.0,431.13,354.92
2018,5,11,7,15,575.0,105.0,3.15,15.95,348.0,499.24,409.13
2018,5,11,7,30,634.0,109.0,3.2,16.5,404.0,571.41,464.9
2018,5,11,7,45,645.0,120.5,3.3,17.05,450.0,620.84,501.26
2018,5,11,8,0,656.0,132.0,3.4,17.6,496.0,669.33,536.05
2018,5,11,8,15,679.5,138.0,3.45,18.15,544.0,720.61,571.47
2018,5,11,8,30,703.0,144.0,3.5,18.7,592.0,771.4,605.55
2018,5,11,8,45,690.0,161.0,3.55,19.25,626.5,801.69,624.35
2018,5,11,9,0,677.0,178.0,3.6,19.8,661.0,828.49,640.63
2018,5,11,9,15,685.0,188.0,3.7,20.35,699.5,863.81,663.07
2018,5,11,9,30,693.0,198.0,3.8,20.9,738.0,896.78,683.62
2018,5,11,9,45,741.5,186.0,3.9,21.4,786.0,942.83,713.14
2018,5,11,10,0,790.0,174.0,4.0,21.9,834.0,981.72,737.38
2018,5,11,10,15,857.5,145.5,4.05,22.3,883.0,1026.33,765.27
2018,5,11,10,30,925.0,117.0,4.1,22.7,932.0,1059.95,785.56
2018,5,11,10,45,923.0,122.0,4.15,23.05,950.5,1065.09,787.21
2018,5,11,11,0,921.0,127.0,4.2,23.4,969.0,1066.47,786.73
2018,5,11,11,15,935.5,120.5,4.25,23.6,986.0,1069.01,787.63
2018,5,11,11,30,950.0,114.0,4.3,23.8,1003.0,1067.83,786.2
2018,5,11,11,45,953.0,113.0,4.3,24.0,1008.5,1057.07,778.29
2018,5,11,12,0,956.0,112.0,4.3,24.2,1014.0,1042.68,768.17
2018,5,11,12,15,954.5,112.0,4.3,24.3,1010.5,1021.41,753.91
2018,5,11,12,30,953.0,112.0,4.3,24.4,1007.0,996.79,737.53
2018,5,11,12,45,950.5,112.5,4.3,24.5,997.0,968.51,718.74
2018,5,11,13,0,948.0,113.0,4.3,24.6,987.0,937.16,697.89
2018,5,11,13,15,944.0,112.0,4.3,24.65,968.0,900.19,673.3
2018,5,11,13,30,940.0,111.0,4.3,24.7,949.0,860.56,646.78
2018,5,11,13,45,935.5,109.0,4.3,24.8,923.5,817.13,617.33
2018,5,11,14,0,931.0,107.0,4.3,24.9,898.0,771.45,586.08
2018,5,11,14,15,923.5,105.5,4.4,24.9,865.5,722.15,551.45
2018,5,11,14,30,916.0,104.0,4.5,24.9,833.0,671.27,513.73
2018,5,11,14,45,906.0,102.0,4.55,24.9,794.5,617.15,472.43
2018,5,11,15,0,896.0,100.0,4.6,24.9,756.0,562.17,429.27
2018,5,11,15,15,883.0,98.0,4.6,24.9,712.5,505.16,383.14
2018,5,11,15,30,870.0,96.0,4.6,24.9,669.0,448.11,335.63
2018,5,11,15,45,853.0,93.0,4.6,24.65,621.0,384.86,282.52
2018,5,11,16,0,836.0,90.0,4.6,24.4,573.0,326.24,231.76
2018,5,11,16,15,814.5,87.0,4.4,24.05,522.5,267.79,180.81
2018,5,11,16,30,793.0,84.0,4.2,23.7,472.0,211.37,132.51
2018,5,11,16,45,765.5,79.5,4.0,23.3,420.0,155.22,88.15
2018,5,11,17,0,738.0,75.0,3.8,22.9,368.0,102.3,53.93
2018,5,11,17,15,697.0,70.0,3.5,22.1,315.0,47.58,35.73
2018,5,11,17,30,656.0,65.0,3.2,21.3,262.0,44.84,33.52
2018,5,11,17,45,595.0,58.5,2.85,20.5,211.0,41.87,30.97
2018,5,11,18,0,534.0,52.0,2.5,19.7,160.0,38.77,28.13
2018,5,11,18,15,437.5,43.0,2.4,18.95,115.0,33.22,22.94
2018,5,11,18,30,341.0,34.0,2.3,18.2,70.0,27.44,16.85
2018,5,11,18,45,204.5,21.5,2.15,17.5,40.0,17.77,0.0
2018,5,11,19,0,68.0,9.0,2.0,16.8,10.0,8.58,0.0
2018,5,11,19,15,34.0,4.5,1.95,16.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,12,4,45,12.0,2.0,1.15,12.1,2.0,0.0,0.0
2018,5,12,5,0,24.0,4.0,1.1,12.3,4.0,0.0,0.0
2018,5,12,5,15,138.0,17.0,1.15,13.2,27.0,43.53,0.0
2018,5,12,5,30,252.0,30.0,1.2,14.1,50.0,108.43,62.0
2018,5,12,5,45,363.0,39.5,1.2,15.0,91.5,170.68,124.5
2018,5,12,6,0,474.0,49.0,1.2,15.9,133.0,243.88,187.56
2018,5,12,6,15,545.0,55.5,1.35,16.6,182.5,308.76,244.08
2018,5,12,6,30,616.0,62.0,1.5,17.3,232.0,380.6,304.74
2018,5,12,6,45,664.0,67.0,1.65,18.05,285.0,444.99,357.69
2018,5,12,7,0,712.0,72.0,1.8,18.8,338.0,511.15,410.13
2018,5,12,7,15,745.5,76.0,1.85,19.45,391.0,572.26,456.52
2018,5,12,7,30,779.0,80.0,1.9,20.1,444.0,634.74,502.22
2018,5,12,7,45,803.0,83.0,1.95,20.8,495.0,690.17,539.69
2018,5,12,8,0,827.0,86.0,2.0,21.5,546.0,745.38,575.7
2018,5,12,8,15,845.0,88.5,2.05,21.95,594.5,788.86,603.25
2018,5,12,8,30,863.0,91.0,2.1,22.4,643.0,836.47,633.3
2018,5,12,8,45,877.5,93.0,2.1,22.9,688.0,878.89,658.7
2018,5,12,9,0,892.0,95.0,2.1,23.4,733.0,919.23,682.34
2018,5,12,9,15,899.0,99.0,2.1,23.7,772.0,952.48,701.54
2018,5,12,9,30,906.0,103.0,2.1,24.0,811.0,982.76,718.72
2018,5,12,9,45,909.0,107.5,2.15,24.3,843.5,1006.56,732.22
2018,5,12,10,0,912.0,112.0,2.2,24.6,876.0,1026.94,743.61
2018,5,12,10,15,917.0,113.5,2.3,24.75,902.5,1042.58,753.1
2018,5,12,10,30,922.0,115.0,2.4,24.9,929.0,1054.72,760.49
2018,5,12,10,45,925.5,116.5,2.45,25.1,949.0,1061.76,764.07
2018,5,12,11,0,929.0,118.0,2.5,25.3,969.0,1065.15,765.5
2018,5,12,11,15,930.5,118.5,2.6,25.4,980.5,1061.82,763.69
2018,5,12,11,30,932.0,119.0,2.7,25.5,992.0,1054.87,759.71
2018,5,12,11,45,932.0,119.5,2.8,25.55,996.5,1042.84,752.73
2018,5,12,12,0,932.0,120.0,2.9,25.6,1001.0,1027.31,743.58
2018,5,12,12,15,925.0,123.5,3.0,25.55,995.5,1004.65,730.14
2018,5,12,12,30,918.0,127.0,3.1,25.5,990.0,978.91,714.67
2018,5,12,12,45,908.5,130.5,3.2,25.5,977.0,948.0,695.57
2018,5,12,13,0,899.0,134.0,3.3,25.5,964.0,914.51,674.6
2018,5,12,13,15,893.5,133.5,3.4,25.3,945.0,878.25,652.1
2018,5,12,13,30,888.0,133.0,3.5,25.1,926.0,839.59,627.68
2018,5,12,13,45,880.5,132.0,3.6,24.95,900.0,796.74,599.9
2018,5,12,14,0,873.0,131.0,3.7,24.8,874.0,752.01,570.44
2018,5,12,14,15,863.5,130.0,3.75,24.55,842.0,704.27,536.5
2018,5,12,14,30,854.0,129.0,3.8,24.3,810.0,654.8,500.31
2018,5,12,14,45,840.5,127.0,3.85,24.0,771.0,600.85,459.9
2018,5,12,15,0,827.0,125.0,3.9,23.7,732.0,546.59,418.01
2018,5,12,15,15,811.5,122.0,3.9,23.7,688.5,490.43,372.88
2018,5,12,15,30,796.0,119.0,3.9,23.7,645.0,434.71,326.81
2018,5,12,15,45,776.0,116.0,3.85,22.95,598.0,378.06,279.7
2018,5,12,16,0,756.0,113.0,3.8,22.2,551.0,322.87,232.59
2018,5,12,16,15,730.5,108.5,3.7,21.75,501.0,262.41,180.8
2018,5,12,16,30,705.0,104.0,3.6,21.3,451.0,208.44,134.92
2018,5,12,16,45,671.0,99.0,3.55,20.8,399.5,155.82,93.47
2018,5,12,17,0,637.0,94.0,3.5,20.3,348.0,107.23,61.68
2018,5,12,17,15,591.5,87.5,3.2,19.7,297.0,61.59,48.31
2018,5,12,17,30,546.0,81.0,2.9,19.1,246.0,57.54,44.96
2018,5,12,17,45,481.0,72.0,2.65,18.45,197.0,53.08,41.07
2018,5,12,18,0,416.0,63.0,2.4,17.8,148.0,48.37,36.77
2018,5,12,18,15,322.5,51.0,2.15,17.05,106.0,38.98,28.15
2018,5,12,18,30,229.0,39.0,1.9,16.3,64.0,30.45,19.64
2018,5,12,18,45,131.5,23.5,1.6,15.5,36.5,18.63,0.0
2018,5,12,19,0,34.0,8.0,1.3,14.7,9.0,7.63,0.0
2018,5,12,19,15,17.0,4.0,1.3,14.45,4.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,13,4,45,4.0,2.0,2.5,13.05,2.0,0.0,0.0
2018,5,13,5,0,8.0,4.0,2.5,13.1,4.0,0.0,0.0
2018,5,13,5,15,73.0,19.5,2.6,13.25,25.0,33.11,0.0
2018,5,13,5,30,138.0,35.0,2.7,13.4,46.0,82.24,49.0
2018,5,13,5,45,234.5,48.5,2.8,13.55,84.0,139.84,103.93
2018,5,13,6,0,331.0,62.0,2.9,13.7,122.0,203.87,159.93
2018,5,13,6,15,394.5,74.0,2.85,13.95,167.5,262.89,212.17
2018,5,13,6,30,458.0,86.0,2.8,14.2,213.0,328.52,268.92
2018,5,13,6,45,515.0,93.5,2.8,14.45,264.5,395.24,325.17
2018,5,13,7,0,572.0,101.0,2.8,14.7,316.0,464.31,381.7
2018,5,13,7,15,611.5,107.0,2.75,15.15,367.0,524.97,429.41
2018,5,13,7,30,651.0,113.0,2.7,15.6,418.0,587.79,477.21
2018,5,13,7,45,682.0,116.5,2.6,16.05,468.0,643.44,517.83
2018,5,13,8,0,713.0,120.0,2.5,16.5,518.0,699.72,556.92
2018,5,13,8,15,736.0,123.0,2.5,17.05,565.5,749.26,589.71
2018,5,13,8,30,759.0,126.0,2.5,17.6,613.0,794.59,618.85
2018,5,13,8,45,778.0,128.5,2.5,18.1,657.5,838.44,646.55
2018,5,13,9,0,797.0,131.0,2.5,18.6,702.0,880.69,672.68
2018,5,13,9,15,818.0,128.5,2.5,19.1,742.5,917.43,694.67
2018,5,13,9,30,839.0,126.0,2.5,19.6,783.0,952.08,715.02
2018,5,13,9,45,859.5,121.5,2.5,20.05,819.0,973.56,726.56
2018,5,13,10,0,880.0,117.0,2.5,20.5,855.0,1000.66,741.9
