Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,10,15,886.5,118.5,2.6,20.85,882.0,1017.37,751.63
2018,5,13,10,30,893.0,120.0,2.7,21.2,909.0,1030.73,759.33
2018,5,13,10,45,898.0,120.5,2.75,21.55,929.0,1038.07,762.74
2018,5,13,11,0,903.0,121.0,2.8,21.9,949.0,1041.9,764.03
2018,5,13,11,15,905.5,121.5,2.9,22.1,961.5,1039.66,762.44
2018,5,13,11,30,908.0,122.0,3.0,22.3,974.0,1033.88,758.68
2018,5,13,11,45,909.0,122.5,3.05,22.55,979.0,1023.1,751.2
2018,5,13,12,0,910.0,123.0,3.1,22.8,984.0,1008.88,741.6
2018,5,13,12,15,900.0,129.0,3.2,22.8,978.5,986.21,727.62
2018,5,13,12,30,890.0,135.0,3.3,22.8,973.0,960.61,711.7
2018,5,13,12,45,874.5,142.5,3.35,22.85,958.5,928.74,691.02
2018,5,13,13,0,859.0,150.0,3.4,22.9,944.0,894.63,668.76
2018,5,13,13,15,854.0,149.5,3.45,22.85,926.0,860.03,646.27
2018,5,13,13,30,849.0,149.0,3.5,22.8,908.0,826.52,624.36
2018,5,13,13,45,841.5,148.0,3.55,22.7,883.0,784.25,596.24
2018,5,13,14,0,834.0,147.0,3.6,22.6,858.0,740.24,566.01
2018,5,13,14,15,825.5,144.5,3.6,22.4,826.5,692.66,531.6
2018,5,13,14,30,817.0,142.0,3.6,22.2,795.0,643.89,495.47
2018,5,13,14,45,805.5,139.0,3.6,21.95,757.5,591.97,456.14
2018,5,13,15,0,794.0,136.0,3.6,21.7,720.0,539.62,415.35
2018,5,13,15,15,778.5,133.0,3.6,21.7,677.5,485.2,371.41
2018,5,13,15,30,763.0,130.0,3.6,21.7,635.0,431.28,326.66
2018,5,13,15,45,745.0,125.0,3.55,21.05,589.0,371.72,277.18
2018,5,13,16,0,727.0,120.0,3.5,20.4,543.0,316.73,230.04
2018,5,13,16,15,704.5,114.5,3.45,19.95,494.5,261.75,182.39
2018,5,13,16,30,682.0,109.0,3.4,19.5,446.0,209.04,137.29
2018,5,13,16,45,651.0,102.5,3.3,19.05,395.5,156.94,95.81
2018,5,13,17,0,620.0,96.0,3.2,18.6,345.0,108.53,63.49
2018,5,13,17,15,575.5,89.0,3.1,18.05,294.5,63.49,50.3
2018,5,13,17,30,531.0,82.0,3.0,17.5,244.0,58.18,45.82
2018,5,13,17,45,469.5,73.0,2.9,16.9,196.5,53.77,41.96
2018,5,13,18,0,408.0,64.0,2.8,16.3,149.0,47.85,36.56
2018,5,13,18,15,317.0,52.0,2.6,15.75,107.0,39.7,28.97
2018,5,13,18,30,226.0,40.0,2.4,15.2,65.0,31.2,20.5
2018,5,13,18,45,132.0,25.0,2.2,14.6,38.0,19.83,1.56
2018,5,13,19,0,38.0,10.0,2.0,14.0,11.0,9.53,0.0
2018,5,13,19,15,19.0,5.0,2.0,13.75,5.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.75,11.25,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.7,11.3,2.0,1.91,0.0
2018,5,14,5,15,2.0,6.0,1.75,11.5,6.0,6.12,0.0
2018,5,14,5,30,0.0,10.0,1.8,11.7,10.0,9.26,1.16
2018,5,14,5,45,0.0,17.5,1.85,11.9,17.5,16.22,7.93
2018,5,14,6,0,0.0,25.0,1.9,12.1,25.0,23.18,14.17
2018,5,14,6,15,0.0,35.5,1.85,12.55,35.5,32.95,22.73
2018,5,14,6,30,0.0,46.0,1.8,13.0,46.0,42.73,31.19
2018,5,14,6,45,0.0,65.0,1.8,13.45,65.0,60.46,46.29
2018,5,14,7,0,0.0,84.0,1.8,13.9,84.0,78.88,61.71
2018,5,14,7,15,1.0,111.0,1.8,14.4,111.5,106.11,84.24
2018,5,14,7,30,2.0,138.0,1.8,14.9,139.0,133.56,106.51
2018,5,14,7,45,4.0,154.0,1.8,15.45,156.0,150.59,119.88
2018,5,14,8,0,6.0,170.0,1.8,16.0,173.0,167.79,133.2
2018,5,14,8,15,16.0,201.5,1.8,16.5,211.5,207.42,164.6
2018,5,14,8,30,26.0,233.0,1.8,17.0,250.0,257.95,203.88
2018,5,14,8,45,80.5,282.0,1.85,17.5,339.0,358.29,282.18
2018,5,14,9,0,135.0,331.0,1.9,18.0,428.0,474.27,369.12
2018,5,14,9,15,283.0,311.5,2.0,18.45,529.0,605.08,467.6
2018,5,14,9,30,431.0,292.0,2.1,18.9,630.0,742.43,566.78
2018,5,14,9,45,632.5,217.5,2.2,19.35,737.0,870.26,658.1
2018,5,14,10,0,834.0,143.0,2.3,19.8,844.0,991.75,736.96
2018,5,14,10,15,841.0,144.5,2.4,20.1,870.5,1008.34,745.83
2018,5,14,10,30,848.0,146.0,2.5,20.4,897.0,1021.68,753.74
2018,5,14,10,45,853.5,146.0,2.6,20.75,916.0,1019.22,751.31
2018,5,14,11,0,859.0,146.0,2.7,21.1,935.0,1022.81,753.08
2018,5,14,11,15,862.0,146.5,2.8,21.25,947.5,1020.99,751.93
2018,5,14,11,30,865.0,147.0,2.9,21.4,960.0,1015.79,748.7
2018,5,14,11,45,866.5,147.0,3.0,21.55,965.0,1005.27,742.07
2018,5,14,12,0,868.0,147.0,3.1,21.7,970.0,991.47,733.37
2018,5,14,12,15,867.5,147.0,3.15,21.75,967.5,972.58,721.24
2018,5,14,12,30,867.0,147.0,3.2,21.8,965.0,950.64,707.12
2018,5,14,12,45,864.5,147.0,3.3,21.8,955.0,923.94,690.29
2018,5,14,13,0,862.0,147.0,3.4,21.8,945.0,894.49,671.5
2018,5,14,13,15,858.5,145.5,3.45,21.65,927.5,860.2,649.34
2018,5,14,13,30,855.0,144.0,3.5,21.5,910.0,823.5,625.35
2018,5,14,13,45,849.5,141.5,3.5,21.4,885.0,782.13,597.48
2018,5,14,14,0,844.0,139.0,3.5,21.3,860.0,740.18,568.68
2018,5,14,14,15,836.0,137.0,3.5,21.05,829.0,693.08,534.54
2018,5,14,14,30,828.0,135.0,3.5,20.8,798.0,644.71,498.62
2018,5,14,14,45,817.5,132.0,3.55,20.55,761.0,592.93,459.34
2018,5,14,15,0,807.0,129.0,3.6,20.3,724.0,540.61,418.44
2018,5,14,15,15,792.0,126.0,3.6,20.3,681.5,485.84,373.95
2018,5,14,15,30,777.0,123.0,3.6,20.3,639.0,431.48,328.54
2018,5,14,15,45,759.5,119.0,3.55,19.6,593.5,376.01,281.86
2018,5,14,16,0,742.0,115.0,3.5,18.9,548.0,317.75,231.88
2018,5,14,16,15,719.0,110.0,3.45,18.45,499.0,262.28,183.47
2018,5,14,16,30,696.0,105.0,3.4,18.0,450.0,209.12,137.63
2018,5,14,16,45,664.0,99.5,3.35,17.55,399.5,156.93,95.77
2018,5,14,17,0,632.0,94.0,3.3,17.1,349.0,108.52,63.2
2018,5,14,17,15,588.0,87.5,3.2,16.5,298.5,63.17,50.33
2018,5,14,17,30,544.0,81.0,3.1,15.9,248.0,57.21,45.26
2018,5,14,17,45,480.5,72.5,3.05,15.3,200.0,53.18,41.72
2018,5,14,18,0,417.0,64.0,3.0,14.7,152.0,48.94,37.79
2018,5,14,18,15,325.5,52.5,2.9,14.2,109.5,40.04,29.49
2018,5,14,18,30,234.0,41.0,2.8,13.7,67.0,31.96,21.4
2018,5,14,18,45,137.0,26.0,2.65,13.2,39.5,20.62,3.58
2018,5,14,19,0,40.0,11.0,2.5,12.7,12.0,10.48,0.0
2018,5,14,19,15,20.0,5.5,2.5,12.55,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.3,10.9,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.3,11.0,1.0,0.95,0.0
2018,5,15,5,15,0.0,6.0,1.45,11.4,6.0,5.72,0.0
2018,5,15,5,30,0.0,11.0,1.6,11.8,11.0,10.19,1.98
2018,5,15,5,45,0.0,19.5,1.75,12.2,19.5,18.08,9.49
2018,5,15,6,0,0.0,28.0,1.9,12.6,28.0,25.98,16.53
2018,5,15,6,15,0.0,37.5,1.9,13.05,37.5,34.82,24.28
2018,5,15,6,30,0.0,47.0,1.9,13.5,47.0,43.67,31.92
2018,5,15,6,45,0.0,71.0,1.85,13.95,71.0,66.37,51.21
2018,5,15,7,0,0.0,95.0,1.8,14.4,95.0,89.92,70.87
2018,5,15,7,15,0.5,118.5,1.75,14.8,118.5,113.38,90.12
2018,5,15,7,30,1.0,142.0,1.7,15.2,142.0,136.92,109.07
2018,5,15,7,45,6.5,165.5,1.7,15.65,169.0,164.14,130.84
2018,5,15,8,0,12.0,189.0,1.7,16.1,196.0,191.81,152.62
2018,5,15,8,15,20.0,215.5,1.7,16.55,228.0,224.99,178.5
2018,5,15,8,30,28.0,242.0,1.7,17.0,260.0,269.26,212.58
2018,5,15,8,45,27.5,255.5,1.7,17.45,274.0,282.95,222.07
2018,5,15,9,0,27.0,269.0,1.7,17.9,288.0,296.5,231.51
2018,5,15,9,15,37.0,298.0,1.75,18.35,326.0,336.28,261.27
2018,5,15,9,30,47.0,327.0,1.8,18.8,364.0,376.27,290.6
2018,5,15,9,45,96.0,365.0,1.85,19.25,444.5,463.85,356.01
2018,5,15,10,0,145.0,403.0,1.9,19.7,525.0,565.39,429.12
2018,5,15,10,15,225.0,402.5,2.0,20.1,599.0,644.05,485.97
2018,5,15,10,30,305.0,402.0,2.1,20.5,673.0,735.53,550.31
2018,5,15,10,45,545.5,293.5,2.2,20.85,790.5,874.46,651.11
2018,5,15,11,0,786.0,185.0,2.3,21.2,908.0,998.69,734.41
2018,5,15,11,15,832.0,161.5,2.4,21.45,936.0,1015.33,743.84
2018,5,15,11,30,878.0,138.0,2.5,21.7,964.0,1019.7,746.52
2018,5,15,11,45,880.5,137.5,2.6,21.95,969.5,1009.62,740.02
2018,5,15,12,0,883.0,137.0,2.7,22.2,975.0,996.22,731.53
2018,5,15,12,15,881.0,137.5,2.8,22.25,971.5,976.22,719.31
2018,5,15,12,30,879.0,138.0,2.9,22.3,968.0,953.18,705.09
2018,5,15,12,45,875.5,138.5,3.0,22.4,957.5,925.85,687.82
2018,5,15,13,0,872.0,139.0,3.1,22.5,947.0,895.8,668.6
2018,5,15,13,15,867.5,138.0,3.2,22.35,929.0,860.91,646.58
2018,5,15,13,30,863.0,137.0,3.3,22.2,911.0,823.66,622.68
2018,5,15,13,45,857.5,135.0,3.4,22.1,886.5,782.53,595.64
2018,5,15,14,0,852.0,133.0,3.5,22.0,862.0,739.46,566.87
2018,5,15,14,15,844.5,131.5,3.5,21.65,831.5,693.72,533.96
2018,5,15,14,30,837.0,130.0,3.5,21.3,801.0,646.12,498.83
2018,5,15,14,45,826.5,127.0,3.55,21.0,764.0,594.0,459.46
2018,5,15,15,0,816.0,124.0,3.6,20.7,727.0,541.31,418.42
2018,5,15,15,15,801.5,121.0,3.6,20.7,684.5,486.4,373.86
2018,5,15,15,30,787.0,118.0,3.6,20.7,642.0,431.82,328.3
2018,5,15,15,45,768.0,115.0,3.65,19.75,596.0,376.2,281.9
2018,5,15,16,0,749.0,112.0,3.7,18.8,550.0,321.93,235.28
2018,5,15,16,15,725.5,107.5,3.7,18.25,501.5,262.56,183.8
2018,5,15,16,30,702.0,103.0,3.7,17.7,453.0,209.39,137.89
2018,5,15,16,45,670.5,98.0,3.65,17.2,402.5,157.35,95.96
2018,5,15,17,0,639.0,93.0,3.6,16.7,352.0,109.02,63.23
2018,5,15,17,15,586.5,87.5,3.5,16.2,299.5,63.97,51.1
2018,5,15,17,30,534.0,82.0,3.4,15.7,247.0,57.86,45.88
2018,5,15,17,45,458.5,73.5,3.3,15.25,196.5,53.84,42.33
2018,5,15,18,0,383.0,65.0,3.2,14.8,146.0,48.43,37.34
2018,5,15,18,15,273.0,52.5,3.05,14.45,102.5,39.89,29.36
2018,5,15,18,30,163.0,40.0,2.9,14.1,59.0,31.01,20.66
2018,5,15,18,45,94.0,24.5,2.75,13.75,34.5,20.29,4.76
2018,5,15,19,0,25.0,9.0,2.6,13.4,10.0,8.58,0.0
2018,5,15,19,15,12.5,4.5,2.45,13.15,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,16,4,45,12.0,2.5,1.3,10.1,2.5,0.0,0.0
2018,5,16,5,0,24.0,5.0,1.3,10.3,5.0,8.31,0.0
2018,5,16,5,15,128.0,19.5,1.55,10.95,30.0,51.59,0.0
2018,5,16,5,30,232.0,34.0,1.8,11.6,55.0,109.9,70.73
2018,5,16,5,45,334.5,44.5,2.1,12.25,96.0,167.67,125.45
2018,5,16,6,0,437.0,55.0,2.4,12.9,137.0,237.59,186.78
2018,5,16,6,15,490.5,64.0,2.4,13.3,182.5,295.93,238.96
2018,5,16,6,30,544.0,73.0,2.4,13.7,228.0,359.38,293.98
2018,5,16,6,45,609.5,77.0,2.4,14.1,283.5,428.43,351.85
2018,5,16,7,0,675.0,81.0,2.4,14.5,339.0,502.91,412.08
2018,5,16,7,15,652.0,92.0,2.4,14.9,370.5,534.25,436.33
2018,5,16,7,30,629.0,103.0,2.4,15.3,402.0,561.81,456.74
2018,5,16,7,45,502.5,145.0,2.35,15.7,400.5,539.34,436.1
2018,5,16,8,0,376.0,187.0,2.3,16.1,399.0,509.69,409.45
2018,5,16,8,15,293.0,201.0,2.3,16.5,375.0,460.19,369.06
2018,5,16,8,30,210.0,215.0,2.3,16.9,351.0,415.45,331.72
2018,5,16,8,45,114.0,204.5,2.3,17.3,279.0,314.76,250.6
2018,5,16,9,0,18.0,194.0,2.3,17.7,207.0,201.26,157.69
2018,5,16,9,15,32.5,233.0,2.35,18.05,258.0,263.04,206.38
2018,5,16,9,30,47.0,272.0,2.4,18.4,309.0,317.64,248.11
2018,5,16,9,45,101.0,324.5,2.45,18.7,408.5,437.87,339.79
2018,5,16,10,0,155.0,377.0,2.5,19.0,508.0,547.13,420.12
2018,5,16,10,15,150.5,385.0,2.6,19.25,515.5,550.92,421.38
2018,5,16,10,30,146.0,393.0,2.7,19.5,523.0,553.87,422.71
2018,5,16,10,45,112.0,389.5,2.75,19.7,490.5,514.25,392.22
2018,5,16,11,0,78.0,386.0,2.8,19.9,458.0,462.55,352.99
2018,5,16,11,15,48.5,345.5,2.85,20.05,390.5,389.58,298.05
2018,5,16,11,30,19.0,305.0,2.9,20.2,323.0,309.17,236.66
2018,5,16,11,45,16.5,290.5,2.95,20.35,306.0,291.88,223.58
2018,5,16,12,0,14.0,276.0,3.0,20.5,289.0,274.72,210.37
2018,5,16,12,15,15.0,286.0,3.05,20.5,300.0,284.43,217.86
2018,5,16,12,30,16.0,296.0,3.1,20.5,311.0,293.92,225.12
2018,5,16,12,45,15.0,282.5,3.15,20.55,296.5,279.13,213.87
2018,5,16,13,0,14.0,269.0,3.2,20.6,282.0,264.45,202.77
2018,5,16,13,15,18.0,294.5,3.2,20.55,311.0,290.58,223.0
2018,5,16,13,30,22.0,320.0,3.2,20.5,340.0,316.05,242.54
2018,5,16,13,45,27.0,326.0,3.25,20.45,349.5,324.62,249.37
2018,5,16,14,0,32.0,332.0,3.3,20.4,359.0,330.44,254.19
2018,5,16,14,15,120.0,331.0,3.3,20.25,428.0,385.35,298.12
2018,5,16,14,30,208.0,330.0,3.3,20.1,497.0,430.65,333.59
2018,5,16,14,45,466.0,247.5,3.35,19.95,599.0,491.4,382.08
2018,5,16,15,0,724.0,165.0,3.4,19.8,701.0,527.42,408.94
2018,5,16,15,15,763.5,143.0,3.4,19.8,679.0,488.51,376.31
2018,5,16,15,30,803.0,121.0,3.4,19.8,657.0,441.76,336.54
2018,5,16,15,45,786.0,116.5,3.45,19.25,610.0,384.69,288.49
2018,5,16,16,0,769.0,112.0,3.5,18.7,563.0,328.73,240.11
2018,5,16,16,15,748.0,107.0,3.45,18.3,514.0,268.46,187.65
2018,5,16,16,30,727.0,102.0,3.4,17.9,465.0,214.09,140.52
2018,5,16,16,45,697.0,96.5,3.4,17.5,414.0,160.4,97.11
2018,5,16,17,0,667.0,91.0,3.4,17.1,363.0,110.24,62.88
2018,5,16,17,15,626.0,84.0,3.3,16.65,311.5,62.46,49.67
2018,5,16,17,30,585.0,77.0,3.2,16.2,260.0,53.69,42.1
2018,5,16,17,45,527.0,69.0,3.15,15.7,211.0,49.92,38.79
2018,5,16,18,0,469.0,61.0,3.1,15.2,162.0,45.95,35.11
2018,5,16,18,15,379.5,51.0,2.8,14.7,118.5,39.86,29.34
2018,5,16,18,30,290.0,41.0,2.5,14.2,75.0,31.9,21.5
2018,5,16,18,45,178.0,26.5,2.2,13.65,44.5,20.96,6.26
2018,5,16,19,0,66.0,12.0,1.9,13.1,14.0,11.44,0.0
2018,5,16,19,15,33.0,6.0,1.8,12.85,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,17,4,45,7.5,2.5,1.4,11.45,2.5,0.0,0.0
2018,5,17,5,0,15.0,5.0,1.5,11.7,5.0,6.99,0.0
2018,5,17,5,15,100.5,21.0,1.75,12.05,29.5,48.0,0.0
2018,5,17,5,30,186.0,37.0,2.0,12.4,54.0,101.49,66.48
2018,5,17,5,45,272.0,48.5,2.2,12.8,91.0,151.62,113.76
2018,5,17,6,0,358.0,60.0,2.4,13.2,128.0,211.87,166.83
2018,5,17,6,15,261.5,80.0,2.45,13.65,137.5,205.82,166.44
2018,5,17,6,30,165.0,100.0,2.5,14.1,147.0,195.38,159.75
2018,5,17,6,45,301.0,109.5,2.5,14.5,217.0,286.72,236.66
2018,5,17,7,0,437.0,119.0,2.5,14.9,287.0,401.5,330.4
2018,5,17,7,15,562.0,111.0,2.5,15.35,358.5,498.33,407.48
2018,5,17,7,30,687.0,103.0,2.5,15.8,430.0,601.43,487.09
2018,5,17,7,45,679.5,115.5,2.45,16.3,469.0,640.68,514.29
2018,5,17,8,0,672.0,128.0,2.4,16.8,508.0,677.31,538.98
2018,5,17,8,15,610.5,157.5,2.4,17.2,525.5,686.29,542.21
2018,5,17,8,30,549.0,187.0,2.4,17.6,543.0,682.84,536.42
2018,5,17,8,45,392.5,252.0,2.4,18.05,515.5,634.15,494.77
2018,5,17,9,0,236.0,317.0,2.4,18.5,488.0,561.99,435.93
2018,5,17,9,15,430.0,264.0,2.4,18.9,595.5,702.34,542.01
2018,5,17,9,30,624.0,211.0,2.4,19.3,703.0,843.86,643.06
2018,5,17,9,45,744.0,166.5,2.45,19.65,777.5,917.58,690.48
2018,5,17,10,0,864.0,122.0,2.5,20.0,852.0,989.62,736.37
2018,5,17,10,15,870.5,123.5,2.55,20.35,878.5,1006.06,745.03
2018,5,17,10,30,877.0,125.0,2.6,20.7,905.0,1019.22,752.16
2018,5,17,10,45,881.5,126.0,2.65,21.0,924.5,1026.46,755.69
2018,5,17,11,0,886.0,127.0,2.7,21.3,944.0,1030.26,757.14
2018,5,17,11,15,888.0,127.5,2.8,21.45,956.0,1027.55,755.42
2018,5,17,11,30,890.0,128.0,2.9,21.6,968.0,1021.39,751.59
2018,5,17,11,45,891.0,128.0,3.0,21.8,972.5,1010.33,744.5
2018,5,17,12,0,892.0,128.0,3.1,22.0,977.0,995.94,735.3
2018,5,17,12,15,892.0,127.5,3.2,22.05,974.5,976.86,723.46
2018,5,17,12,30,892.0,127.0,3.3,22.1,972.0,954.64,709.53
2018,5,17,12,45,890.5,126.0,3.35,22.15,961.5,927.54,691.96
2018,5,17,13,0,889.0,125.0,3.4,22.2,951.0,897.58,672.41
2018,5,17,13,15,885.5,123.5,3.5,22.1,933.5,862.73,650.08
2018,5,17,13,30,882.0,122.0,3.6,22.0,916.0,825.39,625.81
2018,5,17,13,45,876.5,121.0,3.7,21.85,891.5,784.66,598.98
2018,5,17,14,0,871.0,120.0,3.8,21.7,867.0,741.92,570.38
2018,5,17,14,15,863.5,118.0,3.85,21.45,836.0,695.12,537.0
2018,5,17,14,30,856.0,116.0,3.9,21.2,805.0,646.89,501.17
2018,5,17,14,45,846.0,113.5,3.95,20.95,768.0,595.57,462.0
2018,5,17,15,0,836.0,111.0,4.0,20.7,731.0,543.51,421.08
2018,5,17,15,15,822.5,108.5,4.0,20.7,689.0,486.34,374.61
2018,5,17,15,30,809.0,106.0,4.0,20.7,647.0,431.69,328.73
2018,5,17,15,45,791.5,103.0,4.0,19.95,601.5,375.57,281.37
2018,5,17,16,0,774.0,100.0,4.0,19.2,556.0,320.58,233.68
2018,5,17,16,15,751.5,96.0,3.95,18.7,507.0,264.86,184.75
2018,5,17,16,30,729.0,92.0,3.9,18.2,458.0,211.34,138.26
2018,5,17,16,45,698.5,87.5,3.85,17.7,407.5,154.31,92.0
2018,5,17,17,0,668.0,83.0,3.8,17.2,357.0,104.9,58.15
2018,5,17,17,15,625.0,78.0,3.7,16.65,306.5,58.65,38.97
2018,5,17,17,30,582.0,73.0,3.6,16.1,256.0,50.29,39.11
2018,5,17,17,45,522.0,66.5,3.55,15.5,208.0,47.63,36.8
2018,5,17,18,0,462.0,60.0,3.5,14.9,160.0,44.88,34.22
2018,5,17,18,15,371.0,50.5,3.4,14.55,117.5,39.21,28.81
2018,5,17,18,30,280.0,41.0,3.3,14.2,75.0,31.83,21.52
2018,5,17,18,45,169.5,26.5,3.2,13.85,44.5,20.9,7.15
2018,5,17,19,0,59.0,12.0,3.1,13.5,14.0,11.44,0.0
2018,5,17,19,15,29.5,6.0,3.05,13.35,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.0,2.5,12.15,1.0,0.0,0.0
2018,5,18,5,0,3.0,2.0,2.5,12.2,2.0,2.35,0.0
2018,5,18,5,15,1.5,6.0,2.6,12.35,6.0,5.86,0.0
2018,5,18,5,30,0.0,10.0,2.7,12.5,10.0,9.26,1.53
2018,5,18,5,45,0.0,16.5,2.75,12.7,16.5,15.29,7.18
2018,5,18,6,0,0.0,23.0,2.8,12.9,23.0,21.32,12.56
2018,5,18,6,15,0.0,35.0,2.8,13.2,35.0,32.49,22.27
2018,5,18,6,30,0.0,47.0,2.8,13.5,47.0,43.66,31.91
2018,5,18,6,45,0.0,71.0,2.85,13.8,71.0,66.3,51.17
2018,5,18,7,0,0.0,95.0,2.9,14.1,95.0,89.81,70.87
2018,5,18,7,15,1.5,119.5,2.85,14.4,120.0,114.89,91.59
2018,5,18,7,30,3.0,144.0,2.8,14.7,145.0,140.16,112.14
2018,5,18,7,45,3.0,152.5,2.8,15.0,154.0,148.12,118.14
2018,5,18,8,0,3.0,161.0,2.8,15.3,163.0,156.15,124.17
2018,5,18,8,15,6.0,182.0,2.8,15.75,186.0,179.25,142.38
2018,5,18,8,30,9.0,203.0,2.8,16.2,209.0,202.54,160.48
2018,5,18,8,45,12.0,221.0,2.75,16.6,229.5,222.97,176.1
2018,5,18,9,0,15.0,239.0,2.7,17.0,250.0,243.53,191.65
2018,5,18,9,15,27.5,280.0,2.7,17.5,301.5,307.78,241.22
2018,5,18,9,30,40.0,321.0,2.7,18.0,353.0,362.69,282.45
2018,5,18,9,45,89.0,358.0,2.7,18.45,432.5,448.98,347.9
2018,5,18,10,0,138.0,395.0,2.7,18.9,512.0,549.16,421.38
2018,5,18,10,15,344.5,344.0,2.75,19.3,648.0,712.67,543.96
2018,5,18,10,30,551.0,293.0,2.8,19.7,784.0,879.07,662.49
2018,5,18,10,45,719.0,212.0,2.8,20.05,867.0,967.21,721.95
2018,5,18,11,0,887.0,131.0,2.8,20.4,950.0,1035.15,764.49
2018,5,18,11,15,876.0,140.5,2.85,20.6,958.5,1028.36,758.81
2018,5,18,11,30,865.0,150.0,2.9,20.8,967.0,1018.05,751.66
2018,5,18,11,45,796.5,196.0,2.95,21.05,951.5,993.3,734.97
2018,5,18,12,0,728.0,242.0,3.0,21.3,936.0,963.2,714.85
2018,5,18,12,15,776.0,210.0,3.1,21.3,947.5,954.19,709.9
2018,5,18,12,30,824.0,178.0,3.2,21.3,959.0,947.46,706.34
2018,5,18,12,45,835.0,167.0,3.25,21.35,951.5,922.53,690.05
2018,5,18,13,0,846.0,156.0,3.3,21.4,944.0,894.3,671.63
2018,5,18,13,15,837.5,157.5,3.35,21.3,925.0,858.43,648.26
2018,5,18,13,30,829.0,159.0,3.4,21.2,906.0,820.51,623.31
2018,5,18,13,45,701.5,223.5,3.45,21.05,843.5,749.2,572.3
2018,5,18,14,0,574.0,288.0,3.5,20.9,781.0,683.0,522.6
2018,5,18,14,15,621.0,253.0,3.45,20.65,769.0,653.51,502.55
2018,5,18,14,30,668.0,218.0,3.4,20.4,757.0,619.06,477.88
2018,5,18,14,45,687.0,196.0,3.4,20.15,728.0,574.33,444.44
2018,5,18,15,0,706.0,174.0,3.4,19.9,699.0,526.66,407.68
2018,5,18,15,15,699.5,163.0,3.4,19.9,658.0,473.61,365.07
2018,5,18,15,30,693.0,152.0,3.4,19.9,617.0,420.37,321.11
2018,5,18,15,45,717.0,132.0,3.4,19.15,583.5,370.58,278.96
2018,5,18,16,0,741.0,112.0,3.4,18.4,550.0,321.59,235.65
2018,5,18,16,15,724.0,107.0,3.45,17.85,504.0,264.04,185.47
2018,5,18,16,30,707.0,102.0,3.5,17.3,458.0,211.93,140.07
2018,5,18,16,45,674.0,98.0,3.5,16.75,408.0,160.28,98.24
2018,5,18,17,0,641.0,94.0,3.5,16.2,358.0,112.49,65.44
2018,5,18,17,15,599.5,87.0,3.5,15.65,307.5,66.22,45.1
2018,5,18,17,30,558.0,80.0,3.5,15.1,257.0,55.8,44.16
2018,5,18,17,45,499.0,72.5,3.45,14.55,209.0,52.58,41.35
2018,5,18,18,0,440.0,65.0,3.4,14.0,161.0,49.22,38.22
2018,5,18,18,15,350.5,54.5,3.35,13.7,118.5,41.4,30.87
2018,5,18,18,30,261.0,44.0,3.3,13.4,76.0,34.18,23.69
2018,5,18,18,45,157.0,28.5,3.2,13.1,45.5,22.5,9.01
2018,5,18,19,0,53.0,13.0,3.1,12.8,15.0,12.39,0.0
2018,5,18,19,15,26.5,6.5,3.1,12.7,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,19,4,45,1.0,2.5,3.65,11.95,2.5,0.0,0.0
2018,5,19,5,0,2.0,5.0,3.6,12.0,5.0,5.06,0.0
2018,5,19,5,15,20.5,19.5,3.65,12.05,21.5,23.94,0.0
2018,5,19,5,30,39.0,34.0,3.7,12.1,38.0,49.84,32.21
2018,5,19,5,45,138.5,51.5,3.75,12.15,76.5,107.06,80.8
2018,5,19,6,0,238.0,69.0,3.8,12.2,115.0,171.16,135.98
2018,5,19,6,15,178.0,82.0,3.8,12.35,122.0,172.17,140.12
2018,5,19,6,30,118.0,95.0,3.8,12.5,129.0,159.72,131.14
2018,5,19,6,45,105.0,121.5,3.8,12.6,156.5,187.64,155.07
2018,5,19,7,0,92.0,148.0,3.8,12.7,184.0,213.87,176.77
2018,5,19,7,15,157.5,170.5,3.8,13.1,242.0,283.88,235.16
2018,5,19,7,30,223.0,193.0,3.8,13.5,300.0,369.35,304.65
2018,5,19,7,45,213.5,215.0,3.85,13.85,326.5,385.71,316.38
2018,5,19,8,0,204.0,237.0,3.9,14.2,353.0,410.28,334.41
2018,5,19,8,15,270.0,251.0,3.9,14.55,418.5,496.78,402.12
2018,5,19,8,30,336.0,265.0,3.9,14.9,484.0,576.44,462.85
2018,5,19,8,45,403.5,263.0,3.9,15.25,543.5,655.06,521.55
2018,5,19,9,0,471.0,261.0,3.9,15.6,603.0,725.34,573.0
2018,5,19,9,15,638.5,205.5,3.95,16.0,695.5,837.91,657.01
2018,5,19,9,30,806.0,150.0,4.0,16.4,788.0,945.86,730.76
2018,5,19,9,45,834.0,143.0,4.0,16.8,827.0,979.49,750.96
2018,5,19,10,0,862.0,136.0,4.0,17.2,866.0,1001.98,763.92
2018,5,19,10,15,869.0,137.5,4.05,17.5,893.0,1018.76,773.68
2018,5,19,10,30,876.0,139.0,4.1,17.8,920.0,1032.26,781.33
2018,5,19,10,45,882.0,140.0,4.1,18.1,941.0,1040.88,785.44
2018,5,19,11,0,888.0,141.0,4.1,18.4,962.0,1046.05,787.37
2018,5,19,11,15,888.0,143.5,4.15,18.5,974.0,1043.19,784.97
2018,5,19,11,30,888.0,146.0,4.2,18.6,986.0,1036.86,780.4
2018,5,19,11,45,885.5,149.0,4.2,18.75,990.0,1025.14,771.87
2018,5,19,12,0,883.0,152.0,4.2,18.9,994.0,1010.15,761.26
2018,5,19,12,15,879.5,153.5,4.25,18.85,990.5,989.63,747.89
2018,5,19,12,30,876.0,155.0,4.3,18.8,987.0,966.16,732.53
2018,5,19,12,45,870.0,157.0,4.35,18.75,975.5,938.05,713.9
2018,5,19,13,0,864.0,159.0,4.4,18.7,964.0,912.88,697.53
2018,5,19,13,15,860.5,158.0,4.45,18.55,947.0,878.24,674.68
2018,5,19,13,30,857.0,157.0,4.5,18.4,930.0,841.19,649.98
2018,5,19,13,45,851.0,155.5,4.5,18.25,905.5,799.53,621.41
2018,5,19,14,0,845.0,154.0,4.5,18.1,881.0,756.01,590.58
2018,5,19,14,15,835.5,152.0,4.5,17.9,849.0,708.02,554.99
2018,5,19,14,30,826.0,150.0,4.5,17.7,817.0,658.9,517.73
2018,5,19,14,45,813.0,148.0,4.5,17.45,779.5,606.86,477.38
2018,5,19,15,0,800.0,146.0,4.5,17.2,742.0,554.52,435.68
2018,5,19,15,15,784.5,142.5,4.5,17.2,699.0,499.62,390.46
2018,5,19,15,30,769.0,139.0,4.5,17.2,656.0,441.72,341.79
2018,5,19,15,45,744.5,137.0,4.5,16.65,608.5,385.5,293.94
2018,5,19,16,0,720.0,135.0,4.5,16.1,561.0,331.24,246.66
2018,5,19,16,15,685.0,133.0,4.45,15.7,510.5,276.6,198.87
2018,5,19,16,30,650.0,131.0,4.4,15.3,460.0,225.69,154.95
2018,5,19,16,45,607.0,127.0,4.35,14.95,408.0,176.06,114.99
2018,5,19,17,0,564.0,123.0,4.3,14.6,356.0,131.11,84.12
2018,5,19,17,15,500.0,113.5,4.2,14.15,299.5,86.44,62.87
2018,5,19,17,30,436.0,104.0,4.1,13.7,243.0,73.94,60.55
2018,5,19,17,45,287.5,75.5,4.05,13.25,160.5,54.31,43.11
2018,5,19,18,0,139.0,47.0,4.0,12.8,78.0,37.94,28.36
2018,5,19,18,15,105.0,37.0,3.85,12.5,57.0,30.32,21.26
2018,5,19,18,30,71.0,27.0,3.7,12.2,36.0,22.46,13.78
2018,5,19,18,45,41.0,18.0,3.6,11.9,22.5,15.18,4.77
2018,5,19,19,0,11.0,9.0,3.5,11.6,9.0,8.58,0.0
2018,5,19,19,15,5.5,4.5,3.5,11.55,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,3.25,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.3,11.4,2.0,2.06,0.0
2018,5,20,5,15,0.5,4.5,3.35,11.55,4.5,4.26,0.0
2018,5,20,5,30,0.0,7.0,3.4,11.7,7.0,6.48,0.0
2018,5,20,5,45,0.0,11.0,3.4,11.85,11.0,10.18,2.93
2018,5,20,6,0,0.0,15.0,3.4,12.0,15.0,13.89,6.26
2018,5,20,6,15,0.0,38.0,3.45,12.2,38.0,35.28,24.78
2018,5,20,6,30,0.0,61.0,3.5,12.4,61.0,56.79,43.32
2018,5,20,6,45,1.0,70.5,3.5,12.65,71.0,66.31,51.41
2018,5,20,7,0,2.0,80.0,3.5,12.9,81.0,75.96,59.49
2018,5,20,7,15,22.0,121.5,3.55,13.15,132.0,135.0,109.47
2018,5,20,7,30,42.0,163.0,3.6,13.4,183.0,193.41,157.93
2018,5,20,7,45,44.5,174.5,3.6,13.65,198.0,208.22,169.49
2018,5,20,8,0,47.0,186.0,3.6,13.9,213.0,223.2,181.13
2018,5,20,8,15,38.5,211.0,3.6,13.95,234.5,243.89,196.94
2018,5,20,8,30,30.0,236.0,3.6,14.0,256.0,263.79,211.9
2018,5,20,8,45,66.5,268.0,3.55,14.05,315.5,329.87,264.98
2018,5,20,9,0,103.0,300.0,3.5,14.1,375.0,410.04,327.77
2018,5,20,9,15,171.0,332.0,3.5,14.15,464.0,509.21,404.8
2018,5,20,9,30,239.0,364.0,3.5,14.2,553.0,623.41,490.67
2018,5,20,9,45,256.5,378.0,3.55,14.3,588.5,658.07,515.13
2018,5,20,10,0,274.0,392.0,3.6,14.4,624.0,692.08,539.38
2018,5,20,10,15,353.0,374.5,3.6,14.6,683.5,753.04,584.87
2018,5,20,10,30,432.0,357.0,3.6,14.8,743.0,825.23,637.12
2018,5,20,10,45,578.0,291.0,3.65,15.05,819.0,905.15,696.74
2018,5,20,11,0,724.0,225.0,3.7,15.3,895.0,982.67,751.57
2018,5,20,11,15,771.0,203.0,3.75,15.7,925.5,995.01,758.15
2018,5,20,11,30,818.0,181.0,3.8,16.1,956.0,1011.32,768.07
2018,5,20,11,45,744.0,229.0,3.85,16.45,936.5,980.3,745.84
2018,5,20,12,0,670.0,277.0,3.9,16.8,917.0,940.97,717.46
2018,5,20,12,15,691.0,263.0,3.95,17.1,921.5,930.55,710.6
2018,5,20,12,30,712.0,249.0,4.0,17.4,926.0,916.83,700.97
2018,5,20,12,45,634.0,293.0,4.05,17.65,891.0,865.5,662.59
2018,5,20,13,0,556.0,337.0,4.1,17.9,856.0,816.54,625.55
2018,5,20,13,15,543.0,333.0,4.15,17.75,832.0,778.88,599.41
2018,5,20,13,30,530.0,329.0,4.2,17.6,808.0,740.49,572.3
2018,5,20,13,45,499.5,332.5,4.25,17.5,774.0,695.02,539.1
2018,5,20,14,0,469.0,336.0,4.3,17.4,740.0,650.51,506.32
2018,5,20,14,15,346.5,356.5,4.25,17.0,649.0,560.32,437.71
2018,5,20,14,30,224.0,377.0,4.2,16.6,558.0,481.72,377.06
2018,5,20,14,45,195.0,360.0,4.2,16.15,512.5,435.14,342.02
2018,5,20,15,0,166.0,343.0,4.2,15.7,467.0,391.29,308.52
2018,5,20,15,15,115.5,302.0,4.2,15.7,386.0,320.39,253.14
2018,5,20,15,30,65.0,261.0,4.2,15.7,305.0,258.65,204.65
2018,5,20,15,45,80.0,256.0,4.1,14.95,306.0,253.52,200.98
2018,5,20,16,0,95.0,251.0,4.0,14.2,307.0,246.21,195.12
2018,5,20,16,15,79.0,221.0,3.9,13.9,265.0,209.82,166.1
2018,5,20,16,30,63.0,191.0,3.8,13.6,223.0,175.77,139.02
2018,5,20,16,45,51.5,166.0,3.75,13.3,190.5,148.41,117.34
2018,5,20,17,0,40.0,141.0,3.7,13.0,158.0,122.83,97.26
2018,5,20,17,15,123.0,125.5,3.6,12.85,167.0,102.0,80.13
2018,5,20,17,30,206.0,110.0,3.5,12.7,176.0,83.04,68.87
2018,5,20,17,45,229.5,92.5,3.45,12.5,154.0,71.26,58.38
2018,5,20,18,0,253.0,75.0,3.4,12.3,132.0,55.52,44.13
2018,5,20,18,15,199.0,60.5,3.35,12.25,98.0,48.21,37.14
2018,5,20,18,30,145.0,46.0,3.3,12.2,64.0,37.14,26.51
2018,5,20,18,45,82.5,29.5,3.25,12.15,39.0,24.23,11.59
2018,5,20,19,0,20.0,13.0,3.2,12.1,14.0,12.39,0.0
2018,5,20,19,15,10.0,6.5,3.15,12.1,7.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,5.0,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,10.0,7.0,1.5,11.8,7.0,8.18,0.0
2018,5,21,5,15,66.5,25.0,1.55,12.0,31.0,44.23,0.0
2018,5,21,5,30,123.0,43.0,1.6,12.2,55.0,87.67,60.03
2018,5,21,5,45,208.0,59.5,1.6,12.35,94.5,139.01,105.54
2018,5,21,6,0,293.0,76.0,1.6,12.5,134.0,205.71,163.06
2018,5,21,6,15,362.0,88.0,1.5,12.85,180.5,265.19,214.54
2018,5,21,6,30,431.0,100.0,1.4,13.2,227.0,331.8,270.73
2018,5,21,6,45,483.0,108.5,1.35,13.55,276.5,392.05,320.36
2018,5,21,7,0,535.0,117.0,1.3,13.9,326.0,456.75,371.8
2018,5,21,7,15,575.0,123.5,1.25,14.45,376.5,519.96,419.79
2018,5,21,7,30,615.0,130.0,1.2,15.0,427.0,581.97,465.15
2018,5,21,7,45,646.5,134.0,1.15,15.55,476.0,636.95,503.7
2018,5,21,8,0,678.0,138.0,1.1,16.1,525.0,692.63,541.44
2018,5,21,8,15,702.0,141.5,1.05,16.75,572.0,742.08,572.4
2018,5,21,8,30,726.0,145.0,1.0,17.4,619.0,791.0,601.91
2018,5,21,8,45,744.5,147.5,1.0,18.1,662.0,833.13,626.66
2018,5,21,9,0,763.0,150.0,1.0,18.8,705.0,869.33,647.05
2018,5,21,9,15,780.5,150.5,1.1,19.4,744.5,905.15,668.83
2018,5,21,9,30,798.0,151.0,1.2,20.0,784.0,938.85,689.04
2018,5,21,9,45,813.5,149.5,1.35,20.6,818.0,966.11,705.78
2018,5,21,10,0,829.0,148.0,1.5,21.2,852.0,990.7,720.81
2018,5,21,10,15,837.0,149.5,1.65,21.6,879.0,1008.17,731.82
2018,5,21,10,30,845.0,151.0,1.8,22.0,906.0,1022.45,740.87
2018,5,21,10,45,851.0,151.5,1.95,22.45,926.0,1020.79,739.69
2018,5,21,11,0,857.0,152.0,2.1,22.9,946.0,1025.38,742.67
2018,5,21,11,15,859.5,152.5,2.25,23.15,958.0,1023.09,741.77
2018,5,21,11,30,862.0,153.0,2.4,23.4,970.0,1017.45,738.8
2018,5,21,11,45,863.5,152.5,2.55,23.6,974.5,1006.57,732.61
2018,5,21,12,0,865.0,152.0,2.7,23.8,979.0,992.48,724.36
2018,5,21,12,15,861.0,154.5,2.8,23.8,975.5,972.85,712.59
2018,5,21,12,30,857.0,157.0,2.9,23.8,972.0,950.33,698.91
2018,5,21,12,45,851.0,158.0,3.0,23.85,960.5,928.16,685.27
2018,5,21,13,0,845.0,159.0,3.1,23.9,949.0,896.43,665.14
2018,5,21,13,15,840.5,158.0,3.2,23.7,931.0,861.68,643.48
2018,5,21,13,30,836.0,157.0,3.3,23.5,913.0,824.66,620.0
2018,5,21,13,45,830.0,154.5,3.4,23.35,888.0,783.01,592.85
2018,5,21,14,0,824.0,152.0,3.5,23.2,863.0,739.57,563.43
2018,5,21,14,15,815.5,149.0,3.5,22.95,831.5,692.41,529.62
2018,5,21,14,30,807.0,146.0,3.5,22.7,800.0,644.09,494.14
2018,5,21,14,45,796.0,142.5,3.55,22.4,763.0,592.94,455.85
2018,5,21,15,0,785.0,139.0,3.6,22.1,726.0,541.35,416.05
2018,5,21,15,15,770.0,136.0,3.6,22.1,684.5,488.07,373.22
2018,5,21,15,30,755.0,133.0,3.6,22.1,643.0,435.23,329.57
2018,5,21,15,45,737.0,128.5,3.6,21.2,597.5,376.86,281.65
2018,5,21,16,0,719.0,124.0,3.6,20.3,552.0,323.1,235.99
2018,5,21,16,15,695.5,118.5,3.6,19.65,503.5,268.63,189.05
2018,5,21,16,30,672.0,113.0,3.6,19.0,455.0,216.53,144.44
2018,5,21,16,45,641.5,107.0,3.6,18.35,405.5,165.65,103.34
2018,5,21,17,0,611.0,101.0,3.6,17.7,356.0,118.36,70.37
2018,5,21,17,15,567.0,94.0,3.55,16.95,306.0,73.79,49.69
2018,5,21,17,30,523.0,87.0,3.5,16.2,256.0,61.11,48.64
2018,5,21,17,45,462.0,78.5,3.5,15.45,208.5,57.28,45.37
2018,5,21,18,0,401.0,70.0,3.5,14.7,161.0,51.89,40.51
2018,5,21,18,15,315.0,58.5,3.5,14.15,119.0,44.3,33.44
2018,5,21,18,30,229.0,47.0,3.5,13.6,77.0,36.39,25.77
2018,5,21,18,45,138.0,31.0,3.5,13.1,47.0,24.4,12.18
2018,5,21,19,0,47.0,15.0,3.5,12.6,17.0,14.3,0.0
2018,5,21,19,15,23.5,7.5,3.5,12.45,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.5,1.5,2.75,11.75,1.5,0.0,0.0
2018,5,22,5,0,5.0,3.0,2.7,11.8,3.0,3.61,0.0
2018,5,22,5,15,36.5,11.0,2.75,11.95,14.5,20.65,0.0
2018,5,22,5,30,68.0,19.0,2.8,12.1,26.0,41.51,25.53
2018,5,22,5,45,68.0,20.5,2.85,12.3,31.0,46.1,31.76
2018,5,22,6,0,68.0,22.0,2.9,12.5,36.0,51.11,37.28
2018,5,22,6,15,34.0,27.5,2.9,12.75,34.5,42.96,31.27
2018,5,22,6,30,0.0,33.0,2.9,13.0,33.0,30.62,20.78
2018,5,22,6,45,0.5,63.0,2.9,13.25,63.0,58.86,44.95
2018,5,22,7,0,1.0,93.0,2.9,13.5,93.0,88.27,69.74
2018,5,22,7,15,5.0,126.5,2.9,13.9,128.5,124.08,99.51
2018,5,22,7,30,9.0,160.0,2.9,14.3,164.0,160.51,129.23
2018,5,22,7,45,17.5,184.0,2.9,14.65,193.5,190.77,153.58
2018,5,22,8,0,26.0,208.0,2.9,15.0,223.0,221.69,178.13
2018,5,22,8,15,30.5,229.5,2.9,15.5,248.5,257.22,205.72
2018,5,22,8,30,35.0,251.0,2.9,16.0,274.0,283.96,225.94
2018,5,22,8,45,42.0,274.0,2.95,16.55,303.5,314.65,249.06
2018,5,22,9,0,49.0,297.0,3.0,17.1,333.0,345.53,272.01
2018,5,22,9,15,65.0,327.5,3.05,17.5,377.5,392.97,307.75
2018,5,22,9,30,81.0,358.0,3.1,17.9,422.0,440.78,343.14
2018,5,22,9,45,105.0,382.0,3.15,18.3,469.0,489.52,379.03
2018,5,22,10,0,129.0,406.0,3.2,18.7,516.0,551.11,423.65
2018,5,22,10,15,160.5,423.0,3.25,19.0,564.0,599.83,458.77
2018,5,22,10,30,192.0,440.0,3.3,19.3,612.0,648.2,493.22
2018,5,22,10,45,256.5,428.0,3.35,19.6,663.0,710.22,538.22
2018,5,22,11,0,321.0,416.0,3.4,19.9,714.0,759.54,573.72
2018,5,22,11,15,576.0,290.0,3.45,20.0,833.0,893.34,674.17
2018,5,22,11,30,831.0,164.0,3.5,20.1,952.0,1006.7,752.08
2018,5,22,11,45,861.0,148.0,3.55,20.2,968.5,999.63,746.24
2018,5,22,12,0,891.0,132.0,3.6,20.3,985.0,998.34,745.42
2018,5,22,12,15,888.5,133.5,3.65,20.2,982.0,978.96,733.05
2018,5,22,12,30,886.0,135.0,3.7,20.1,979.0,956.56,718.78
2018,5,22,12,45,881.0,137.0,3.75,20.05,968.5,929.45,701.17
2018,5,22,13,0,876.0,139.0,3.8,20.0,958.0,899.66,681.67
2018,5,22,13,15,871.5,138.0,3.8,19.85,940.0,865.02,658.71
2018,5,22,13,30,867.0,137.0,3.8,19.7,922.0,828.02,633.96
2018,5,22,13,45,860.5,136.0,3.85,19.55,897.5,787.28,606.58
2018,5,22,14,0,854.0,135.0,3.9,19.4,873.0,744.67,577.56
2018,5,22,14,15,845.5,133.0,3.9,19.2,842.0,698.13,543.4
2018,5,22,14,30,837.0,131.0,3.9,19.0,811.0,649.78,507.03
2018,5,22,14,45,825.5,129.0,3.9,18.8,774.0,598.4,467.45
2018,5,22,15,0,814.0,127.0,3.9,18.6,737.0,546.54,426.38
2018,5,22,15,15,800.0,124.5,3.9,18.6,695.5,492.79,382.39
2018,5,22,15,30,786.0,122.0,3.9,18.6,654.0,439.31,337.39
2018,5,22,15,45,768.0,118.0,3.8,18.05,608.0,383.56,290.07
2018,5,22,16,0,750.0,114.0,3.7,17.5,562.0,329.05,242.62
2018,5,22,16,15,725.5,110.5,3.65,17.15,513.5,270.41,191.43
2018,5,22,16,30,701.0,107.0,3.6,16.8,465.0,218.1,145.83
2018,5,22,16,45,669.0,102.5,3.6,16.4,415.0,166.58,103.67
2018,5,22,17,0,637.0,98.0,3.6,16.0,365.0,118.8,70.02
2018,5,22,17,15,593.0,92.0,3.5,15.5,314.5,73.5,48.78
2018,5,22,17,30,549.0,86.0,3.4,15.0,264.0,60.19,48.07
2018,5,22,17,45,489.5,77.5,3.35,14.55,215.5,56.31,44.68
2018,5,22,18,0,430.0,69.0,3.3,14.1,167.0,51.11,39.94
2018,5,22,18,15,345.0,58.0,3.2,13.7,124.0,43.89,33.18
2018,5,22,18,30,260.0,47.0,3.1,13.3,81.0,36.36,25.85
2018,5,22,18,45,161.5,32.0,2.95,12.95,50.0,25.19,13.23
2018,5,22,19,0,63.0,17.0,2.8,12.6,19.0,16.2,0.0
2018,5,22,19,15,31.5,8.5,2.8,12.5,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.85,11.85,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.9,11.9,2.0,1.91,0.0
2018,5,23,5,15,0.0,5.5,2.0,12.05,5.5,5.09,0.0
2018,5,23,5,30,0.0,9.0,2.1,12.2,9.0,8.33,1.04
2018,5,23,5,45,7.5,15.5,2.2,12.35,17.0,16.96,8.52
