Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,12,4,45,57.0,7.5,1.25,14.05,9.5,0.0,0.0
2018,6,12,5,0,114.0,15.0,1.4,14.4,19.0,31.39,0.0
2018,6,12,5,15,240.5,25.5,1.55,15.0,50.0,84.98,40.84
2018,6,12,5,30,367.0,36.0,1.7,15.6,81.0,145.95,100.92
2018,6,12,5,45,454.5,43.5,1.85,16.2,124.5,203.56,151.66
2018,6,12,6,0,542.0,51.0,2.0,16.8,168.0,270.57,209.94
2018,6,12,6,15,599.0,56.5,1.95,17.65,217.0,331.31,262.44
2018,6,12,6,30,656.0,62.0,1.9,18.5,266.0,397.35,317.41
2018,6,12,6,45,696.0,66.0,1.85,19.3,317.0,456.27,364.91
2018,6,12,7,0,736.0,70.0,1.8,20.1,368.0,519.3,413.53
2018,6,12,7,15,764.0,73.0,1.8,21.15,418.5,575.98,455.16
2018,6,12,7,30,792.0,76.0,1.8,22.2,469.0,633.51,495.73
2018,6,12,7,45,813.5,78.5,1.8,23.3,518.5,686.31,529.7
2018,6,12,8,0,835.0,81.0,1.8,24.4,568.0,733.89,558.71
2018,6,12,8,15,851.0,83.5,1.9,25.2,615.0,780.98,588.11
2018,6,12,8,30,867.0,86.0,2.0,26.0,662.0,826.71,616.06
2018,6,12,8,45,879.0,88.0,2.1,26.85,705.0,866.79,639.64
2018,6,12,9,0,891.0,90.0,2.2,27.7,748.0,904.74,661.53
2018,6,12,9,15,901.5,91.0,2.3,28.3,786.5,937.85,680.69
2018,6,12,9,30,912.0,92.0,2.4,28.9,825.0,968.32,698.04
2018,6,12,9,45,919.5,93.0,2.5,29.5,858.0,993.07,711.67
2018,6,12,10,0,927.0,94.0,2.6,30.1,891.0,1014.71,723.34
2018,6,12,10,15,932.5,95.0,2.65,30.55,917.5,1031.12,731.7
2018,6,12,10,30,938.0,96.0,2.7,31.0,944.0,1044.12,738.03
2018,6,12,10,45,941.5,96.5,2.75,31.4,964.0,1051.08,740.84
2018,6,12,11,0,945.0,97.0,2.8,31.8,984.0,1054.47,741.6
2018,6,12,11,15,947.0,98.0,2.85,32.0,997.0,1053.27,740.24
2018,6,12,11,30,949.0,99.0,2.9,32.2,1010.0,1048.46,736.79
2018,6,12,11,45,949.5,99.5,2.95,32.4,1015.5,1038.11,730.02
2018,6,12,12,0,950.0,100.0,3.0,32.6,1021.0,1024.3,721.21
2018,6,12,12,15,948.0,101.5,3.05,32.65,1019.0,1005.69,709.91
2018,6,12,12,30,946.0,103.0,3.1,32.7,1017.0,983.86,696.64
2018,6,12,12,45,942.5,103.5,3.2,32.7,1007.0,956.61,680.41
2018,6,12,13,0,939.0,104.0,3.3,32.7,997.0,926.45,662.22
2018,6,12,13,15,935.5,104.0,3.3,32.55,980.5,893.05,641.58
2018,6,12,13,30,932.0,104.0,3.3,32.4,964.0,857.02,619.09
2018,6,12,13,45,927.0,103.0,3.35,32.3,940.5,816.43,593.53
2018,6,12,14,0,922.0,102.0,3.4,32.2,917.0,773.67,566.23
2018,6,12,14,15,915.5,101.0,3.4,31.9,887.0,727.88,536.74
2018,6,12,14,30,909.0,100.0,3.4,31.6,857.0,680.44,503.45
2018,6,12,14,45,900.5,98.5,3.45,31.35,821.5,629.92,467.12
2018,6,12,15,0,892.0,97.0,3.5,31.1,786.0,578.37,428.91
2018,6,12,15,15,881.0,94.5,3.5,31.1,745.0,523.91,386.88
2018,6,12,15,30,870.0,92.0,3.5,31.1,704.0,469.17,343.39
2018,6,12,15,45,856.5,90.0,3.4,30.3,659.5,413.82,299.05
2018,6,12,16,0,843.0,88.0,3.3,29.5,615.0,358.92,253.68
2018,6,12,16,15,827.0,84.5,3.25,28.95,567.5,297.52,202.33
2018,6,12,16,30,811.0,81.0,3.2,28.4,520.0,242.24,155.41
2018,6,12,16,45,788.0,77.5,3.15,27.8,470.0,187.32,110.45
2018,6,12,17,0,765.0,74.0,3.1,27.2,420.0,134.91,71.57
2018,6,12,17,15,733.0,70.5,3.05,26.25,369.5,84.78,43.35
2018,6,12,17,30,701.0,67.0,3.0,25.3,319.0,48.22,35.77
2018,6,12,17,45,656.5,62.0,2.9,24.35,269.0,41.99,30.63
2018,6,12,18,0,612.0,57.0,2.8,23.4,219.0,40.09,29.07
2018,6,12,18,15,543.5,51.0,2.7,22.3,172.0,37.21,26.55
2018,6,12,18,30,475.0,45.0,2.6,21.2,125.0,34.25,23.76
2018,6,12,18,45,368.0,36.5,2.5,20.15,86.5,28.85,18.53
2018,6,12,19,0,261.0,28.0,2.4,19.1,48.0,23.23,9.57
2018,6,12,19,15,144.5,16.5,2.45,18.5,26.0,15.73,0.0
2018,6,12,19,30,28.0,5.0,2.5,17.9,4.0,0.0,0.0
2018,6,12,19,45,14.0,2.5,2.55,17.25,2.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,13,4,45,60.5,7.5,2.7,13.05,9.5,0.0,0.0
2018,6,13,5,0,121.0,15.0,2.8,13.3,19.0,32.38,0.0
2018,6,13,5,15,250.5,26.0,2.8,13.9,51.0,87.33,42.19
2018,6,13,5,30,380.0,37.0,2.8,14.5,83.0,150.11,104.39
2018,6,13,5,45,467.5,44.5,2.8,15.05,127.5,208.46,156.3
2018,6,13,6,0,555.0,52.0,2.8,15.6,172.0,276.17,215.73
2018,6,13,6,15,612.5,57.0,2.8,16.2,221.0,337.26,269.48
2018,6,13,6,30,670.0,62.0,2.8,16.8,270.0,402.24,324.87
2018,6,13,6,45,710.0,65.5,2.75,17.45,321.5,462.71,374.72
2018,6,13,7,0,750.0,69.0,2.7,18.1,373.0,525.85,424.71
2018,6,13,7,15,778.5,72.5,2.7,18.75,424.5,584.07,469.17
2018,6,13,7,30,807.0,76.0,2.7,19.4,476.0,643.18,512.69
2018,6,13,7,45,828.5,78.5,2.65,20.05,526.5,696.63,548.74
2018,6,13,8,0,850.0,81.0,2.6,20.7,577.0,744.84,579.78
2018,6,13,8,15,866.0,83.0,2.6,21.4,624.0,791.95,609.5
2018,6,13,8,30,882.0,85.0,2.6,22.1,671.0,837.67,637.63
2018,6,13,8,45,894.5,86.5,2.6,22.8,714.5,878.14,661.61
2018,6,13,9,0,907.0,88.0,2.6,23.5,758.0,916.47,683.78
2018,6,13,9,15,912.5,92.0,2.65,24.05,796.0,948.74,702.44
2018,6,13,9,30,918.0,96.0,2.7,24.6,834.0,978.04,719.05
2018,6,13,9,45,921.0,100.0,2.75,25.15,866.0,1001.82,731.99
2018,6,13,10,0,924.0,104.0,2.8,25.7,898.0,1022.26,742.79
2018,6,13,10,15,929.0,105.0,2.8,26.15,924.5,1038.08,750.49
2018,6,13,10,30,934.0,106.0,2.8,26.6,951.0,1050.49,756.09
2018,6,13,10,45,937.0,106.5,2.85,27.05,970.0,1056.87,758.45
2018,6,13,11,0,940.0,107.0,2.9,27.5,989.0,1059.69,758.72
2018,6,13,11,15,942.0,108.0,3.0,27.8,1002.0,1058.43,757.46
2018,6,13,11,30,944.0,109.0,3.1,28.1,1015.0,1053.59,754.06
2018,6,13,11,45,945.5,109.0,3.2,28.35,1021.0,1043.72,747.7
2018,6,13,12,0,947.0,109.0,3.3,28.6,1027.0,1030.38,739.24
2018,6,13,12,15,944.0,111.0,3.35,28.75,1024.5,1011.31,727.07
2018,6,13,12,30,941.0,113.0,3.4,28.9,1022.0,989.07,712.93
2018,6,13,12,45,936.5,114.0,3.5,29.1,1011.5,961.47,695.52
2018,6,13,13,0,932.0,115.0,3.6,29.3,1001.0,931.03,676.2
2018,6,13,13,15,928.5,114.5,3.7,29.2,984.5,897.35,655.4
2018,6,13,13,30,925.0,114.0,3.8,29.1,968.0,861.06,632.66
2018,6,13,13,45,920.0,113.0,3.9,29.05,944.5,820.71,606.79
2018,6,13,14,0,915.0,112.0,4.0,29.0,921.0,778.2,579.13
2018,6,13,14,15,908.0,111.0,4.05,28.75,891.0,732.34,548.73
2018,6,13,14,30,901.0,110.0,4.1,28.5,861.0,684.88,514.82
2018,6,13,14,45,892.0,108.0,4.15,28.2,825.0,633.95,477.58
2018,6,13,15,0,883.0,106.0,4.2,27.9,789.0,582.06,438.51
2018,6,13,15,15,871.0,104.0,4.2,27.9,748.0,527.95,396.0
2018,6,13,15,30,859.0,102.0,4.2,27.9,707.0,473.66,352.14
2018,6,13,15,45,844.0,99.5,4.25,27.0,661.5,417.81,307.09
2018,6,13,16,0,829.0,97.0,4.3,26.1,616.0,357.91,257.54
2018,6,13,16,15,809.5,94.0,4.25,25.4,567.5,301.52,209.41
2018,6,13,16,30,790.0,91.0,4.2,24.7,519.0,246.81,162.46
2018,6,13,16,45,764.5,87.0,4.15,24.0,468.5,192.2,117.23
2018,6,13,17,0,739.0,83.0,4.1,23.3,418.0,140.43,78.24
2018,6,13,17,15,706.5,78.5,4.05,22.4,367.5,86.13,45.59
2018,6,13,17,30,674.0,74.0,4.0,21.5,317.0,48.84,36.91
2018,6,13,17,45,627.0,68.5,3.9,20.6,267.0,46.91,35.43
2018,6,13,18,0,580.0,63.0,3.8,19.7,217.0,44.86,33.73
2018,6,13,18,15,511.5,56.0,3.7,18.9,170.5,41.39,30.61
2018,6,13,18,30,443.0,49.0,3.6,18.1,124.0,37.79,27.17
2018,6,13,18,45,339.0,39.0,3.5,17.3,85.5,31.14,20.74
2018,6,13,19,0,235.0,29.0,3.4,16.5,47.0,24.15,10.68
2018,6,13,19,15,129.5,16.5,3.35,16.05,25.5,15.73,0.0
2018,6,13,19,30,24.0,4.0,3.3,15.6,4.0,0.0,0.0
2018,6,13,19,45,12.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,14,4,45,42.5,7.5,3.65,12.6,9.0,0.0,0.0
2018,6,14,5,0,85.0,15.0,3.7,12.7,18.0,26.95,0.0
2018,6,14,5,15,203.0,28.0,3.7,12.95,49.0,79.14,38.5
2018,6,14,5,30,321.0,41.0,3.7,13.2,80.0,138.27,97.21
2018,6,14,5,45,413.0,49.5,3.75,13.5,123.5,196.09,148.5
2018,6,14,6,0,505.0,58.0,3.8,13.8,167.0,263.69,208.16
2018,6,14,6,15,564.0,64.0,3.8,14.15,215.5,324.0,261.91
2018,6,14,6,30,623.0,70.0,3.8,14.5,264.0,389.8,318.89
2018,6,14,6,45,664.5,75.5,3.75,14.85,315.5,450.87,370.44
2018,6,14,7,0,706.0,81.0,3.7,15.2,367.0,514.92,422.65
2018,6,14,7,15,737.5,85.0,3.65,15.75,418.5,571.82,467.26
2018,6,14,7,30,769.0,89.0,3.6,16.3,470.0,631.75,512.64
2018,6,14,7,45,794.0,91.0,3.55,16.85,520.0,685.62,551.12
2018,6,14,8,0,819.0,93.0,3.5,17.4,570.0,739.44,587.66
2018,6,14,8,15,837.0,95.0,3.45,18.05,617.5,787.28,618.75
2018,6,14,8,30,855.0,97.0,3.4,18.7,665.0,828.12,644.2
2018,6,14,8,45,869.0,98.5,3.35,19.35,708.5,868.97,669.21
2018,6,14,9,0,883.0,100.0,3.3,20.0,752.0,907.85,692.39
2018,6,14,9,15,895.0,101.0,3.25,20.55,791.5,942.12,712.31
2018,6,14,9,30,907.0,102.0,3.2,21.1,831.0,973.85,730.27
2018,6,14,9,45,917.0,101.5,3.2,21.65,864.5,999.29,744.24
2018,6,14,10,0,927.0,101.0,3.2,22.2,898.0,1021.74,756.2
2018,6,14,10,15,931.5,103.0,3.25,22.65,925.0,1038.23,764.96
2018,6,14,10,30,936.0,105.0,3.3,23.1,952.0,1051.28,771.58
2018,6,14,10,45,939.0,106.5,3.35,23.55,972.0,1058.77,774.68
2018,6,14,11,0,942.0,108.0,3.4,24.0,992.0,1062.67,775.6
2018,6,14,11,15,942.5,110.0,3.5,24.25,1004.5,1060.95,774.04
2018,6,14,11,30,943.0,112.0,3.6,24.5,1017.0,1055.65,770.28
2018,6,14,11,45,941.5,113.5,3.7,24.7,1022.0,1044.33,762.88
2018,6,14,12,0,940.0,115.0,3.8,24.9,1027.0,1029.61,753.35
2018,6,14,12,15,937.5,116.0,3.9,24.9,1024.0,1010.16,741.35
2018,6,14,12,30,935.0,117.0,4.0,24.9,1021.0,987.56,727.28
2018,6,14,12,45,930.0,118.0,4.1,24.85,1010.0,959.67,709.79
2018,6,14,13,0,925.0,119.0,4.2,24.8,999.0,928.99,690.34
2018,6,14,13,15,920.0,120.0,4.25,24.6,982.5,895.66,669.1
2018,6,14,13,30,915.0,121.0,4.3,24.4,966.0,859.84,645.99
2018,6,14,13,45,908.0,120.5,4.35,24.2,941.5,818.76,619.01
2018,6,14,14,0,901.0,120.0,4.4,24.0,917.0,775.71,590.36
2018,6,14,14,15,894.0,119.0,4.35,23.75,887.5,730.42,558.98
2018,6,14,14,30,887.0,118.0,4.3,23.5,858.0,683.57,524.43
2018,6,14,14,45,878.0,115.5,4.3,23.2,822.0,632.84,486.42
2018,6,14,15,0,869.0,113.0,4.3,22.9,786.0,581.18,446.64
2018,6,14,15,15,856.5,111.0,4.3,22.9,745.0,527.51,403.65
2018,6,14,15,30,844.0,109.0,4.3,22.9,704.0,470.12,356.71
2018,6,14,15,45,830.0,105.0,4.2,22.15,658.5,413.64,310.01
2018,6,14,16,0,816.0,101.0,4.1,21.4,613.0,357.79,262.42
2018,6,14,16,15,800.0,96.5,4.0,21.0,565.5,301.81,213.51
2018,6,14,16,30,784.0,92.0,3.9,20.6,518.0,247.15,165.57
2018,6,14,16,45,761.5,87.5,3.85,20.2,468.0,192.95,119.71
2018,6,14,17,0,739.0,83.0,3.8,19.8,418.0,141.24,79.9
2018,6,14,17,15,707.0,78.0,3.7,19.3,367.5,91.33,50.17
2018,6,14,17,30,675.0,73.0,3.6,18.8,317.0,48.04,36.63
2018,6,14,17,45,631.0,67.5,3.5,18.35,267.5,46.08,35.04
2018,6,14,18,0,587.0,62.0,3.4,17.9,218.0,43.99,33.23
2018,6,14,18,15,518.0,55.0,3.25,17.3,171.5,40.47,30.02
2018,6,14,18,30,449.0,48.0,3.1,16.7,125.0,36.81,26.5
2018,6,14,18,45,345.0,38.5,2.95,16.15,86.5,30.59,20.43
2018,6,14,19,0,241.0,29.0,2.8,15.6,48.0,24.08,11.0
2018,6,14,19,15,133.5,16.5,2.8,15.25,26.0,15.73,0.0
2018,6,14,19,30,26.0,4.0,2.8,14.9,4.0,0.0,0.0
2018,6,14,19,45,13.0,2.0,2.75,14.55,2.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,15,4,45,40.0,7.5,3.2,13.0,9.0,0.0,0.0
2018,6,15,5,0,80.0,15.0,3.3,13.1,18.0,26.16,0.0
2018,6,15,5,15,196.0,28.5,3.4,13.4,49.0,78.11,37.81
2018,6,15,5,30,312.0,42.0,3.5,13.7,80.0,136.32,95.67
2018,6,15,5,45,405.5,50.0,3.6,14.0,122.5,193.91,146.53
2018,6,15,6,0,499.0,58.0,3.7,14.3,165.0,261.09,205.64
2018,6,15,6,15,557.0,64.5,3.7,14.65,213.5,321.16,259.05
2018,6,15,6,30,615.0,71.0,3.7,15.0,262.0,386.64,315.62
2018,6,15,6,45,655.5,76.0,3.7,15.35,312.0,446.2,365.92
2018,6,15,7,0,696.0,81.0,3.7,15.7,362.0,508.63,416.88
2018,6,15,7,15,726.5,84.5,3.7,16.25,412.5,563.86,460.32
2018,6,15,7,30,757.0,88.0,3.7,16.8,463.0,622.04,504.57
2018,6,15,7,45,781.0,90.5,3.7,17.35,512.5,675.23,542.86
2018,6,15,8,0,805.0,93.0,3.7,17.9,562.0,728.32,579.23
2018,6,15,8,15,822.0,95.5,3.75,18.35,608.5,775.41,610.88
2018,6,15,8,30,839.0,98.0,3.8,18.8,655.0,815.45,636.97
2018,6,15,8,45,852.0,100.0,3.8,19.3,697.5,855.48,662.38
2018,6,15,9,0,865.0,102.0,3.8,19.8,740.0,893.53,686.05
2018,6,15,9,15,872.0,105.0,3.8,20.1,777.0,924.93,705.35
2018,6,15,9,30,879.0,108.0,3.8,20.4,814.0,953.58,722.69
2018,6,15,9,45,882.5,112.0,3.85,20.75,845.5,977.03,736.59
2018,6,15,10,0,886.0,116.0,3.9,21.1,877.0,997.31,748.37
2018,6,15,10,15,891.5,117.5,3.9,21.3,903.5,1013.67,757.67
2018,6,15,10,30,897.0,119.0,3.9,21.5,930.0,1026.75,764.87
2018,6,15,10,45,901.0,120.0,3.95,21.7,950.0,1034.44,768.93
2018,6,15,11,0,905.0,121.0,4.0,21.9,970.0,1038.7,770.85
2018,6,15,11,15,907.5,121.5,4.05,21.9,983.0,1037.49,769.88
2018,6,15,11,30,910.0,122.0,4.1,21.9,996.0,1032.83,766.76
2018,6,15,11,45,910.5,122.5,4.15,21.95,1001.5,1022.78,760.03
2018,6,15,12,0,911.0,123.0,4.2,22.0,1007.0,1009.41,751.21
2018,6,15,12,15,909.5,124.0,4.3,21.95,1005.0,991.39,739.93
2018,6,15,12,30,908.0,125.0,4.4,21.9,1003.0,970.29,726.59
2018,6,15,12,45,904.0,125.5,4.45,21.8,993.0,943.48,709.23
2018,6,15,13,0,900.0,126.0,4.5,21.7,983.0,913.92,690.13
2018,6,15,13,15,897.0,125.0,4.55,21.55,966.5,881.22,668.86
2018,6,15,13,30,894.0,124.0,4.6,21.4,950.0,845.99,645.66
2018,6,15,13,45,890.0,122.0,4.65,21.25,927.0,806.69,619.36
2018,6,15,14,0,886.0,120.0,4.7,21.1,904.0,765.24,591.24
2018,6,15,14,15,879.5,118.5,4.75,20.8,875.0,720.54,560.16
2018,6,15,14,30,873.0,117.0,4.8,20.5,846.0,674.27,525.83
2018,6,15,14,45,865.0,114.0,4.8,20.2,810.5,624.41,487.71
2018,6,15,15,0,857.0,111.0,4.8,19.9,775.0,573.55,447.77
2018,6,15,15,15,844.5,109.0,4.8,19.9,734.5,520.54,404.51
2018,6,15,15,30,832.0,107.0,4.8,19.9,694.0,463.78,357.27
2018,6,15,15,45,819.0,103.5,4.75,19.15,650.0,408.81,310.97
2018,6,15,16,0,806.0,100.0,4.7,18.4,606.0,354.36,263.73
2018,6,15,16,15,791.0,95.0,4.6,17.95,559.0,298.81,214.44
2018,6,15,16,30,776.0,90.0,4.5,17.5,512.0,244.48,166.06
2018,6,15,16,45,755.0,85.0,4.45,17.1,463.0,190.59,119.68
2018,6,15,17,0,734.0,80.0,4.4,16.7,414.0,139.0,79.22
2018,6,15,17,15,702.0,75.5,4.3,16.3,364.0,89.77,49.34
2018,6,15,17,30,670.0,71.0,4.2,15.9,314.0,46.48,35.7
2018,6,15,17,45,626.5,65.5,4.1,15.5,265.0,44.45,34.02
2018,6,15,18,0,583.0,60.0,4.0,15.1,216.0,42.29,32.11
2018,6,15,18,15,510.0,54.5,3.85,14.65,170.0,39.96,29.92
2018,6,15,18,30,437.0,49.0,3.7,14.2,124.0,37.64,27.53
2018,6,15,18,45,326.5,40.0,3.6,13.8,86.0,31.95,21.84
2018,6,15,19,0,216.0,31.0,3.5,13.4,48.0,24.51,11.72
2018,6,15,19,15,118.0,18.0,3.5,13.25,26.5,17.16,0.0
2018,6,15,19,30,20.0,5.0,3.5,13.1,5.0,0.0,0.0
2018,6,15,19,45,10.0,2.5,3.5,12.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,16,4,45,34.5,8.0,2.4,12.8,9.0,0.0,0.0
2018,6,16,5,0,69.0,16.0,2.4,12.9,18.0,25.44,0.0
2018,6,16,5,15,179.5,30.0,2.4,13.15,48.5,76.28,36.96
2018,6,16,5,30,290.0,44.0,2.4,13.4,79.0,132.68,93.37
2018,6,16,5,45,383.0,53.0,2.45,13.7,121.5,189.45,143.22
2018,6,16,6,0,476.0,62.0,2.5,14.0,164.0,256.34,201.65
2018,6,16,6,15,538.0,68.5,2.45,14.45,212.5,317.0,254.87
2018,6,16,6,30,600.0,75.0,2.4,14.9,261.0,383.45,311.44
2018,6,16,6,45,644.5,79.5,2.4,15.35,311.5,443.86,361.64
2018,6,16,7,0,689.0,84.0,2.4,15.8,362.0,507.53,412.69
2018,6,16,7,15,722.0,87.5,2.4,16.4,413.5,565.72,457.52
2018,6,16,7,30,755.0,91.0,2.4,17.0,465.0,623.54,500.59
2018,6,16,7,45,780.5,93.0,2.35,17.6,514.5,677.2,538.16
2018,6,16,8,0,806.0,95.0,2.3,18.2,564.0,730.87,573.61
2018,6,16,8,15,823.5,97.0,2.3,18.8,610.5,777.86,603.71
2018,6,16,8,30,841.0,99.0,2.3,19.4,657.0,817.8,628.31
2018,6,16,8,45,856.0,100.5,2.25,20.0,700.5,859.1,653.04
2018,6,16,9,0,871.0,102.0,2.2,20.6,744.0,898.53,676.0
2018,6,16,9,15,881.5,103.5,2.25,21.15,782.5,931.71,695.48
2018,6,16,9,30,892.0,105.0,2.3,21.7,821.0,962.31,713.15
2018,6,16,9,45,900.0,106.5,2.3,22.25,854.5,987.74,726.81
2018,6,16,10,0,908.0,108.0,2.3,22.8,888.0,1010.15,738.47
2018,6,16,10,15,914.0,109.0,2.4,23.2,915.0,1026.86,748.01
2018,6,16,10,30,920.0,110.0,2.5,23.6,942.0,1040.24,755.51
2018,6,16,10,45,923.0,111.0,2.6,24.0,961.5,1047.18,758.99
2018,6,16,11,0,926.0,112.0,2.7,24.4,981.0,1050.61,760.36
2018,6,16,11,15,927.5,113.0,2.8,24.6,993.5,1048.99,759.23
2018,6,16,11,30,929.0,114.0,2.9,24.8,1006.0,1043.85,755.96
2018,6,16,11,45,929.5,114.5,3.05,25.05,1011.5,1033.74,749.88
2018,6,16,12,0,930.0,115.0,3.2,25.3,1017.0,1020.25,741.66
2018,6,16,12,15,928.5,115.5,3.35,25.3,1015.0,1001.54,730.77
2018,6,16,12,30,927.0,116.0,3.5,25.3,1013.0,979.7,717.77
2018,6,16,12,45,924.0,116.5,3.65,25.3,1003.5,953.46,701.77
2018,6,16,13,0,921.0,117.0,3.8,25.3,994.0,924.35,683.73
2018,6,16,13,15,917.0,117.0,3.95,25.15,977.5,891.19,663.16
2018,6,16,13,30,913.0,117.0,4.1,25.0,961.0,855.48,640.6
2018,6,16,13,45,907.0,116.5,4.25,24.8,937.5,815.38,614.81
2018,6,16,14,0,901.0,116.0,4.4,24.6,914.0,773.21,587.21
2018,6,16,14,15,893.0,115.0,4.55,24.2,884.0,727.35,556.79
2018,6,16,14,30,885.0,114.0,4.7,23.8,854.0,680.0,522.93
2018,6,16,14,45,874.5,113.0,4.8,23.4,818.0,629.88,485.71
2018,6,16,15,0,864.0,112.0,4.9,23.0,782.0,578.96,446.68
2018,6,16,15,15,852.0,110.0,4.9,23.0,741.5,525.85,403.85
2018,6,16,15,30,840.0,108.0,4.9,23.0,701.0,468.96,357.05
2018,6,16,15,45,824.5,106.0,5.0,21.95,657.0,413.88,311.8
2018,6,16,16,0,809.0,104.0,5.1,20.9,613.0,359.56,265.62
2018,6,16,16,15,788.5,102.0,5.05,20.3,565.5,304.83,217.67
2018,6,16,16,30,768.0,100.0,5.0,19.7,518.0,251.91,171.14
2018,6,16,16,45,741.0,96.5,5.0,19.1,468.0,198.69,126.05
2018,6,16,17,0,714.0,93.0,5.0,18.5,418.0,143.38,83.07
2018,6,16,17,15,676.0,89.0,4.95,17.9,367.5,94.9,53.79
2018,6,16,17,30,638.0,85.0,4.9,17.3,317.0,57.01,44.75
2018,6,16,17,45,583.5,79.5,4.85,16.7,266.5,55.49,43.6
2018,6,16,18,0,529.0,74.0,4.8,16.1,216.0,53.93,42.27
2018,6,16,18,15,453.0,66.5,4.7,15.65,170.0,50.5,39.09
2018,6,16,18,30,377.0,59.0,4.6,15.2,124.0,44.92,33.78
2018,6,16,18,45,269.5,46.5,4.5,14.75,85.5,36.11,25.31
2018,6,16,19,0,162.0,34.0,4.4,14.3,47.0,26.95,13.63
2018,6,16,19,15,86.5,19.0,4.35,14.1,25.5,18.11,0.0
2018,6,16,19,30,11.0,4.0,4.3,13.9,4.0,3.81,0.0
2018,6,16,19,45,5.5,2.0,4.3,13.7,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,4,45,0.0,2.5,2.4,13.3,2.5,0.0,0.0
2018,6,17,5,0,0.0,5.0,2.4,13.4,5.0,4.77,0.0
2018,6,17,5,15,0.0,14.0,2.4,13.6,14.0,12.98,2.45
2018,6,17,5,30,0.0,23.0,2.4,13.8,23.0,21.34,11.85
2018,6,17,5,45,0.0,36.0,2.45,14.0,36.0,33.44,22.56
2018,6,17,6,0,0.0,49.0,2.5,14.2,49.0,45.7,33.29
2018,6,17,6,15,5.5,70.5,2.45,14.45,72.0,69.12,53.34
2018,6,17,6,30,11.0,92.0,2.4,14.7,95.0,93.16,73.74
2018,6,17,6,45,80.5,126.0,2.4,14.95,158.0,169.99,138.49
2018,6,17,7,0,150.0,160.0,2.4,15.2,221.0,257.68,210.9
2018,6,17,7,15,247.5,171.0,2.35,15.5,287.0,345.51,282.24
2018,6,17,7,30,345.0,182.0,2.3,15.8,353.0,434.13,352.47
2018,6,17,7,45,314.0,209.5,2.25,16.05,377.5,456.72,367.77
2018,6,17,8,0,283.0,237.0,2.2,16.3,402.0,475.7,380.12
2018,6,17,8,15,313.0,253.0,2.15,16.6,449.0,527.26,418.11
2018,6,17,8,30,343.0,269.0,2.1,16.9,496.0,580.03,455.92
2018,6,17,8,45,264.0,299.0,2.05,17.2,480.5,554.52,432.89
2018,6,17,9,0,185.0,329.0,2.0,17.5,465.0,511.16,397.28
2018,6,17,9,15,133.5,345.5,1.95,17.85,446.5,484.86,375.01
2018,6,17,9,30,82.0,362.0,1.9,18.2,428.0,443.33,341.41
2018,6,17,9,45,158.0,381.5,1.85,18.55,515.0,549.34,420.26
2018,6,17,10,0,234.0,401.0,1.8,18.9,602.0,656.99,496.47
2018,6,17,10,15,474.0,307.5,1.8,19.45,731.0,808.96,606.38
2018,6,17,10,30,714.0,214.0,1.8,20.0,860.0,957.12,706.24
2018,6,17,10,45,795.0,175.0,1.8,20.6,909.0,993.38,725.74
2018,6,17,11,0,876.0,136.0,1.8,21.2,958.0,1024.61,743.05
2018,6,17,11,15,880.5,135.5,1.85,21.6,971.5,1024.44,741.66
2018,6,17,11,30,885.0,135.0,1.9,22.0,985.0,1020.91,738.61
2018,6,17,11,45,888.0,134.0,1.95,22.45,991.0,1012.08,732.17
2018,6,17,12,0,891.0,133.0,2.0,22.9,997.0,999.99,723.79
2018,6,17,12,15,892.0,132.0,2.05,23.2,996.0,982.79,712.66
2018,6,17,12,30,893.0,131.0,2.1,23.5,995.0,962.53,699.62
2018,6,17,12,45,893.5,129.0,2.2,23.8,986.5,937.87,684.27
2018,6,17,13,0,894.0,127.0,2.3,24.1,978.0,910.32,666.95
2018,6,17,13,15,890.5,126.0,2.35,24.25,962.0,877.46,645.94
2018,6,17,13,30,887.0,125.0,2.4,24.4,946.0,842.13,623.16
2018,6,17,13,45,883.0,124.0,2.45,24.55,924.0,804.08,598.34
2018,6,17,14,0,879.0,123.0,2.5,24.7,902.0,763.88,571.83
2018,6,17,14,15,872.5,121.5,2.55,24.65,873.0,719.53,541.93
2018,6,17,14,30,866.0,120.0,2.6,24.6,844.0,673.62,509.01
2018,6,17,14,45,856.5,118.0,2.65,24.6,808.5,624.1,472.5
2018,6,17,15,0,847.0,116.0,2.7,24.6,773.0,573.73,434.31
2018,6,17,15,15,835.0,113.5,2.7,24.6,733.0,521.05,393.13
2018,6,17,15,30,823.0,111.0,2.7,24.6,693.0,464.7,348.09
2018,6,17,15,45,809.0,107.5,2.7,24.3,649.0,409.82,303.19
2018,6,17,16,0,795.0,104.0,2.7,24.0,605.0,355.57,257.5
2018,6,17,16,15,777.0,100.5,2.75,23.7,558.0,301.06,210.83
2018,6,17,16,30,759.0,97.0,2.8,23.4,511.0,248.08,165.2
2018,6,17,16,45,734.0,92.5,2.8,23.1,461.5,194.86,120.87
2018,6,17,17,0,709.0,88.0,2.8,22.8,412.0,139.67,78.59
2018,6,17,17,15,674.5,83.5,2.8,22.25,362.0,91.28,49.59
2018,6,17,17,30,640.0,79.0,2.8,21.7,312.0,52.3,39.86
2018,6,17,17,45,592.5,73.0,2.85,21.2,263.0,50.16,38.17
2018,6,17,18,0,545.0,67.0,2.9,20.7,214.0,47.89,36.23
2018,6,17,18,15,475.5,59.5,2.8,19.95,168.5,44.15,32.89
2018,6,17,18,30,406.0,52.0,2.7,19.2,123.0,40.25,29.21
2018,6,17,18,45,307.0,41.5,2.6,18.45,85.5,32.08,21.54
2018,6,17,19,0,208.0,31.0,2.5,17.7,48.0,24.46,11.85
2018,6,17,19,15,114.5,17.5,2.55,17.2,26.0,16.68,0.0
2018,6,17,19,30,21.0,4.0,2.6,16.7,4.0,3.81,0.0
2018,6,17,19,45,10.5,2.0,2.6,16.2,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,18,4,45,35.5,6.5,1.4,13.05,7.5,0.0,0.0
2018,6,18,5,0,71.0,13.0,1.5,13.4,15.0,22.78,0.0
2018,6,18,5,15,179.0,27.0,1.6,13.95,45.0,72.3,33.72
2018,6,18,5,30,287.0,41.0,1.7,14.5,75.0,128.01,89.12
2018,6,18,5,45,317.5,48.5,1.8,15.0,102.5,161.78,121.23
2018,6,18,6,0,348.0,56.0,1.9,15.5,130.0,198.99,155.46
2018,6,18,6,15,175.0,75.5,1.85,16.05,113.0,159.73,127.5
2018,6,18,6,30,2.0,95.0,1.8,16.6,96.0,91.99,72.0
2018,6,18,6,45,83.5,124.0,1.7,17.15,158.0,175.95,142.04
2018,6,18,7,0,165.0,153.0,1.6,17.7,220.0,258.41,209.1
2018,6,18,7,15,418.0,130.5,1.6,18.3,330.0,417.01,336.33
2018,6,18,7,30,671.0,108.0,1.6,18.9,440.0,587.2,466.09
2018,6,18,7,45,714.0,107.5,1.55,19.5,493.5,646.99,507.37
2018,6,18,8,0,757.0,107.0,1.5,20.1,547.0,706.12,546.36
2018,6,18,8,15,776.0,109.5,1.6,20.75,593.0,753.1,576.62
2018,6,18,8,30,795.0,112.0,1.7,21.4,639.0,799.09,605.8
2018,6,18,8,45,810.0,113.5,1.75,22.0,681.0,839.26,630.19
2018,6,18,9,0,825.0,115.0,1.8,22.6,723.0,877.64,653.11
2018,6,18,9,15,833.0,119.0,1.9,23.15,760.5,903.13,667.9
2018,6,18,9,30,841.0,123.0,2.0,23.7,798.0,932.89,685.58
2018,6,18,9,45,846.0,126.5,2.15,24.2,829.5,956.49,699.77
2018,6,18,10,0,851.0,130.0,2.3,24.7,861.0,977.1,712.06
2018,6,18,10,15,818.0,155.5,2.35,25.05,876.0,988.82,718.04
2018,6,18,10,30,785.0,181.0,2.4,25.4,891.0,987.59,715.85
2018,6,18,10,45,663.0,259.0,2.5,25.8,867.5,953.29,692.7
2018,6,18,11,0,541.0,337.0,2.6,26.2,844.0,906.07,657.42
2018,6,18,11,15,541.0,342.5,2.7,26.5,855.5,907.01,657.92
2018,6,18,11,30,541.0,348.0,2.8,26.8,867.0,905.49,656.43
2018,6,18,11,45,607.5,311.5,2.9,27.05,898.0,924.99,671.15
2018,6,18,12,0,674.0,275.0,3.0,27.3,929.0,942.12,684.03
2018,6,18,12,15,753.5,221.0,3.1,27.4,951.0,949.63,689.78
2018,6,18,12,30,833.0,167.0,3.2,27.5,973.0,947.91,689.12
2018,6,18,12,45,854.0,152.5,3.3,27.6,972.5,924.07,674.07
2018,6,18,13,0,875.0,138.0,3.4,27.7,972.0,904.13,661.73
2018,6,18,13,15,847.5,151.0,3.45,27.65,947.5,864.13,635.97
2018,6,18,13,30,820.0,164.0,3.5,27.6,923.0,827.09,612.12
2018,6,18,13,45,854.5,140.5,3.55,27.5,914.0,797.25,593.06
2018,6,18,14,0,889.0,117.0,3.6,27.4,905.0,766.39,573.11
2018,6,18,14,15,883.0,115.0,3.6,27.2,876.0,721.6,542.91
2018,6,18,14,30,877.0,113.0,3.6,27.0,847.0,675.18,509.48
2018,6,18,14,45,869.0,110.5,3.6,26.75,812.0,625.69,473.06
2018,6,18,15,0,861.0,108.0,3.6,26.5,777.0,575.18,434.85
2018,6,18,15,15,849.5,106.0,3.6,26.5,737.0,522.56,393.52
2018,6,18,15,30,838.0,104.0,3.6,26.5,697.0,469.71,350.83
2018,6,18,15,45,824.5,101.5,3.55,25.9,653.5,411.46,303.64
2018,6,18,16,0,811.0,99.0,3.5,25.3,610.0,357.43,258.23
2018,6,18,16,15,794.0,95.0,3.45,24.9,563.0,301.92,210.64
2018,6,18,16,30,777.0,91.0,3.4,24.5,516.0,247.81,163.99
2018,6,18,16,45,753.0,87.5,3.35,24.1,466.5,194.57,119.55
2018,6,18,17,0,729.0,84.0,3.3,23.7,417.0,143.97,80.93
2018,6,18,17,15,696.0,79.0,3.2,23.05,366.5,89.7,47.27
2018,6,18,17,30,663.0,74.0,3.1,22.4,316.0,48.55,36.51
2018,6,18,17,45,616.5,68.5,3.0,21.8,266.5,46.62,35.0
2018,6,18,18,0,570.0,63.0,2.9,21.2,217.0,44.57,33.27
2018,6,18,18,15,502.5,56.0,2.7,20.4,171.0,41.09,30.18
2018,6,18,18,30,435.0,49.0,2.5,19.6,125.0,37.46,26.77
2018,6,18,18,45,334.5,39.5,2.3,18.85,87.0,31.29,20.87
2018,6,18,19,0,234.0,30.0,2.1,18.1,49.0,23.64,11.42
2018,6,18,19,15,130.0,17.5,2.1,17.65,27.0,16.68,0.0
2018,6,18,19,30,26.0,5.0,2.1,17.2,5.0,4.77,0.0
2018,6,18,19,45,13.0,2.5,2.1,16.7,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,19,4,45,37.0,6.0,2.15,13.7,7.0,0.0,0.0
2018,6,19,5,0,74.0,12.0,2.2,13.8,14.0,22.21,0.0
2018,6,19,5,15,204.5,25.0,2.2,14.1,46.0,75.62,34.53
2018,6,19,5,30,335.0,38.0,2.2,14.4,78.0,137.73,95.4
2018,6,19,5,45,323.5,40.5,2.25,14.7,94.0,156.88,117.3
2018,6,19,6,0,312.0,43.0,2.3,15.0,110.0,173.84,135.81
2018,6,19,6,15,156.0,52.5,2.3,15.4,86.0,125.3,99.57
2018,6,19,6,30,0.0,62.0,2.3,15.8,62.0,57.66,43.41
2018,6,19,6,45,6.5,96.5,2.25,16.15,99.0,95.02,74.83
2018,6,19,7,0,13.0,131.0,2.2,16.5,136.0,133.5,106.57
2018,6,19,7,15,179.5,148.0,2.2,17.1,236.0,276.9,225.52
2018,6,19,7,30,346.0,165.0,2.2,17.7,336.0,415.47,336.05
2018,6,19,7,45,577.5,126.0,2.15,18.25,446.5,569.45,455.32
2018,6,19,8,0,809.0,87.0,2.1,18.8,557.0,722.61,566.09
2018,6,19,8,15,827.0,89.0,2.1,19.55,604.0,764.86,591.49
2018,6,19,8,30,845.0,91.0,2.1,20.3,651.0,810.95,619.99
2018,6,19,8,45,859.0,92.5,2.1,21.0,694.0,851.64,644.27
2018,6,19,9,0,873.0,94.0,2.1,21.7,737.0,890.41,666.86
2018,6,19,9,15,883.5,95.5,2.15,22.35,775.5,923.8,686.16
2018,6,19,9,30,894.0,97.0,2.2,23.0,814.0,954.63,703.63
2018,6,19,9,45,902.0,98.0,2.2,23.65,847.0,979.76,716.74
2018,6,19,10,0,910.0,99.0,2.2,24.3,880.0,1001.87,727.86
2018,6,19,10,15,915.5,100.5,2.25,24.8,907.0,1018.87,736.71
2018,6,19,10,30,921.0,102.0,2.3,25.3,934.0,1032.53,743.51
2018,6,19,10,45,926.0,102.5,2.35,25.75,955.0,1041.2,747.41
2018,6,19,11,0,931.0,103.0,2.4,26.2,976.0,1046.37,749.23
2018,6,19,11,15,934.0,103.0,2.5,26.45,989.5,1045.48,748.51
2018,6,19,11,30,937.0,103.0,2.6,26.7,1003.0,1041.06,745.68
2018,6,19,11,45,938.5,103.0,2.65,26.95,1009.0,1031.64,739.28
2018,6,19,12,0,940.0,103.0,2.7,27.2,1015.0,1018.78,730.84
2018,6,19,12,15,936.5,105.5,2.75,27.3,1013.0,1000.22,719.27
2018,6,19,12,30,933.0,108.0,2.8,27.4,1011.0,978.52,705.75
2018,6,19,12,45,927.0,110.5,2.9,27.55,1001.0,951.53,689.08
2018,6,19,13,0,921.0,113.0,3.0,27.7,991.0,921.77,670.51
2018,6,19,13,15,918.0,112.5,3.05,27.7,975.0,889.16,649.99
2018,6,19,13,30,915.0,112.0,3.1,27.7,959.0,853.93,627.58
2018,6,19,13,45,910.0,111.0,3.15,27.7,936.0,814.24,601.96
2018,6,19,14,0,905.0,110.0,3.2,27.7,913.0,772.4,574.63
2018,6,19,14,15,898.5,108.5,3.2,27.5,883.5,727.11,544.72
2018,6,19,14,30,892.0,107.0,3.2,27.3,854.0,680.19,511.19
2018,6,19,14,45,883.0,105.5,3.25,27.15,818.5,630.35,474.72
2018,6,19,15,0,874.0,104.0,3.3,27.0,783.0,579.54,436.47
2018,6,19,15,15,862.5,102.0,3.3,27.0,743.0,526.31,394.91
2018,6,19,15,30,851.0,100.0,3.3,27.0,703.0,472.83,351.94
2018,6,19,15,45,836.5,97.5,3.3,26.35,658.5,417.73,307.36
2018,6,19,16,0,822.0,95.0,3.3,25.7,614.0,358.47,258.3
2018,6,19,16,15,803.0,92.0,3.3,25.1,566.0,302.65,210.79
2018,6,19,16,30,784.0,89.0,3.3,24.5,518.0,248.43,164.27
2018,6,19,16,45,759.0,86.0,3.25,23.95,468.5,195.04,119.76
2018,6,19,17,0,734.0,83.0,3.2,23.4,419.0,144.38,81.08
2018,6,19,17,15,702.0,78.0,3.15,22.6,368.5,94.63,50.98
2018,6,19,17,30,670.0,73.0,3.1,21.8,318.0,47.79,35.94
2018,6,19,17,45,624.5,68.0,3.05,20.95,269.0,46.21,34.77
2018,6,19,18,0,579.0,63.0,3.0,20.1,220.0,44.55,33.41
2018,6,19,18,15,512.0,56.0,2.95,19.25,173.5,41.06,30.31
2018,6,19,18,30,445.0,49.0,2.9,18.4,127.0,37.43,26.89
2018,6,19,18,45,345.0,39.5,2.8,17.6,88.5,31.26,20.97
2018,6,19,19,0,245.0,30.0,2.7,16.8,50.0,24.78,12.48
2018,6,19,19,15,136.5,17.5,2.7,16.3,27.5,16.68,0.0
2018,6,19,19,30,28.0,5.0,2.7,15.8,5.0,4.77,0.0
2018,6,19,19,45,14.0,2.5,2.7,15.3,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,7.0,2.25,12.05,8.5,0.0,0.0
2018,6,20,5,0,111.0,14.0,2.4,12.3,17.0,29.43,0.0
2018,6,20,5,15,245.5,25.0,2.5,12.8,49.0,83.56,37.77
2018,6,20,5,30,380.0,36.0,2.6,13.3,81.0,147.01,101.77
2018,6,20,5,45,423.0,42.0,2.65,13.8,114.0,189.36,141.96
2018,6,20,6,0,466.0,48.0,2.7,14.3,147.0,236.04,184.97
2018,6,20,6,15,234.0,69.0,2.7,14.8,119.0,184.08,148.1
2018,6,20,6,30,2.0,90.0,2.7,15.3,91.0,86.83,68.07
2018,6,20,6,45,67.5,123.0,2.7,15.8,150.0,159.68,129.45
2018,6,20,7,0,133.0,156.0,2.7,16.3,209.0,243.08,198.19
2018,6,20,7,15,413.5,129.5,2.7,16.85,327.0,412.5,336.98
2018,6,20,7,30,694.0,103.0,2.7,17.4,445.0,596.14,480.57
2018,6,20,7,45,772.0,92.0,2.7,18.0,509.5,668.05,532.6
2018,6,20,8,0,850.0,81.0,2.7,18.6,574.0,741.43,582.88
2018,6,20,8,15,866.5,83.0,2.75,19.2,621.5,789.07,613.68
2018,6,20,8,30,883.0,85.0,2.8,19.8,669.0,835.39,643.18
2018,6,20,8,45,895.5,87.0,2.8,20.4,713.0,876.65,668.34
2018,6,20,9,0,908.0,89.0,2.8,21.0,757.0,915.79,691.67
2018,6,20,9,15,910.0,94.5,2.85,21.45,794.0,946.77,710.0
2018,6,20,9,30,912.0,100.0,2.9,21.9,831.0,974.6,726.18
2018,6,20,9,45,909.5,107.0,2.9,22.4,861.5,996.45,737.78
2018,6,20,10,0,907.0,114.0,2.9,22.9,892.0,1014.74,747.07
2018,6,20,10,15,913.5,115.5,2.95,23.25,920.0,1032.59,757.02
2018,6,20,10,30,920.0,117.0,3.0,23.6,948.0,1047.12,764.85
2018,6,20,10,45,925.0,117.0,3.1,24.0,968.5,1055.16,768.9
2018,6,20,11,0,930.0,117.0,3.2,24.4,989.0,1059.72,770.85
2018,6,20,11,15,934.0,116.5,3.3,24.55,1003.0,1059.23,770.41
2018,6,20,11,30,938.0,116.0,3.4,24.7,1017.0,1055.2,767.83
2018,6,20,11,45,940.0,116.0,3.5,24.85,1023.5,1046.17,762.11
2018,6,20,12,0,942.0,116.0,3.6,25.0,1030.0,1033.68,754.25
2018,6,20,12,15,942.5,115.0,3.7,24.9,1028.5,1015.41,743.4
2018,6,20,12,30,943.0,114.0,3.8,24.8,1027.0,993.91,730.44
2018,6,20,12,45,942.0,113.5,3.9,24.75,1018.5,968.35,714.61
2018,6,20,13,0,941.0,113.0,4.0,24.7,1010.0,939.77,696.69
2018,6,20,13,15,938.5,112.0,4.05,24.5,994.0,906.54,675.65
2018,6,20,13,30,936.0,111.0,4.1,24.3,978.0,870.61,652.61
2018,6,20,13,45,932.0,109.5,4.15,24.1,954.5,830.49,626.46
2018,6,20,14,0,928.0,108.0,4.2,23.9,931.0,788.1,598.44
2018,6,20,14,15,922.5,106.0,4.2,23.65,901.5,742.13,567.48
2018,6,20,14,30,917.0,104.0,4.2,23.4,872.0,694.38,532.68
2018,6,20,14,45,909.0,102.0,4.2,23.1,836.5,643.57,494.7
2018,6,20,15,0,901.0,100.0,4.2,22.8,801.0,591.65,454.78
2018,6,20,15,15,890.0,98.5,4.2,22.8,760.5,537.77,411.67
2018,6,20,15,30,879.0,97.0,4.2,22.8,720.0,483.55,367.05
2018,6,20,15,45,866.0,93.5,4.05,22.2,674.5,426.73,319.8
2018,6,20,16,0,853.0,90.0,3.9,21.6,629.0,370.28,271.51
2018,6,20,16,15,835.5,87.5,3.85,21.1,581.0,308.81,218.42
2018,6,20,16,30,818.0,85.0,3.8,20.6,533.0,253.54,169.88
2018,6,20,16,45,795.0,81.5,3.7,20.15,482.5,198.13,122.67
2018,6,20,17,0,772.0,78.0,3.6,19.7,432.0,145.21,81.34
2018,6,20,17,15,740.5,73.5,3.5,19.05,380.5,93.7,49.56
2018,6,20,17,30,709.0,69.0,3.4,18.4,329.0,49.53,37.99
2018,6,20,17,45,665.0,64.0,3.3,17.8,278.5,43.2,32.6
2018,6,20,18,0,621.0,59.0,3.2,17.2,228.0,41.36,31.02
2018,6,20,18,15,555.5,52.5,3.05,16.6,180.5,38.13,28.09
2018,6,20,18,30,490.0,46.0,2.9,16.0,133.0,34.76,24.85
2018,6,20,18,45,388.5,38.0,2.8,15.4,93.5,29.84,19.99
2018,6,20,19,0,287.0,30.0,2.7,14.8,54.0,24.76,12.74
2018,6,20,19,15,162.0,17.5,2.65,14.45,29.5,16.68,0.0
2018,6,20,19,30,37.0,5.0,2.6,14.1,5.0,4.77,0.0
2018,6,20,19,45,18.5,2.5,2.55,13.75,2.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,21,4,45,57.0,7.0,2.75,12.3,8.5,0.0,0.0
2018,6,21,5,0,114.0,14.0,2.9,12.5,17.0,29.77,0.0
2018,6,21,5,15,251.5,25.0,2.95,12.85,49.5,84.42,37.4
2018,6,21,5,30,389.0,36.0,3.0,13.2,82.0,148.98,103.01
2018,6,21,5,45,318.5,45.0,3.05,13.55,94.5,159.66,120.17
2018,6,21,6,0,248.0,54.0,3.1,13.9,107.0,159.14,125.1
2018,6,21,6,15,131.5,78.0,3.05,14.35,107.0,143.88,115.6
2018,6,21,6,30,15.0,102.0,3.0,14.8,107.0,105.54,84.06
2018,6,21,6,45,35.5,127.5,3.0,15.3,141.0,147.79,119.46
2018,6,21,7,0,56.0,153.0,3.0,15.8,175.0,187.82,152.39
2018,6,21,7,15,207.0,164.0,3.0,16.4,263.0,311.71,254.73
2018,6,21,7,30,358.0,175.0,3.0,17.0,351.0,434.19,352.75
2018,6,21,7,45,606.0,128.5,2.95,17.55,464.0,591.84,476.29
2018,6,21,8,0,854.0,82.0,2.9,18.1,577.0,745.11,588.33
2018,6,21,8,15,869.5,84.5,2.9,18.7,624.5,792.7,618.32
2018,6,21,8,30,885.0,87.0,2.9,19.3,672.0,838.87,647.5
2018,6,21,8,45,897.0,89.0,2.9,19.85,716.0,879.79,672.62
2018,6,21,9,0,909.0,91.0,2.9,20.4,760.0,918.54,695.9
2018,6,21,9,15,919.5,92.5,2.85,21.0,799.5,952.98,715.41
2018,6,21,9,30,930.0,94.0,2.8,21.6,839.0,984.75,732.88
2018,6,21,9,45,938.5,94.5,2.75,22.15,873.0,1010.62,746.4
2018,6,21,10,0,947.0,95.0,2.7,22.7,907.0,1033.39,757.82
2018,6,21,10,15,952.5,96.0,2.7,23.2,934.5,1050.45,766.17
2018,6,21,10,30,958.0,97.0,2.7,23.7,962.0,1064.04,772.37
2018,6,21,10,45,962.0,97.0,2.65,24.25,982.5,1071.51,774.09
2018,6,21,11,0,966.0,97.0,2.6,24.8,1003.0,1075.36,773.65
2018,6,21,11,15,968.5,97.5,2.65,25.1,1016.5,1074.56,772.25
2018,6,21,11,30,971.0,98.0,2.7,25.4,1030.0,1070.09,768.69
2018,6,21,11,45,972.0,98.0,2.75,25.75,1036.0,1059.99,761.54
2018,6,21,12,0,973.0,98.0,2.8,26.1,1042.0,1046.34,752.29
2018,6,21,12,15,968.0,101.5,2.85,26.25,1039.5,1026.91,740.03
2018,6,21,12,30,963.0,105.0,2.9,26.4,1037.0,1004.25,725.77
2018,6,21,12,45,954.5,109.0,3.0,26.6,1026.0,975.8,708.03
2018,6,21,13,0,946.0,113.0,3.1,26.8,1015.0,944.59,688.41
2018,6,21,13,15,943.5,112.0,3.15,26.8,999.0,911.24,667.43
2018,6,21,13,30,941.0,111.0,3.2,26.8,983.0,875.18,644.48
2018,6,21,13,45,936.5,110.5,3.3,26.85,960.0,835.44,619.02
2018,6,21,14,0,932.0,110.0,3.4,26.9,937.0,793.44,591.71
2018,6,21,14,15,926.5,107.5,3.4,26.75,907.0,746.86,560.88
2018,6,21,14,30,921.0,105.0,3.4,26.6,877.0,698.5,526.3
2018,6,21,14,45,913.5,103.0,3.4,26.45,841.5,647.82,489.02
2018,6,21,15,0,906.0,101.0,3.4,26.3,806.0,595.97,449.8
2018,6,21,15,15,895.0,99.0,3.4,26.3,765.0,541.41,407.17
