Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,884.0,97.0,3.4,26.3,724.0,486.5,363.0
2018,6,21,15,45,872.0,94.0,3.3,25.8,679.5,430.23,317.01
2018,6,21,16,0,860.0,91.0,3.2,25.3,635.0,374.21,269.86
2018,6,21,16,15,843.5,88.0,3.1,24.95,587.0,312.22,217.15
2018,6,21,16,30,827.0,85.0,3.0,24.6,539.0,256.29,168.8
2018,6,21,16,45,803.0,82.0,2.95,24.25,488.0,200.59,122.17
2018,6,21,17,0,779.0,79.0,2.9,23.9,437.0,147.5,81.38
2018,6,21,17,15,747.5,75.0,2.8,23.2,385.5,95.96,50.09
2018,6,21,17,30,716.0,71.0,2.7,22.5,334.0,51.18,38.75
2018,6,21,17,45,671.5,66.0,2.6,21.85,283.0,44.73,33.35
2018,6,21,18,0,627.0,61.0,2.5,21.2,232.0,42.96,31.88
2018,6,21,18,15,558.5,54.5,2.2,20.2,183.5,39.8,29.1
2018,6,21,18,30,490.0,48.0,1.9,19.2,135.0,36.52,26.03
2018,6,21,18,45,384.0,39.0,1.55,18.2,94.5,30.74,20.53
2018,6,21,19,0,278.0,30.0,1.2,17.2,54.0,24.71,12.68
2018,6,21,19,15,155.5,17.5,1.2,16.7,29.5,16.68,0.0
2018,6,21,19,30,33.0,5.0,1.2,16.2,5.0,4.77,0.0
2018,6,21,19,45,16.5,2.5,1.2,15.65,2.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.5,12.75,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.6,13.2,16.0,25.43,0.0
2018,6,22,5,15,218.5,25.5,1.7,13.85,47.5,77.96,33.6
2018,6,22,5,30,346.0,38.0,1.8,14.5,79.0,139.61,96.09
2018,6,22,5,45,436.0,46.5,1.9,15.15,122.5,197.46,147.04
2018,6,22,6,0,526.0,55.0,2.0,15.8,166.0,264.99,205.71
2018,6,22,6,15,585.0,61.5,1.95,16.6,215.5,326.61,259.14
2018,6,22,6,30,644.0,68.0,1.9,17.4,265.0,393.77,315.31
2018,6,22,6,45,685.0,72.5,1.8,18.2,316.5,454.35,364.21
2018,6,22,7,0,726.0,77.0,1.7,19.0,368.0,516.27,412.02
2018,6,22,7,15,755.5,81.5,1.6,20.0,420.0,575.17,455.02
2018,6,22,7,30,785.0,86.0,1.5,21.0,472.0,635.13,496.74
2018,6,22,7,45,807.5,89.0,1.4,22.05,522.5,689.09,531.32
2018,6,22,8,0,830.0,92.0,1.3,23.1,573.0,742.8,563.41
2018,6,22,8,15,847.5,94.5,1.35,23.95,620.5,791.4,592.93
2018,6,22,8,30,865.0,97.0,1.4,24.8,668.0,833.01,617.2
2018,6,22,8,45,878.5,99.0,1.4,25.65,712.5,874.54,640.41
2018,6,22,9,0,892.0,101.0,1.4,26.5,757.0,914.06,661.84
2018,6,22,9,15,900.0,104.0,1.45,27.35,795.5,947.36,679.64
2018,6,22,9,30,908.0,107.0,1.5,28.2,834.0,977.89,695.55
2018,6,22,9,45,913.5,110.0,1.55,29.0,867.5,1003.08,708.17
2018,6,22,10,0,919.0,113.0,1.6,29.8,901.0,1025.08,718.81
2018,6,22,10,15,925.0,114.0,1.65,30.55,928.5,1042.17,726.61
2018,6,22,10,30,931.0,115.0,1.7,31.3,956.0,1055.89,732.43
2018,6,22,10,45,935.5,116.0,1.75,32.05,977.0,1064.64,735.35
2018,6,22,11,0,940.0,117.0,1.8,32.8,998.0,1069.83,736.26
2018,6,22,11,15,943.0,117.5,1.9,33.25,1012.0,1069.43,735.53
2018,6,22,11,30,946.0,118.0,2.0,33.7,1026.0,1065.43,732.77
2018,6,22,11,45,947.0,117.5,2.05,34.2,1031.5,1054.92,725.39
2018,6,22,12,0,948.0,117.0,2.1,34.7,1037.0,1040.96,716.08
2018,6,22,12,15,945.0,118.0,2.2,34.85,1034.0,1021.26,704.97
2018,6,22,12,30,942.0,119.0,2.3,35.0,1031.0,998.41,691.92
2018,6,22,12,45,939.0,119.5,2.45,35.1,1021.5,972.04,677.23
2018,6,22,13,0,936.0,120.0,2.6,35.2,1012.0,942.76,660.52
2018,6,22,13,15,932.5,119.5,2.7,35.15,996.0,909.32,640.97
2018,6,22,13,30,929.0,119.0,2.8,35.1,980.0,873.26,619.52
2018,6,22,13,45,924.0,118.0,2.9,35.05,956.5,833.09,595.13
2018,6,22,14,0,919.0,117.0,3.0,35.0,933.0,790.74,568.96
2018,6,22,14,15,912.0,116.0,3.1,34.75,903.5,744.99,540.39
2018,6,22,14,30,905.0,115.0,3.2,34.5,874.0,697.6,508.23
2018,6,22,14,45,895.5,113.0,3.25,34.3,837.5,646.41,472.18
2018,6,22,15,0,886.0,111.0,3.3,34.1,801.0,594.26,434.36
2018,6,22,15,15,874.5,109.0,3.3,34.1,760.0,540.39,393.65
2018,6,22,15,30,863.0,107.0,3.3,34.1,719.0,486.24,351.54
2018,6,22,15,45,847.0,104.0,3.35,33.35,673.0,425.31,304.42
2018,6,22,16,0,831.0,101.0,3.4,32.6,627.0,368.74,258.91
2018,6,22,16,15,811.5,98.0,3.3,32.0,578.5,312.2,212.14
2018,6,22,16,30,792.0,95.0,3.2,31.4,530.0,257.33,166.37
2018,6,22,16,45,767.0,91.5,3.15,30.85,479.5,202.98,122.29
2018,6,22,17,0,742.0,88.0,3.1,30.3,429.0,151.38,83.78
2018,6,22,17,15,709.5,83.0,2.95,29.35,378.0,96.0,49.76
2018,6,22,17,30,677.0,78.0,2.8,28.4,327.0,51.46,38.0
2018,6,22,17,45,630.5,72.5,2.6,27.45,276.5,49.67,36.72
2018,6,22,18,0,584.0,67.0,2.4,26.5,226.0,47.77,35.22
2018,6,22,18,15,514.5,59.5,2.05,25.2,178.5,44.0,32.04
2018,6,22,18,30,445.0,52.0,1.7,23.9,131.0,40.07,28.5
2018,6,22,18,45,341.0,42.0,1.4,22.55,91.5,33.54,22.45
2018,6,22,19,0,237.0,32.0,1.1,21.2,52.0,25.23,12.88
2018,6,22,19,15,131.0,18.5,1.1,20.6,28.5,17.63,0.0
2018,6,22,19,30,25.0,5.0,1.1,20.0,5.0,4.77,0.0
2018,6,22,19,45,12.5,2.5,1.1,19.4,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.5,1.3,14.95,7.5,0.0,0.0
2018,6,23,5,0,83.0,13.0,1.4,15.3,15.0,24.21,0.0
2018,6,23,5,15,208.5,25.5,1.5,15.95,46.0,75.63,31.35
2018,6,23,5,30,334.0,38.0,1.6,16.6,77.0,136.23,92.84
2018,6,23,5,45,426.5,46.0,1.7,17.25,120.0,193.61,142.82
2018,6,23,6,0,519.0,54.0,1.8,17.9,163.0,260.9,200.68
2018,6,23,6,15,580.0,59.0,1.75,18.75,211.5,321.24,252.52
2018,6,23,6,30,641.0,64.0,1.7,19.6,260.0,387.28,307.26
2018,6,23,6,45,685.0,68.0,1.65,20.45,312.0,447.23,355.32
2018,6,23,7,0,729.0,72.0,1.6,21.3,364.0,511.91,404.91
2018,6,23,7,15,759.5,75.5,1.7,22.5,415.5,570.4,447.94
2018,6,23,7,30,790.0,79.0,1.8,23.7,467.0,630.04,490.16
2018,6,23,7,45,813.0,81.0,1.85,24.85,517.0,683.39,525.01
2018,6,23,8,0,836.0,83.0,1.9,26.0,567.0,731.68,554.66
2018,6,23,8,15,852.0,85.0,2.0,26.9,613.5,778.45,583.49
2018,6,23,8,30,868.0,87.0,2.1,27.8,660.0,823.92,610.87
2018,6,23,8,45,881.0,89.0,2.2,28.7,703.5,865.21,635.0
2018,6,23,9,0,894.0,91.0,2.3,29.6,747.0,904.46,657.44
2018,6,23,9,15,903.5,92.5,2.4,30.35,786.0,937.67,676.09
2018,6,23,9,30,913.0,94.0,2.5,31.1,825.0,968.21,692.9
2018,6,23,9,45,921.0,95.0,2.55,31.85,858.5,993.92,706.08
2018,6,23,10,0,929.0,96.0,2.6,32.6,892.0,1016.55,717.3
2018,6,23,10,15,934.0,98.0,2.65,33.25,919.5,1034.05,725.62
2018,6,23,10,30,939.0,100.0,2.7,33.9,947.0,1048.12,731.88
2018,6,23,10,45,942.5,101.0,2.8,34.6,967.5,1056.12,734.81
2018,6,23,11,0,946.0,102.0,2.9,35.3,988.0,1060.54,735.68
2018,6,23,11,15,948.5,102.0,2.95,35.6,1001.5,1059.33,733.97
2018,6,23,11,30,951.0,102.0,3.0,35.9,1015.0,1054.53,730.23
2018,6,23,11,45,951.5,103.5,3.05,36.2,1021.5,1045.69,724.14
2018,6,23,12,0,952.0,105.0,3.1,36.5,1028.0,1033.35,716.02
2018,6,23,12,15,951.0,105.0,3.15,36.6,1026.5,1014.7,704.7
2018,6,23,12,30,950.0,105.0,3.2,36.7,1025.0,992.8,691.44
2018,6,23,12,45,947.0,105.5,3.3,36.8,1015.5,966.42,675.72
2018,6,23,13,0,944.0,106.0,3.4,36.9,1006.0,937.08,658.07
2018,6,23,13,15,940.5,106.0,3.45,36.85,990.0,904.01,638.04
2018,6,23,13,30,937.0,106.0,3.5,36.8,974.0,868.28,616.16
2018,6,23,13,45,933.0,105.0,3.5,36.7,951.5,828.72,591.48
2018,6,23,14,0,929.0,104.0,3.5,36.6,929.0,786.88,565.08
2018,6,23,14,15,923.0,103.0,3.5,36.45,900.0,741.53,536.18
2018,6,23,14,30,917.0,102.0,3.5,36.3,871.0,694.43,503.86
2018,6,23,14,45,908.5,100.5,3.5,36.1,835.5,643.84,468.09
2018,6,23,15,0,900.0,99.0,3.5,35.9,800.0,592.17,430.54
2018,6,23,15,15,889.0,97.5,3.5,35.9,759.5,538.39,390.01
2018,6,23,15,30,878.0,96.0,3.5,35.9,719.0,484.26,348.02
2018,6,23,15,45,865.0,93.5,3.4,35.3,674.5,428.36,304.17
2018,6,23,16,0,852.0,91.0,3.3,34.7,630.0,372.81,259.27
2018,6,23,16,15,834.5,88.0,3.25,34.2,582.0,310.98,208.81
2018,6,23,16,30,817.0,85.0,3.2,33.7,534.0,255.31,162.54
2018,6,23,16,45,793.0,82.0,3.15,33.2,483.5,200.15,117.96
2018,6,23,17,0,769.0,79.0,3.1,32.7,433.0,147.58,78.85
2018,6,23,17,15,737.0,74.5,2.95,31.7,381.5,96.11,48.34
2018,6,23,17,30,705.0,70.0,2.8,30.7,330.0,50.26,36.6
2018,6,23,17,45,660.0,65.5,2.7,29.75,279.5,44.26,31.79
2018,6,23,18,0,615.0,61.0,2.6,28.8,229.0,42.87,30.73
2018,6,23,18,15,548.5,54.0,2.45,27.4,181.0,39.29,27.74
2018,6,23,18,30,482.0,47.0,2.3,26.0,133.0,35.54,24.41
2018,6,23,18,45,379.0,38.0,2.2,24.65,93.0,29.73,19.07
2018,6,23,19,0,276.0,29.0,2.1,23.3,53.0,23.65,11.64
2018,6,23,19,15,155.0,17.0,2.2,22.6,29.0,16.2,0.0
2018,6,23,19,30,34.0,5.0,2.3,21.9,5.0,4.77,0.0
2018,6,23,19,45,17.0,2.5,2.45,21.25,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.6,20.25,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.6,19.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.6,19.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,24,4,45,32.0,5.5,2.8,15.3,6.5,0.0,0.0
2018,6,24,5,0,64.0,11.0,2.9,15.5,13.0,19.55,0.0
2018,6,24,5,15,155.0,25.0,2.95,16.0,40.5,63.78,25.29
2018,6,24,5,30,246.0,39.0,3.0,16.5,68.0,113.97,78.01
2018,6,24,5,45,319.5,52.0,3.1,16.95,108.0,164.94,122.66
2018,6,24,6,0,393.0,65.0,3.2,17.4,148.0,224.09,174.04
2018,6,24,6,15,449.0,75.0,3.25,18.0,193.5,280.32,222.95
2018,6,24,6,30,505.0,85.0,3.3,18.6,239.0,345.49,277.98
2018,6,24,6,45,546.5,93.5,3.3,19.2,288.0,403.87,326.15
2018,6,24,7,0,588.0,102.0,3.3,19.8,337.0,465.43,375.28
2018,6,24,7,15,622.0,108.0,3.3,20.4,386.5,522.44,419.35
2018,6,24,7,30,656.0,114.0,3.3,21.0,436.0,581.17,463.33
2018,6,24,7,45,683.0,119.0,3.3,21.65,485.0,635.18,502.33
2018,6,24,8,0,710.0,124.0,3.3,22.3,534.0,689.61,540.32
2018,6,24,8,15,731.0,127.5,3.35,22.85,580.5,737.7,572.17
2018,6,24,8,30,752.0,131.0,3.4,23.4,627.0,785.09,602.98
2018,6,24,8,45,769.5,134.5,3.4,23.95,671.0,825.14,627.88
2018,6,24,9,0,787.0,138.0,3.4,24.5,715.0,866.97,653.67
2018,6,24,9,15,806.0,137.5,3.4,24.95,756.0,904.1,676.11
2018,6,24,9,30,825.0,137.0,3.4,25.4,797.0,939.24,696.99
2018,6,24,9,45,842.5,134.5,3.45,25.9,832.5,968.54,713.99
2018,6,24,10,0,860.0,132.0,3.5,26.4,868.0,987.07,723.85
2018,6,24,10,15,868.0,133.5,3.5,26.75,896.5,1005.86,734.06
2018,6,24,10,30,876.0,135.0,3.5,27.1,925.0,1021.5,742.24
2018,6,24,10,45,881.0,136.0,3.5,27.4,946.0,1030.37,746.26
2018,6,24,11,0,886.0,137.0,3.5,27.7,967.0,1035.88,748.27
2018,6,24,11,15,889.5,137.0,3.55,27.9,980.5,1035.5,747.28
2018,6,24,11,30,893.0,137.0,3.6,28.1,994.0,1031.73,744.27
2018,6,24,11,45,895.5,137.5,3.65,28.25,1001.5,1024.09,739.05
2018,6,24,12,0,898.0,138.0,3.7,28.4,1009.0,1013.14,731.81
2018,6,24,12,15,901.0,135.5,3.7,28.45,1008.5,996.58,720.99
2018,6,24,12,30,904.0,133.0,3.7,28.5,1008.0,976.86,708.22
2018,6,24,12,45,906.0,130.0,3.7,28.55,1000.5,952.65,692.57
2018,6,24,13,0,908.0,127.0,3.7,28.6,993.0,925.43,674.97
2018,6,24,13,15,904.0,126.5,3.75,28.55,976.5,892.45,654.06
2018,6,24,13,30,900.0,126.0,3.8,28.5,960.0,856.96,631.34
2018,6,24,13,45,894.5,125.0,3.8,28.4,937.0,817.49,605.63
2018,6,24,14,0,889.0,124.0,3.8,28.3,914.0,775.94,578.29
2018,6,24,14,15,881.5,123.0,3.8,28.05,884.5,731.11,548.27
2018,6,24,14,30,874.0,122.0,3.8,27.8,855.0,684.75,515.11
2018,6,24,14,45,863.5,120.0,3.85,27.55,819.0,634.38,478.37
2018,6,24,15,0,853.0,118.0,3.9,27.3,783.0,583.21,439.98
2018,6,24,15,15,841.0,115.5,3.9,27.3,742.5,527.45,396.62
2018,6,24,15,30,829.0,113.0,3.9,27.3,702.0,473.79,353.54
2018,6,24,15,45,813.0,110.0,3.9,26.55,657.0,418.23,308.81
2018,6,24,16,0,797.0,107.0,3.9,25.8,612.0,363.48,263.35
2018,6,24,16,15,775.0,104.5,3.9,25.25,564.0,308.5,216.64
2018,6,24,16,30,753.0,102.0,3.9,24.7,516.0,255.49,171.27
2018,6,24,16,45,726.0,98.0,3.9,24.15,466.0,197.89,123.56
2018,6,24,17,0,699.0,94.0,3.9,23.6,416.0,147.51,84.81
2018,6,24,17,15,663.5,89.0,3.85,22.9,365.5,98.99,54.72
2018,6,24,17,30,628.0,84.0,3.8,22.2,315.0,55.84,42.82
2018,6,24,17,45,580.0,77.0,3.75,21.5,265.5,53.07,40.63
2018,6,24,18,0,532.0,70.0,3.7,20.8,216.0,50.1,38.14
2018,6,24,18,15,464.5,62.0,3.6,20.05,170.5,46.04,34.55
2018,6,24,18,30,397.0,54.0,3.5,19.3,125.0,41.79,30.57
2018,6,24,18,45,304.0,42.5,3.4,18.6,87.0,32.77,22.21
2018,6,24,19,0,211.0,31.0,3.3,17.9,49.0,24.37,12.59
2018,6,24,19,15,118.0,18.0,3.2,17.5,27.0,17.16,0.0
2018,6,24,19,30,25.0,5.0,3.1,17.1,5.0,4.77,0.0
2018,6,24,19,45,12.5,2.5,3.0,16.75,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,3.0,14.1,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,3.1,14.2,12.0,17.95,0.0
2018,6,25,5,15,131.0,25.5,3.2,14.55,38.0,59.41,22.78
2018,6,25,5,30,209.0,40.0,3.3,14.9,64.0,105.63,72.87
2018,6,25,5,45,198.5,46.0,3.4,15.2,77.5,120.43,89.84
2018,6,25,6,0,188.0,52.0,3.5,15.5,91.0,134.2,104.46
2018,6,25,6,15,106.5,66.5,3.5,15.9,90.0,114.62,90.69
2018,6,25,6,30,25.0,81.0,3.5,16.3,89.0,91.66,72.06
2018,6,25,6,45,223.0,101.0,3.45,16.7,189.0,229.88,188.33
2018,6,25,7,0,421.0,121.0,3.4,17.1,289.0,385.75,315.72
2018,6,25,7,15,477.0,129.5,3.35,17.7,344.0,450.62,366.72
2018,6,25,7,30,533.0,138.0,3.3,18.3,399.0,519.72,419.86
2018,6,25,7,45,492.0,166.0,3.25,18.9,426.5,544.92,436.48
2018,6,25,8,0,451.0,194.0,3.2,19.5,454.0,564.98,448.74
2018,6,25,8,15,549.0,180.0,3.2,20.05,523.0,644.99,508.45
2018,6,25,8,30,647.0,166.0,3.2,20.6,592.0,736.24,574.13
2018,6,25,8,45,722.0,148.5,3.2,21.15,653.5,802.92,618.37
2018,6,25,9,0,797.0,131.0,3.2,21.7,715.0,868.06,660.58
2018,6,25,9,15,814.0,131.5,3.2,22.25,755.5,904.7,682.41
2018,6,25,9,30,831.0,132.0,3.2,22.8,796.0,939.26,702.77
2018,6,25,9,45,846.0,130.5,3.25,23.35,831.0,959.36,713.62
2018,6,25,10,0,861.0,129.0,3.3,23.9,866.0,984.82,728.15
2018,6,25,10,15,868.0,130.5,3.35,24.25,893.5,1002.7,738.16
2018,6,25,10,30,875.0,132.0,3.4,24.6,921.0,1017.42,746.21
2018,6,25,10,45,880.0,132.5,3.5,24.95,941.5,1025.86,750.62
2018,6,25,11,0,885.0,133.0,3.6,25.3,962.0,1030.96,752.99
2018,6,25,11,15,889.0,133.5,3.65,25.4,976.5,1031.67,753.0
2018,6,25,11,30,893.0,134.0,3.7,25.5,991.0,1028.97,750.94
2018,6,25,11,45,895.5,134.0,3.75,25.6,998.0,1020.93,745.51
2018,6,25,12,0,898.0,134.0,3.8,25.7,1005.0,1009.58,738.05
2018,6,25,12,15,901.0,132.0,3.85,25.65,1005.0,993.56,728.06
2018,6,25,12,30,904.0,130.0,3.9,25.6,1005.0,974.38,716.04
2018,6,25,12,45,907.0,126.0,4.0,25.55,997.5,950.21,701.0
2018,6,25,13,0,910.0,122.0,4.1,25.5,990.0,922.97,683.87
2018,6,25,13,15,907.5,121.0,4.1,25.35,974.5,890.81,663.08
2018,6,25,13,30,905.0,120.0,4.1,25.2,959.0,856.04,640.42
2018,6,25,13,45,900.5,118.5,4.15,25.1,936.0,816.78,614.58
2018,6,25,14,0,896.0,117.0,4.2,25.0,913.0,775.36,587.0
2018,6,25,14,15,890.0,114.5,4.15,24.75,883.5,730.0,556.18
2018,6,25,14,30,884.0,112.0,4.1,24.5,854.0,683.0,521.84
2018,6,25,14,45,876.5,109.5,4.1,24.3,819.5,633.63,484.95
2018,6,25,15,0,869.0,107.0,4.1,24.1,785.0,583.16,446.21
2018,6,25,15,15,858.0,105.0,4.1,24.1,745.0,530.46,404.34
2018,6,25,15,30,847.0,103.0,4.1,24.1,705.0,477.46,361.05
2018,6,25,15,45,834.5,100.0,4.0,23.35,661.5,422.93,316.22
2018,6,25,16,0,822.0,97.0,3.9,22.6,618.0,364.1,266.78
2018,6,25,16,15,807.0,93.0,3.85,22.15,571.5,308.51,218.52
2018,6,25,16,30,792.0,89.0,3.8,21.7,525.0,254.08,170.86
2018,6,25,16,45,770.5,85.0,3.75,21.2,476.0,199.88,124.77
2018,6,25,17,0,749.0,81.0,3.7,20.7,427.0,148.01,84.04
2018,6,25,17,15,718.0,76.5,3.65,20.15,376.5,97.69,52.38
2018,6,25,17,30,687.0,72.0,3.6,19.6,326.0,46.94,35.53
2018,6,25,17,45,643.5,67.0,3.55,19.05,276.5,45.32,34.27
2018,6,25,18,0,600.0,62.0,3.5,18.5,227.0,43.6,32.82
2018,6,25,18,15,535.5,55.0,3.4,17.9,180.0,40.07,29.64
2018,6,25,18,30,471.0,48.0,3.3,17.3,133.0,36.37,26.14
2018,6,25,18,45,371.0,39.5,3.2,16.7,93.5,31.09,20.98
2018,6,25,19,0,271.0,31.0,3.1,16.1,54.0,25.6,13.7
2018,6,25,19,15,153.0,18.0,3.05,15.75,29.5,17.16,0.0
2018,6,25,19,30,35.0,5.0,3.0,15.4,5.0,4.77,0.0
2018,6,25,19,45,17.5,2.5,2.95,15.05,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,4,45,46.0,7.0,2.55,12.55,8.0,0.0,0.0
2018,6,26,5,0,92.0,14.0,2.7,12.8,16.0,26.22,0.0
2018,6,26,5,15,225.0,25.5,2.75,13.4,47.0,77.74,28.97
2018,6,26,5,30,358.0,37.0,2.8,14.0,78.0,140.33,95.89
2018,6,26,5,45,452.0,44.5,2.85,14.55,122.0,198.73,147.88
2018,6,26,6,0,546.0,52.0,2.9,15.1,166.0,267.18,207.92
2018,6,26,6,15,606.0,57.5,2.9,15.75,215.5,328.97,262.45
2018,6,26,6,30,666.0,63.0,2.9,16.4,265.0,396.39,320.06
2018,6,26,6,45,708.5,67.5,2.85,17.05,317.5,457.39,370.71
2018,6,26,7,0,751.0,72.0,2.8,17.7,370.0,522.93,422.92
2018,6,26,7,15,780.0,75.0,2.8,18.4,421.5,581.02,467.51
2018,6,26,7,30,809.0,78.0,2.8,19.1,473.0,640.06,511.2
2018,6,26,7,45,831.5,80.5,2.8,19.85,524.0,694.52,548.65
2018,6,26,8,0,854.0,83.0,2.8,20.6,575.0,743.86,580.72
2018,6,26,8,15,870.5,85.5,2.8,21.2,623.0,792.39,611.82
2018,6,26,8,30,887.0,88.0,2.8,21.8,671.0,839.6,641.35
2018,6,26,8,45,899.5,90.0,2.85,22.45,715.5,881.2,666.69
2018,6,26,9,0,912.0,92.0,2.9,23.1,760.0,920.67,690.26
2018,6,26,9,15,919.5,95.0,2.95,23.65,799.0,954.3,709.9
2018,6,26,9,30,927.0,98.0,3.0,24.2,838.0,985.09,727.54
2018,6,26,9,45,931.5,101.0,3.0,24.8,871.0,1009.98,740.65
2018,6,26,10,0,936.0,104.0,3.0,25.4,904.0,1031.59,751.6
2018,6,26,10,15,941.5,105.0,3.1,25.7,931.5,1048.69,761.44
2018,6,26,10,30,947.0,106.0,3.2,26.0,959.0,1062.35,769.17
2018,6,26,10,45,950.0,106.0,3.3,26.3,978.5,1068.93,772.48
2018,6,26,11,0,953.0,106.0,3.4,26.6,998.0,1071.93,773.65
2018,6,26,11,15,955.5,106.5,3.5,26.65,1012.0,1071.32,773.4
2018,6,26,11,30,958.0,107.0,3.6,26.7,1026.0,1067.07,770.95
2018,6,26,11,45,959.5,107.0,3.7,26.75,1032.5,1057.74,765.33
2018,6,26,12,0,961.0,107.0,3.8,26.8,1039.0,1044.89,757.53
2018,6,26,12,15,962.0,106.5,3.9,26.7,1038.5,1027.61,747.37
2018,6,26,12,30,963.0,106.0,4.0,26.6,1038.0,1006.98,735.04
2018,6,26,12,45,963.5,104.0,4.05,26.55,1029.5,981.19,718.85
2018,6,26,13,0,964.0,102.0,4.1,26.5,1021.0,952.23,700.53
2018,6,26,13,15,961.0,102.0,4.15,26.35,1005.5,919.1,679.62
2018,6,26,13,30,958.0,102.0,4.2,26.2,990.0,883.21,656.69
2018,6,26,13,45,954.5,100.0,4.25,26.1,966.5,842.46,630.12
2018,6,26,14,0,951.0,98.0,4.3,26.0,943.0,799.32,601.63
2018,6,26,14,15,945.0,97.0,4.3,25.7,913.5,753.15,570.96
2018,6,26,14,30,939.0,96.0,4.3,25.4,884.0,705.17,536.94
2018,6,26,14,45,931.5,94.0,4.3,25.15,848.5,653.79,498.8
2018,6,26,15,0,924.0,92.0,4.3,24.9,813.0,601.2,458.65
2018,6,26,15,15,914.0,90.0,4.3,24.9,772.0,546.35,415.19
2018,6,26,15,30,904.0,88.0,4.3,24.9,731.0,491.01,370.08
2018,6,26,15,45,891.0,86.0,4.25,24.15,686.0,434.21,323.46
2018,6,26,16,0,878.0,84.0,4.2,23.4,641.0,377.72,275.61
2018,6,26,16,15,862.0,81.0,4.1,22.85,592.5,320.07,225.58
2018,6,26,16,30,846.0,78.0,4.0,22.3,544.0,263.54,176.13
2018,6,26,16,45,824.0,75.0,3.95,21.75,493.0,201.51,123.65
2018,6,26,17,0,802.0,72.0,3.9,21.2,442.0,147.36,81.08
2018,6,26,17,15,772.0,68.5,3.8,20.6,390.5,94.86,48.07
2018,6,26,17,30,742.0,65.0,3.7,20.0,339.0,46.24,34.86
2018,6,26,17,45,699.5,60.0,3.6,19.35,287.5,44.07,33.14
2018,6,26,18,0,657.0,55.0,3.5,18.7,236.0,41.8,31.21
2018,6,26,18,15,593.5,50.0,3.4,18.1,188.0,35.98,26.03
2018,6,26,18,30,530.0,45.0,3.3,17.5,140.0,33.79,23.87
2018,6,26,18,45,429.0,37.5,3.15,16.85,99.0,29.27,19.42
2018,6,26,19,0,328.0,30.0,3.0,16.2,58.0,24.62,12.99
2018,6,26,19,15,188.0,18.0,2.95,15.85,32.0,17.16,0.0
2018,6,26,19,30,48.0,6.0,2.9,15.5,6.0,5.72,0.0
2018,6,26,19,45,24.0,3.0,2.8,15.1,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,4,45,31.0,5.5,3.05,13.05,6.5,0.0,0.0
2018,6,27,5,0,62.0,11.0,3.1,13.1,13.0,19.11,0.0
2018,6,27,5,15,159.5,25.0,3.15,13.45,40.5,63.88,22.17
2018,6,27,5,30,257.0,39.0,3.2,13.8,68.0,116.19,79.78
2018,6,27,5,45,361.5,47.5,3.2,14.15,110.0,173.66,129.83
2018,6,27,6,0,466.0,56.0,3.2,14.5,152.0,242.04,189.26
2018,6,27,6,15,317.5,79.5,3.2,15.05,153.0,229.54,184.61
2018,6,27,6,30,169.0,103.0,3.2,15.6,154.0,195.68,159.0
2018,6,27,6,45,440.0,90.5,3.15,16.15,257.0,339.55,278.59
2018,6,27,7,0,711.0,78.0,3.1,16.7,360.0,507.8,413.8
2018,6,27,7,15,757.0,78.0,3.1,17.3,415.0,569.59,461.53
2018,6,27,7,30,803.0,78.0,3.1,17.9,470.0,635.54,511.31
2018,6,27,7,45,826.5,80.5,3.1,18.5,521.0,690.48,549.87
2018,6,27,8,0,850.0,83.0,3.1,19.1,572.0,740.39,583.1
2018,6,27,8,15,866.5,85.5,3.15,19.7,620.0,788.8,614.8
2018,6,27,8,30,883.0,88.0,3.2,20.3,668.0,835.9,644.98
2018,6,27,8,45,896.0,90.0,3.2,20.85,712.5,877.84,670.88
2018,6,27,9,0,909.0,92.0,3.2,21.4,757.0,917.7,694.98
2018,6,27,9,15,910.5,97.5,3.25,21.85,794.0,948.54,713.28
2018,6,27,9,30,912.0,103.0,3.3,22.3,831.0,976.21,729.41
2018,6,27,9,45,909.0,111.5,3.35,22.7,862.5,999.5,742.71
2018,6,27,10,0,906.0,120.0,3.4,23.1,894.0,1019.17,753.64
2018,6,27,10,15,912.0,120.5,3.5,23.4,921.0,1035.76,763.3
2018,6,27,10,30,918.0,121.0,3.6,23.7,948.0,1049.04,770.87
2018,6,27,10,45,922.0,122.0,3.65,24.0,968.5,1057.41,774.96
2018,6,27,11,0,926.0,123.0,3.7,24.3,989.0,1062.27,776.91
2018,6,27,11,15,929.5,123.5,3.8,24.3,1003.5,1062.58,777.32
2018,6,27,11,30,933.0,124.0,3.9,24.3,1018.0,1059.35,775.56
2018,6,27,11,45,935.0,123.5,4.0,24.35,1024.5,1050.12,769.83
2018,6,27,12,0,937.0,123.0,4.1,24.4,1031.0,1037.46,761.96
2018,6,27,12,15,936.5,123.0,4.15,24.3,1030.0,1019.52,750.81
2018,6,27,12,30,936.0,123.0,4.2,24.2,1029.0,998.38,737.58
2018,6,27,12,45,934.5,122.0,4.3,24.05,1020.0,972.27,721.46
2018,6,27,13,0,933.0,121.0,4.4,23.9,1011.0,943.19,703.26
2018,6,27,13,15,931.0,120.0,4.45,23.7,995.5,910.81,682.59
2018,6,27,13,30,929.0,119.0,4.5,23.5,980.0,875.72,660.0
2018,6,27,13,45,925.5,116.5,4.5,23.3,957.0,835.5,633.39
2018,6,27,14,0,922.0,114.0,4.5,23.1,934.0,792.97,604.92
2018,6,27,14,15,915.0,113.0,4.55,22.8,904.0,747.22,574.33
2018,6,27,14,30,908.0,112.0,4.6,22.5,874.0,699.81,539.89
2018,6,27,14,45,900.5,109.0,4.6,22.2,838.5,648.89,501.68
2018,6,27,15,0,893.0,106.0,4.6,21.9,803.0,596.82,461.5
2018,6,27,15,15,881.5,104.0,4.6,21.9,762.0,542.66,418.01
2018,6,27,15,30,870.0,102.0,4.6,21.9,721.0,488.2,373.06
2018,6,27,15,45,857.5,99.0,4.6,21.05,676.5,432.43,326.94
2018,6,27,16,0,845.0,96.0,4.6,20.2,632.0,372.32,276.0
2018,6,27,16,15,829.0,92.0,4.6,19.7,584.0,315.13,225.83
2018,6,27,16,30,813.0,88.0,4.6,19.2,536.0,259.18,176.3
2018,6,27,16,45,791.0,84.5,4.55,18.7,486.0,204.07,128.76
2018,6,27,17,0,769.0,81.0,4.5,18.2,436.0,151.33,86.76
2018,6,27,17,15,737.0,76.0,4.45,17.65,384.0,99.31,53.39
2018,6,27,17,30,705.0,71.0,4.4,17.1,332.0,51.22,39.68
2018,6,27,17,45,659.5,66.0,4.35,16.55,281.0,44.57,33.97
2018,6,27,18,0,614.0,61.0,4.3,16.0,230.0,42.8,32.45
2018,6,27,18,15,546.5,55.0,4.2,15.5,182.5,40.07,29.94
2018,6,27,18,30,479.0,49.0,4.1,15.0,135.0,37.26,27.18
2018,6,27,18,45,376.0,40.0,3.95,14.55,95.0,31.54,21.58
2018,6,27,19,0,273.0,31.0,3.8,14.1,55.0,25.57,13.88
2018,6,27,19,15,153.5,18.5,3.7,13.85,30.5,17.63,0.0
2018,6,27,19,30,34.0,6.0,3.6,13.6,6.0,5.72,0.0
2018,6,27,19,45,17.0,3.0,3.55,13.4,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.0,6.0,3.55,14.05,6.5,0.0,0.0
2018,6,28,5,0,42.0,12.0,3.6,14.2,13.0,17.24,0.0
2018,6,28,5,15,142.0,27.0,3.7,14.55,41.0,62.49,20.31
2018,6,28,5,30,242.0,42.0,3.8,14.9,69.0,115.73,79.36
2018,6,28,5,45,338.0,51.5,3.85,15.25,109.5,169.0,126.02
2018,6,28,6,0,434.0,61.0,3.9,15.6,150.0,235.21,183.52
2018,6,28,6,15,499.5,68.0,3.9,16.05,197.5,295.15,236.29
2018,6,28,6,30,565.0,75.0,3.9,16.5,245.0,361.36,293.17
2018,6,28,6,45,613.0,79.5,3.95,17.0,295.0,421.62,343.93
2018,6,28,7,0,661.0,84.0,4.0,17.5,345.0,485.58,396.09
2018,6,28,7,15,696.5,88.0,3.95,17.95,396.5,544.57,442.63
2018,6,28,7,30,732.0,92.0,3.9,18.4,448.0,603.41,487.64
2018,6,28,7,45,759.5,94.0,3.9,18.85,498.0,657.68,527.68
2018,6,28,8,0,787.0,96.0,3.9,19.3,548.0,712.22,565.46
2018,6,28,8,15,807.5,98.0,3.9,19.7,595.5,761.18,598.46
2018,6,28,8,30,828.0,100.0,3.9,20.1,643.0,809.23,630.24
2018,6,28,8,45,844.0,101.5,3.9,20.5,687.5,845.51,653.15
2018,6,28,9,0,860.0,103.0,3.9,20.9,732.0,885.91,678.74
2018,6,28,9,15,871.5,104.5,3.9,21.2,771.0,920.18,700.01
2018,6,28,9,30,883.0,106.0,3.9,21.5,810.0,952.0,719.45
2018,6,28,9,45,892.0,107.0,3.85,21.85,843.5,978.22,734.52
2018,6,28,10,0,901.0,108.0,3.8,22.2,877.0,1001.49,747.55
2018,6,28,10,15,907.0,109.0,3.85,22.45,904.5,1018.7,757.49
2018,6,28,10,30,913.0,110.0,3.9,22.7,932.0,1032.62,765.35
2018,6,28,10,45,917.5,111.0,3.9,22.95,953.0,1041.63,769.72
2018,6,28,11,0,922.0,112.0,3.9,23.2,974.0,1047.16,771.93
2018,6,28,11,15,925.0,112.5,3.95,23.3,988.0,1047.15,771.43
2018,6,28,11,30,928.0,113.0,4.0,23.4,1002.0,1043.62,768.77
2018,6,28,11,45,928.0,113.0,4.0,23.5,1007.0,1033.13,761.32
2018,6,28,12,0,928.0,113.0,4.0,23.6,1012.0,1019.26,751.8
2018,6,28,12,15,929.0,112.0,4.0,23.55,1011.5,1002.08,740.63
2018,6,28,12,30,930.0,111.0,4.0,23.5,1011.0,981.68,727.38
2018,6,28,12,45,930.0,109.5,4.05,23.5,1003.0,956.74,711.28
2018,6,28,13,0,930.0,108.0,4.1,23.5,995.0,928.76,693.12
2018,6,28,13,15,927.0,107.0,4.05,23.4,979.0,895.75,671.24
2018,6,28,13,30,924.0,106.0,4.0,23.3,963.0,860.09,647.47
2018,6,28,13,45,919.5,105.5,4.0,23.25,940.5,821.21,621.45
2018,6,28,14,0,915.0,105.0,4.0,23.2,918.0,780.1,593.67
2018,6,28,14,15,908.5,104.0,4.0,23.0,889.0,735.08,563.18
2018,6,28,14,30,902.0,103.0,4.0,22.8,860.0,688.37,529.23
2018,6,28,14,45,893.5,101.5,3.95,22.65,825.0,638.53,491.54
2018,6,28,15,0,885.0,100.0,3.9,22.5,790.0,587.63,452.07
2018,6,28,15,15,874.5,97.5,3.9,22.5,750.0,534.0,409.33
2018,6,28,15,30,864.0,95.0,3.9,22.5,710.0,479.99,365.06
2018,6,28,15,45,849.5,93.0,3.85,21.9,665.5,424.66,319.21
2018,6,28,16,0,835.0,91.0,3.8,21.3,621.0,369.82,272.41
2018,6,28,16,15,816.5,88.5,3.8,20.85,573.5,309.05,219.97
2018,6,28,16,30,798.0,86.0,3.8,20.4,526.0,254.49,172.03
2018,6,28,16,45,773.0,83.0,3.75,20.0,476.0,200.11,125.53
2018,6,28,17,0,748.0,80.0,3.7,19.6,426.0,148.43,84.71
2018,6,28,17,15,714.0,76.0,3.65,18.95,375.0,98.3,52.87
2018,6,28,17,30,680.0,72.0,3.6,18.3,324.0,47.44,36.17
2018,6,28,17,45,631.5,68.0,3.55,17.7,274.0,46.02,35.09
2018,6,28,18,0,583.0,64.0,3.5,17.1,224.0,45.15,34.39
2018,6,28,18,15,513.0,57.5,3.45,16.5,177.5,42.13,31.64
2018,6,28,18,30,443.0,51.0,3.4,15.9,131.0,39.01,28.61
2018,6,28,18,45,337.5,41.5,3.3,15.35,91.5,32.92,22.7
2018,6,28,19,0,232.0,32.0,3.2,14.8,52.0,25.19,13.56
2018,6,28,19,15,128.5,18.5,3.2,14.6,28.5,17.63,0.0
2018,6,28,19,30,25.0,5.0,3.2,14.4,5.0,4.77,0.0
2018,6,28,19,45,12.5,2.5,3.25,14.15,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,29,4,45,41.5,6.0,1.95,13.1,7.0,0.0,0.0
2018,6,29,5,0,83.0,12.0,2.1,13.3,14.0,22.83,0.0
2018,6,29,5,15,207.5,23.5,2.15,13.85,43.0,71.32,21.19
2018,6,29,5,30,332.0,35.0,2.2,14.4,72.0,130.87,88.36
2018,6,29,5,45,422.5,43.0,2.2,14.95,114.0,186.91,138.24
2018,6,29,6,0,513.0,51.0,2.2,15.5,156.0,252.76,195.74
2018,6,29,6,15,572.5,56.5,2.2,16.15,204.0,312.42,248.16
2018,6,29,6,30,632.0,62.0,2.2,16.8,252.0,377.72,303.72
2018,6,29,6,45,674.0,66.5,2.15,17.5,302.5,436.68,352.37
2018,6,29,7,0,716.0,71.0,2.1,18.2,353.0,500.18,402.59
2018,6,29,7,15,746.0,74.5,2.15,18.95,404.0,557.79,446.64
2018,6,29,7,30,776.0,78.0,2.2,19.7,455.0,616.55,489.98
2018,6,29,7,45,799.0,80.5,2.2,20.45,504.5,669.99,526.73
2018,6,29,8,0,822.0,83.0,2.2,21.2,554.0,723.29,561.49
2018,6,29,8,15,839.0,85.0,2.25,22.05,601.0,765.66,587.79
2018,6,29,8,30,856.0,87.0,2.3,22.9,648.0,811.7,616.18
2018,6,29,8,45,870.0,89.0,2.4,23.7,692.0,853.69,641.75
2018,6,29,9,0,884.0,91.0,2.5,24.5,736.0,893.76,665.67
2018,6,29,9,15,892.0,94.0,2.6,25.15,775.0,927.25,685.32
2018,6,29,9,30,900.0,97.0,2.7,25.8,814.0,958.03,703.07
2018,6,29,9,45,904.0,100.5,2.85,26.45,846.5,982.61,717.11
2018,6,29,10,0,908.0,104.0,3.0,27.1,879.0,1003.98,729.08
2018,6,29,10,15,914.0,105.0,3.05,27.6,906.5,1021.37,738.1
2018,6,29,10,30,920.0,106.0,3.1,28.1,934.0,1035.44,745.07
2018,6,29,10,45,923.5,107.0,3.2,28.6,954.5,1043.58,748.77
2018,6,29,11,0,927.0,108.0,3.3,29.1,975.0,1048.2,750.36
2018,6,29,11,15,929.5,108.0,3.35,29.5,988.0,1047.27,748.45
2018,6,29,11,30,932.0,108.0,3.4,29.9,1001.0,1042.8,744.45
2018,6,29,11,45,933.0,108.5,3.45,30.25,1007.5,1033.85,737.88
2018,6,29,12,0,934.0,109.0,3.5,30.6,1014.0,1021.47,729.26
2018,6,29,12,15,932.5,110.0,3.6,30.75,1013.0,1003.83,718.31
2018,6,29,12,30,931.0,111.0,3.7,30.9,1012.0,982.99,705.35
2018,6,29,12,45,927.0,112.0,3.75,31.05,1002.5,956.78,688.61
2018,6,29,13,0,923.0,113.0,3.8,31.2,993.0,927.72,670.0
2018,6,29,13,15,920.5,112.0,3.85,31.15,977.5,895.33,649.68
2018,6,29,13,30,918.0,111.0,3.9,31.1,962.0,860.29,627.47
2018,6,29,13,45,913.5,110.0,3.95,31.05,939.5,821.15,602.33
2018,6,29,14,0,909.0,109.0,4.0,31.0,917.0,779.8,575.45
2018,6,29,14,15,903.5,107.5,4.05,30.8,888.5,735.26,546.42
2018,6,29,14,30,898.0,106.0,4.1,30.6,860.0,688.96,513.87
2018,6,29,14,45,890.5,103.5,4.1,30.4,825.0,639.0,477.48
2018,6,29,15,0,883.0,101.0,4.1,30.2,790.0,587.91,439.26
2018,6,29,15,15,872.0,99.0,4.1,30.2,750.0,534.55,397.92
2018,6,29,15,30,861.0,97.0,4.1,30.2,710.0,480.86,355.14
2018,6,29,15,45,848.0,94.5,4.0,29.6,666.0,425.82,310.81
2018,6,29,16,0,835.0,92.0,3.9,29.0,622.0,371.14,265.43
2018,6,29,16,15,818.5,88.5,3.8,28.45,574.5,310.09,214.3
2018,6,29,16,30,802.0,85.0,3.7,27.9,527.0,255.03,167.32
2018,6,29,16,45,779.5,81.0,3.6,27.4,477.0,200.01,121.55
2018,6,29,17,0,757.0,77.0,3.5,26.9,427.0,147.41,81.02
2018,6,29,17,15,726.0,73.0,3.35,26.15,376.5,96.91,49.69
2018,6,29,17,30,695.0,69.0,3.2,25.4,326.0,50.19,37.41
2018,6,29,17,45,652.0,64.0,3.0,24.6,276.5,43.0,31.46
2018,6,29,18,0,609.0,59.0,2.8,23.8,227.0,41.16,29.97
2018,6,29,18,15,544.5,53.0,2.6,22.85,180.0,38.36,27.53
2018,6,29,18,30,480.0,47.0,2.4,21.9,133.0,35.46,24.83
2018,6,29,18,45,380.5,38.5,2.15,20.9,93.5,30.12,19.78
2018,6,29,19,0,281.0,30.0,1.9,19.9,54.0,24.57,12.75
2018,6,29,19,15,158.5,17.5,2.0,19.4,29.5,16.68,0.0
2018,6,29,19,30,36.0,5.0,2.1,18.9,5.0,4.77,0.0
2018,6,29,19,45,18.0,2.5,2.2,18.35,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,4,45,53.0,6.0,1.45,14.35,7.0,0.0,0.0
2018,6,30,5,0,106.0,12.0,1.6,14.7,14.0,25.88,0.0
2018,6,30,5,15,242.0,22.5,1.7,15.3,44.0,76.57,20.33
2018,6,30,5,30,378.0,33.0,1.8,15.9,74.0,139.94,93.16
2018,6,30,5,45,467.0,39.5,1.9,16.55,116.5,196.25,143.56
2018,6,30,6,0,556.0,46.0,2.0,17.2,159.0,262.16,201.05
2018,6,30,6,15,613.0,51.0,1.9,18.1,207.5,321.08,252.41
2018,6,30,6,30,670.0,56.0,1.8,19.0,256.0,386.84,307.42
2018,6,30,6,45,709.0,60.0,1.7,19.95,307.0,447.05,355.89
2018,6,30,7,0,748.0,64.0,1.6,20.9,358.0,509.95,404.14
2018,6,30,7,15,776.0,67.0,1.55,22.0,409.0,567.22,445.95
2018,6,30,7,30,804.0,70.0,1.5,23.1,460.0,625.42,486.51
2018,6,30,7,45,825.0,73.0,1.4,24.2,510.0,674.89,517.3
2018,6,30,8,0,846.0,76.0,1.3,25.3,560.0,728.06,548.94
2018,6,30,8,15,861.5,78.0,1.4,26.2,607.0,775.1,577.74
2018,6,30,8,30,877.0,80.0,1.5,27.1,654.0,820.79,605.13
2018,6,30,8,45,889.0,82.5,1.55,28.0,698.0,862.41,628.8
2018,6,30,9,0,901.0,85.0,1.6,28.9,742.0,901.93,650.72
2018,6,30,9,15,910.0,87.0,1.75,29.65,781.0,935.79,670.32
2018,6,30,9,30,919.0,89.0,1.9,30.4,820.0,966.94,688.08
2018,6,30,9,45,926.0,90.0,2.0,31.15,853.5,992.19,701.46
2018,6,30,10,0,933.0,91.0,2.1,31.9,887.0,1014.32,712.89
2018,6,30,10,15,937.5,92.0,2.2,32.35,913.5,1030.72,721.68
2018,6,30,10,30,942.0,93.0,2.3,32.8,940.0,1043.68,728.45
2018,6,30,10,45,944.5,94.0,2.45,33.3,960.0,1051.13,732.32
2018,6,30,11,0,947.0,95.0,2.6,33.8,980.0,1054.98,734.07
2018,6,30,11,15,949.0,96.0,2.7,34.0,994.0,1054.72,733.79
2018,6,30,11,30,951.0,97.0,2.8,34.2,1008.0,1050.84,731.4
2018,6,30,11,45,952.0,97.5,2.9,34.45,1014.5,1041.87,725.83
2018,6,30,12,0,953.0,98.0,3.0,34.7,1021.0,1029.4,718.18
2018,6,30,12,15,949.0,100.0,3.05,34.7,1018.5,1010.19,706.73
2018,6,30,12,30,945.0,102.0,3.1,34.7,1016.0,987.78,693.35
2018,6,30,12,45,939.0,104.5,3.2,34.7,1006.0,960.97,677.53
2018,6,30,13,0,933.0,107.0,3.3,34.7,996.0,931.32,659.83
2018,6,30,13,15,929.5,106.5,3.35,34.65,980.0,898.31,639.65
2018,6,30,13,30,926.0,106.0,3.4,34.6,964.0,862.67,617.62
2018,6,30,13,45,920.5,106.0,3.45,34.5,941.5,823.43,593.16
2018,6,30,14,0,915.0,106.0,3.5,34.4,919.0,782.01,567.0
2018,6,30,14,15,908.5,104.5,3.55,34.2,890.0,736.55,538.0
2018,6,30,14,30,902.0,103.0,3.6,34.0,861.0,689.4,505.69
2018,6,30,14,45,894.0,102.0,3.6,33.8,826.5,640.31,470.59
2018,6,30,15,0,886.0,101.0,3.6,33.6,792.0,590.09,433.69
2018,6,30,15,15,875.0,99.0,3.6,33.6,752.0,536.58,393.01
2018,6,30,15,30,864.0,97.0,3.6,33.6,712.0,482.71,350.88
2018,6,30,15,45,847.5,95.5,3.65,32.9,667.0,426.94,307.14
2018,6,30,16,0,831.0,94.0,3.7,32.2,622.0,367.23,259.13
2018,6,30,16,15,811.0,91.5,3.7,31.55,573.5,310.88,212.42
2018,6,30,16,30,791.0,89.0,3.7,30.9,525.0,256.21,166.61
2018,6,30,16,45,766.5,85.5,3.7,30.25,475.0,201.83,122.1
2018,6,30,17,0,742.0,82.0,3.7,29.6,425.0,150.1,82.84
2018,6,30,17,15,709.0,78.0,3.6,28.65,374.5,100.29,52.32
2018,6,30,17,30,676.0,74.0,3.5,27.7,324.0,49.48,36.44
2018,6,30,17,45,630.5,68.5,3.4,26.75,274.0,46.39,34.04
2018,6,30,18,0,585.0,63.0,3.3,25.8,224.0,44.33,32.4
2018,6,30,18,15,517.0,56.0,3.15,24.75,177.0,40.85,29.41
2018,6,30,18,30,449.0,49.0,3.0,23.7,130.0,37.2,26.1
2018,6,30,18,45,348.5,39.5,2.8,22.65,91.0,31.03,20.36
2018,6,30,19,0,248.0,30.0,2.6,21.6,52.0,24.55,12.59
2018,6,30,19,15,139.0,17.5,2.6,21.1,28.5,16.68,0.0
2018,6,30,19,30,30.0,5.0,2.6,20.6,5.0,4.77,0.0
2018,6,30,19,45,15.0,2.5,2.6,20.1,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.6,19.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.65,18.85,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.75,18.4,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,1,4,45,29.0,5.0,2.95,15.3,5.5,0.0,0.0
2018,7,1,5,0,58.0,10.0,3.0,15.5,11.0,17.38,0.0
2018,7,1,5,15,154.0,23.0,3.05,16.05,37.0,59.38,13.04
2018,7,1,5,30,250.0,36.0,3.1,16.6,63.0,110.21,73.57
2018,7,1,5,45,330.0,48.0,3.2,17.15,103.0,161.74,119.01
2018,7,1,6,0,410.0,60.0,3.3,17.7,143.0,224.38,173.2
2018,7,1,6,15,469.0,69.0,3.25,18.3,189.0,282.3,223.61
2018,7,1,6,30,528.0,78.0,3.2,18.9,235.0,345.94,277.55
2018,7,1,6,45,570.5,85.5,3.2,19.5,284.0,404.78,326.29
2018,7,1,7,0,613.0,93.0,3.2,20.1,333.0,466.9,375.99
2018,7,1,7,15,645.5,98.5,3.15,20.75,382.5,523.56,419.66
2018,7,1,7,30,678.0,104.0,3.1,21.4,432.0,581.8,463.03
2018,7,1,7,45,703.0,109.0,3.05,22.05,481.0,635.41,501.46
2018,7,1,8,0,728.0,114.0,3.0,22.7,530.0,689.28,538.29
2018,7,1,8,15,748.0,117.5,3.0,23.35,576.5,734.67,567.57
2018,7,1,8,30,768.0,121.0,3.0,24.0,623.0,782.02,597.67
2018,7,1,8,45,783.0,125.0,3.0,24.65,666.5,824.52,623.79
2018,7,1,9,0,798.0,129.0,3.0,25.3,710.0,865.35,648.34
2018,7,1,9,15,814.0,129.0,3.05,25.85,749.5,900.8,669.48
