Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,45,823.5,69.0,2.25,21.45,494.0,664.57,521.62
2018,7,11,8,0,845.0,71.0,2.2,22.2,544.0,717.33,555.71
2018,7,11,8,15,861.0,73.5,2.15,23.0,591.5,765.8,585.66
2018,7,11,8,30,877.0,76.0,2.1,23.8,639.0,812.98,613.92
2018,7,11,8,45,889.5,77.5,2.1,24.6,683.0,854.45,638.05
2018,7,11,9,0,902.0,79.0,2.1,25.4,727.0,893.87,660.39
2018,7,11,9,15,907.5,83.0,2.15,26.2,765.5,927.41,678.99
2018,7,11,9,30,913.0,87.0,2.2,27.0,804.0,958.03,695.54
2018,7,11,9,45,914.5,91.5,2.2,27.8,836.5,982.29,707.35
2018,7,11,10,0,916.0,96.0,2.2,28.6,869.0,1003.18,717.0
2018,7,11,10,15,922.0,97.5,2.3,29.25,897.5,1021.85,726.77
2018,7,11,10,30,928.0,99.0,2.4,29.9,926.0,1037.15,734.48
2018,7,11,10,45,932.5,99.0,2.45,30.55,947.0,1045.89,737.64
2018,7,11,11,0,937.0,99.0,2.5,31.2,968.0,1051.1,738.76
2018,7,11,11,15,939.5,100.0,2.6,31.65,982.5,1051.75,738.3
2018,7,11,11,30,942.0,101.0,2.7,32.1,997.0,1048.78,735.72
2018,7,11,11,45,943.0,101.5,2.75,32.5,1004.0,1040.22,729.46
2018,7,11,12,0,944.0,102.0,2.8,32.9,1011.0,1028.15,721.17
2018,7,11,12,15,943.5,102.0,2.85,33.1,1010.5,1010.71,710.22
2018,7,11,12,30,943.0,102.0,2.9,33.3,1010.0,989.95,697.28
2018,7,11,12,45,941.5,102.0,2.95,33.5,1002.0,965.07,681.77
2018,7,11,13,0,940.0,102.0,3.0,33.7,994.0,937.13,664.31
2018,7,11,13,15,937.0,101.0,3.1,33.65,978.5,903.98,644.46
2018,7,11,13,30,934.0,100.0,3.2,33.6,963.0,868.12,622.66
2018,7,11,13,45,929.0,99.5,3.3,33.55,940.5,828.57,598.17
2018,7,11,14,0,924.0,99.0,3.4,33.5,918.0,786.75,571.86
2018,7,11,14,15,917.5,98.0,3.45,33.25,889.0,741.32,542.99
2018,7,11,14,30,911.0,97.0,3.5,33.0,860.0,694.16,511.15
2018,7,11,14,45,902.5,96.0,3.6,32.7,825.0,644.23,475.9
2018,7,11,15,0,894.0,95.0,3.7,32.4,790.0,593.18,438.71
2018,7,11,15,15,883.0,93.5,3.7,32.4,750.0,539.5,397.68
2018,7,11,15,30,872.0,92.0,3.7,32.4,710.0,485.44,355.15
2018,7,11,15,45,857.0,90.0,3.8,31.35,665.0,429.16,311.25
2018,7,11,16,0,842.0,88.0,3.9,30.3,620.0,373.4,266.1
2018,7,11,16,15,822.0,85.5,3.85,29.55,571.5,311.49,214.79
2018,7,11,16,30,802.0,83.0,3.8,28.8,523.0,255.85,167.71
2018,7,11,16,45,777.0,80.5,3.8,28.05,473.0,201.2,122.46
2018,7,11,17,0,752.0,78.0,3.8,27.3,423.0,149.23,82.52
2018,7,11,17,15,718.5,73.5,3.7,26.4,371.5,97.98,50.5
2018,7,11,17,30,685.0,69.0,3.6,25.5,320.0,50.82,37.94
2018,7,11,17,45,638.0,64.5,3.5,24.55,270.0,43.55,31.93
2018,7,11,18,0,591.0,60.0,3.4,23.6,220.0,42.15,30.84
2018,7,11,18,15,523.5,53.0,3.25,22.75,173.0,38.57,27.7
2018,7,11,18,30,456.0,46.0,3.1,21.9,126.0,34.83,24.23
2018,7,11,18,45,354.0,37.5,2.95,21.0,87.5,29.5,19.11
2018,7,11,19,0,252.0,29.0,2.8,20.1,49.0,23.96,11.08
2018,7,11,19,15,141.0,16.5,2.7,19.65,26.5,15.73,0.0
2018,7,11,19,30,30.0,4.0,2.6,19.2,4.0,0.0,0.0
2018,7,11,19,45,15.0,2.0,2.5,18.75,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.15,17.8,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,12,4,45,12.0,2.5,1.6,15.5,2.5,0.0,0.0
2018,7,12,5,0,24.0,5.0,1.7,15.7,5.0,7.76,0.0
2018,7,12,5,15,83.5,18.5,1.8,16.2,25.0,38.4,0.0
2018,7,12,5,30,143.0,32.0,1.9,16.7,45.0,78.86,48.46
2018,7,12,5,45,237.5,45.5,1.95,17.25,82.5,129.31,93.47
2018,7,12,6,0,332.0,59.0,2.0,17.8,120.0,190.63,145.51
2018,7,12,6,15,420.5,66.0,2.05,18.55,168.0,255.24,200.44
2018,7,12,6,30,509.0,73.0,2.1,19.3,216.0,327.39,260.73
2018,7,12,6,45,554.0,80.5,2.1,20.05,264.5,386.46,309.28
2018,7,12,7,0,599.0,88.0,2.1,20.8,313.0,449.17,358.95
2018,7,12,7,15,584.0,104.0,2.15,21.55,350.0,487.94,388.29
2018,7,12,7,30,569.0,120.0,2.2,22.3,387.0,523.84,414.31
2018,7,12,7,45,473.5,160.0,2.2,23.0,399.0,521.69,409.58
2018,7,12,8,0,378.0,200.0,2.2,23.7,411.0,514.3,400.42
2018,7,12,8,15,405.5,212.5,2.25,24.35,457.0,564.57,436.06
2018,7,12,8,30,433.0,225.0,2.3,25.0,503.0,615.63,471.07
2018,7,12,8,45,413.0,252.5,2.35,25.7,532.5,642.44,486.88
2018,7,12,9,0,393.0,280.0,2.4,26.4,562.0,654.7,492.64
2018,7,12,9,15,342.0,314.5,2.45,26.85,569.5,655.22,489.63
2018,7,12,9,30,291.0,349.0,2.5,27.3,577.0,651.49,483.73
2018,7,12,9,45,313.5,358.5,2.5,27.8,614.0,687.66,507.38
2018,7,12,10,0,336.0,368.0,2.5,28.3,651.0,723.32,530.08
2018,7,12,10,15,305.0,393.0,2.5,28.65,656.5,721.66,526.08
2018,7,12,10,30,274.0,418.0,2.5,29.0,662.0,717.63,520.82
2018,7,12,10,45,253.5,434.5,2.5,29.4,664.5,713.19,515.72
2018,7,12,11,0,233.0,451.0,2.5,29.8,667.0,696.24,502.5
2018,7,12,11,15,279.0,443.0,2.6,30.15,705.5,741.32,533.42
2018,7,12,11,30,325.0,435.0,2.7,30.5,744.0,773.97,555.54
2018,7,12,11,45,356.0,427.0,2.75,30.9,768.0,789.71,565.73
2018,7,12,12,0,387.0,419.0,2.8,31.3,792.0,803.29,574.58
2018,7,12,12,15,462.5,373.5,2.85,31.45,819.0,826.83,592.12
2018,7,12,12,30,538.0,328.0,2.9,31.6,846.0,839.79,602.69
2018,7,12,12,45,651.0,256.5,2.95,31.75,878.0,857.53,617.58
2018,7,12,13,0,764.0,185.0,3.0,31.9,910.0,864.89,623.23
2018,7,12,13,15,760.0,184.0,3.0,31.65,895.5,834.67,604.26
2018,7,12,13,30,756.0,183.0,3.0,31.4,881.0,802.35,584.06
2018,7,12,13,45,712.0,202.0,3.0,31.15,846.5,756.23,553.6
2018,7,12,14,0,668.0,221.0,3.0,30.9,812.0,709.23,521.17
2018,7,12,14,15,629.0,233.0,2.95,30.65,775.5,660.79,487.24
2018,7,12,14,30,590.0,245.0,2.9,30.4,739.0,613.94,453.87
2018,7,12,14,45,671.5,194.0,2.8,30.1,733.5,587.5,436.13
2018,7,12,15,0,753.0,143.0,2.7,29.8,728.0,554.43,412.37
2018,7,12,15,15,640.5,179.5,2.7,29.8,659.0,485.32,360.06
2018,7,12,15,30,528.0,216.0,2.7,29.8,590.0,428.24,316.32
2018,7,12,15,45,574.5,184.5,2.65,29.25,567.5,388.34,284.86
2018,7,12,16,0,621.0,153.0,2.6,28.7,545.0,343.02,247.61
2018,7,12,16,15,652.0,130.5,2.6,28.25,513.5,295.48,207.24
2018,7,12,16,30,683.0,108.0,2.6,27.8,482.0,244.43,163.1
2018,7,12,16,45,658.0,103.0,2.6,27.35,435.0,194.0,121.68
2018,7,12,17,0,633.0,98.0,2.6,26.9,388.0,146.35,85.21
2018,7,12,17,15,598.5,92.0,2.65,26.2,340.0,100.25,56.26
2018,7,12,17,30,564.0,86.0,2.7,25.5,292.0,58.36,44.36
2018,7,12,17,45,494.0,81.5,2.7,24.85,241.5,56.78,43.23
2018,7,12,18,0,424.0,77.0,2.7,24.2,191.0,55.79,42.45
2018,7,12,18,15,318.5,67.5,2.6,23.55,143.0,49.94,37.32
2018,7,12,18,30,213.0,58.0,2.5,22.9,95.0,43.86,31.78
2018,7,12,18,45,142.0,42.5,2.45,22.25,64.0,34.51,23.14
2018,7,12,19,0,71.0,27.0,2.4,21.6,33.0,22.3,9.6
2018,7,12,19,15,41.0,15.0,2.3,21.25,18.0,14.3,0.0
2018,7,12,19,30,11.0,3.0,2.2,20.9,3.0,0.0,0.0
2018,7,12,19,45,5.5,1.5,2.15,20.6,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.05,20.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.85,19.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.65,19.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.8,18.85,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.25,17.15,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.5,2.1,17.0,1.5,0.0,0.0
2018,7,13,5,0,4.0,3.0,2.1,17.1,3.0,3.36,0.0
2018,7,13,5,15,14.5,15.0,2.1,17.5,16.0,16.87,0.0
2018,7,13,5,30,25.0,27.0,2.1,17.9,29.0,33.22,17.93
2018,7,13,5,45,85.0,43.0,2.05,18.3,57.5,72.25,51.03
2018,7,13,6,0,145.0,59.0,2.0,18.7,86.0,119.52,90.65
2018,7,13,6,15,92.0,74.0,2.0,19.15,93.0,116.81,90.8
2018,7,13,6,30,39.0,89.0,2.0,19.6,100.0,107.44,83.99
2018,7,13,6,45,23.5,93.5,2.0,20.1,100.5,105.02,82.03
2018,7,13,7,0,8.0,98.0,2.0,20.6,101.0,97.38,75.37
2018,7,13,7,15,149.5,133.0,2.0,21.2,202.5,232.12,186.31
2018,7,13,7,30,291.0,168.0,2.0,21.8,304.0,378.97,302.02
2018,7,13,7,45,293.5,194.0,2.05,22.35,344.5,422.1,333.09
2018,7,13,8,0,296.0,220.0,2.1,22.9,385.0,464.55,363.35
2018,7,13,8,15,250.0,237.0,2.15,23.55,384.5,458.21,355.87
2018,7,13,8,30,204.0,254.0,2.2,24.2,384.0,436.27,337.11
2018,7,13,8,45,187.5,262.5,2.25,24.8,388.5,437.16,336.08
2018,7,13,9,0,171.0,271.0,2.3,25.4,393.0,436.39,333.69
2018,7,13,9,15,357.0,258.5,2.35,25.9,532.0,621.0,469.98
2018,7,13,9,30,543.0,246.0,2.4,26.4,671.0,789.95,587.89
2018,7,13,9,45,577.5,241.0,2.4,26.95,711.0,832.03,613.28
2018,7,13,10,0,612.0,236.0,2.4,27.5,751.0,869.33,636.23
2018,7,13,10,15,613.5,244.0,2.45,27.95,775.0,885.81,645.07
2018,7,13,10,30,615.0,252.0,2.5,28.4,799.0,899.66,652.36
2018,7,13,10,45,711.0,203.5,2.5,28.9,850.5,947.27,681.83
2018,7,13,11,0,807.0,155.0,2.5,29.4,902.0,987.24,704.96
2018,7,13,11,15,812.0,155.0,2.6,29.8,916.5,988.95,704.98
2018,7,13,11,30,817.0,155.0,2.7,30.2,931.0,987.41,703.39
2018,7,13,11,45,796.5,168.5,2.75,30.6,929.5,971.03,692.04
2018,7,13,12,0,776.0,182.0,2.8,31.0,928.0,951.63,678.97
2018,7,13,12,15,776.0,181.0,2.85,31.2,927.0,935.13,668.37
2018,7,13,12,30,776.0,180.0,2.9,31.4,926.0,915.85,655.98
2018,7,13,12,45,778.5,176.0,3.0,31.6,919.0,893.27,641.83
2018,7,13,13,0,781.0,172.0,3.1,31.8,912.0,868.01,625.88
2018,7,13,13,15,813.5,150.0,3.1,31.85,910.0,848.75,613.64
2018,7,13,13,30,846.0,128.0,3.1,31.9,908.0,822.21,596.54
2018,7,13,13,45,841.5,126.0,3.15,31.9,886.5,784.66,572.46
2018,7,13,14,0,837.0,124.0,3.2,31.9,865.0,745.07,546.83
2018,7,13,14,15,831.0,122.5,3.2,31.8,838.0,702.99,518.94
2018,7,13,14,30,825.0,121.0,3.2,31.7,811.0,659.32,488.03
2018,7,13,14,45,816.0,119.0,3.2,31.6,777.5,611.99,453.77
2018,7,13,15,0,807.0,117.0,3.2,31.5,744.0,561.78,416.62
2018,7,13,15,15,795.0,114.5,3.2,31.5,705.0,510.24,377.28
2018,7,13,15,30,783.0,112.0,3.2,31.5,666.0,458.62,336.76
2018,7,13,15,45,768.5,108.5,3.15,31.0,623.5,405.27,294.4
2018,7,13,16,0,754.0,105.0,3.1,30.5,581.0,352.6,251.32
2018,7,13,16,15,735.0,101.0,3.1,30.1,535.0,299.07,206.73
2018,7,13,16,30,716.0,97.0,3.1,29.7,489.0,247.19,163.09
2018,7,13,16,45,690.5,93.0,3.1,29.3,441.0,191.72,117.79
2018,7,13,17,0,665.0,89.0,3.1,28.9,393.0,142.96,80.6
2018,7,13,17,15,631.0,84.0,3.05,28.2,344.5,95.85,51.33
2018,7,13,17,30,597.0,79.0,3.0,27.5,296.0,52.85,39.33
2018,7,13,17,45,550.5,72.5,3.0,26.8,248.5,49.66,36.81
2018,7,13,18,0,504.0,66.0,3.0,26.1,201.0,46.99,34.61
2018,7,13,18,15,437.5,58.0,2.95,25.25,157.5,42.83,31.0
2018,7,13,18,30,371.0,50.0,2.9,24.4,114.0,38.47,27.0
2018,7,13,18,45,278.0,39.0,2.9,23.6,78.0,30.1,19.31
2018,7,13,19,0,185.0,28.0,2.9,22.8,42.0,22.04,9.07
2018,7,13,19,15,101.5,16.0,2.85,22.25,23.0,15.25,0.0
2018,7,13,19,30,18.0,4.0,2.8,21.7,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.8,21.1,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,20.2,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,19.9,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,19.65,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.45,17.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.4,16.15,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.4,16.2,5.0,8.09,0.0
2018,7,14,5,15,125.0,17.5,2.45,16.65,27.0,38.72,0.0
2018,7,14,5,30,223.0,30.0,2.5,17.1,49.0,95.05,56.06
2018,7,14,5,45,315.5,40.0,2.55,17.55,86.5,146.85,105.08
2018,7,14,6,0,408.0,50.0,2.6,18.0,124.0,208.6,158.47
2018,7,14,6,15,359.5,51.0,2.55,18.55,131.0,213.75,167.82
2018,7,14,6,30,311.0,52.0,2.5,19.1,138.0,212.57,170.14
2018,7,14,6,45,155.5,62.0,2.5,19.65,105.0,149.12,119.47
2018,7,14,7,0,0.0,72.0,2.5,20.2,72.0,67.01,50.28
2018,7,14,7,15,26.0,96.0,2.5,20.85,108.0,109.94,85.9
2018,7,14,7,30,52.0,120.0,2.5,21.5,144.0,152.75,120.74
2018,7,14,7,45,55.5,143.5,2.5,22.15,172.0,181.6,143.21
2018,7,14,8,0,59.0,167.0,2.5,22.8,200.0,210.64,165.43
2018,7,14,8,15,44.5,203.0,2.55,23.5,229.0,239.03,186.04
2018,7,14,8,30,30.0,239.0,2.6,24.2,258.0,266.25,205.3
2018,7,14,8,45,61.5,276.5,2.6,24.9,319.0,333.33,255.92
2018,7,14,9,0,93.0,314.0,2.6,25.6,380.0,402.2,306.43
2018,7,14,9,15,333.5,261.5,2.7,26.1,519.0,590.13,448.88
2018,7,14,9,30,574.0,209.0,2.8,26.6,658.0,784.54,587.87
2018,7,14,9,45,713.5,159.0,2.85,27.15,742.0,870.51,643.17
2018,7,14,10,0,853.0,109.0,2.9,27.7,826.0,955.96,696.83
2018,7,14,10,15,763.5,166.0,3.0,28.1,824.0,946.66,688.72
2018,7,14,10,30,674.0,223.0,3.1,28.5,822.0,928.87,675.96
2018,7,14,10,45,746.5,186.0,3.15,28.9,864.0,958.86,694.26
2018,7,14,11,0,819.0,149.0,3.2,29.3,906.0,993.28,714.93
2018,7,14,11,15,689.5,230.5,3.3,29.4,875.0,949.58,686.31
2018,7,14,11,30,560.0,312.0,3.4,29.5,844.0,893.97,647.14
2018,7,14,11,45,616.5,280.5,3.5,29.6,870.0,910.84,660.45
2018,7,14,12,0,673.0,249.0,3.6,29.7,896.0,923.45,670.18
2018,7,14,12,15,772.0,186.5,3.65,29.6,928.5,936.99,679.5
2018,7,14,12,30,871.0,124.0,3.7,29.5,961.0,944.51,684.97
2018,7,14,12,45,876.5,119.5,3.8,29.4,956.0,923.28,671.95
2018,7,14,13,0,882.0,115.0,3.9,29.3,951.0,898.91,657.01
2018,7,14,13,15,879.5,114.5,3.9,29.1,936.5,868.3,637.6
2018,7,14,13,30,877.0,114.0,3.9,28.9,922.0,835.11,616.36
2018,7,14,13,45,872.5,113.0,3.95,28.75,900.5,797.42,592.01
2018,7,14,14,0,868.0,112.0,4.0,28.6,879.0,757.58,565.94
2018,7,14,14,15,861.5,110.0,4.0,28.3,850.5,713.44,536.72
2018,7,14,14,30,855.0,108.0,4.0,28.0,822.0,667.7,504.21
2018,7,14,14,45,846.5,106.5,4.0,27.7,788.5,619.78,469.03
2018,7,14,15,0,838.0,105.0,4.0,27.4,755.0,570.84,432.11
2018,7,14,15,15,826.5,103.0,4.0,27.4,716.0,519.13,391.58
2018,7,14,15,30,815.0,101.0,4.0,27.4,677.0,467.17,349.73
2018,7,14,15,45,801.0,98.0,3.95,26.35,634.0,409.32,303.6
2018,7,14,16,0,787.0,95.0,3.9,25.3,591.0,355.49,258.94
2018,7,14,16,15,768.5,91.5,3.85,24.6,544.5,300.7,212.18
2018,7,14,16,30,750.0,88.0,3.8,23.9,498.0,247.46,166.24
2018,7,14,16,45,726.0,84.5,3.8,23.15,450.0,195.0,122.05
2018,7,14,17,0,702.0,81.0,3.8,22.4,402.0,145.15,83.08
2018,7,14,17,15,669.5,77.0,3.7,21.8,353.0,92.65,48.97
2018,7,14,17,30,637.0,73.0,3.6,21.2,304.0,48.2,36.39
2018,7,14,17,45,592.5,66.5,3.5,20.6,255.5,45.1,33.85
2018,7,14,18,0,548.0,60.0,3.4,20.0,207.0,42.2,31.36
2018,7,14,18,15,482.5,53.5,3.35,19.6,162.5,39.08,28.51
2018,7,14,18,30,417.0,47.0,3.3,19.2,118.0,35.85,25.38
2018,7,14,18,45,320.5,37.0,3.25,18.8,81.0,29.19,18.96
2018,7,14,19,0,224.0,27.0,3.2,18.4,44.0,22.15,9.06
2018,7,14,19,15,124.0,15.5,3.2,18.15,24.0,14.77,0.0
2018,7,14,19,30,24.0,4.0,3.2,17.9,4.0,0.0,0.0
2018,7,14,19,45,12.0,2.0,3.2,17.65,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.2,17.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.9,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,15,4,45,19.5,2.5,2.25,14.35,2.5,0.0,0.0
2018,7,15,5,0,39.0,5.0,2.3,14.5,5.0,4.77,0.0
2018,7,15,5,15,164.5,16.5,2.4,14.95,29.0,44.57,0.0
2018,7,15,5,30,290.0,28.0,2.5,15.4,53.0,108.52,62.86
2018,7,15,5,45,360.5,36.0,2.55,15.9,87.0,155.42,111.22
2018,7,15,6,0,431.0,44.0,2.6,16.4,121.0,209.7,159.78
2018,7,15,6,15,255.5,57.5,2.6,16.95,107.0,175.68,138.62
2018,7,15,6,30,80.0,71.0,2.6,17.5,93.0,111.6,88.17
2018,7,15,6,45,45.0,97.0,2.6,18.05,110.0,119.88,95.25
2018,7,15,7,0,10.0,123.0,2.6,18.6,127.0,124.39,98.32
2018,7,15,7,15,53.5,151.5,2.6,19.3,176.0,186.45,149.21
2018,7,15,7,30,97.0,180.0,2.6,20.0,225.0,255.97,204.83
2018,7,15,7,45,246.5,183.0,2.6,20.7,315.0,376.85,301.46
2018,7,15,8,0,396.0,186.0,2.6,21.4,405.0,512.48,405.43
2018,7,15,8,15,574.0,151.0,2.65,22.05,500.0,635.04,497.27
2018,7,15,8,30,752.0,116.0,2.7,22.7,595.0,760.52,585.32
2018,7,15,8,45,821.0,99.5,2.7,23.4,656.5,826.25,627.01
2018,7,15,9,0,890.0,83.0,2.7,24.1,718.0,887.33,664.89
2018,7,15,9,15,895.5,87.5,2.75,24.7,757.0,921.25,684.47
2018,7,15,9,30,901.0,92.0,2.8,25.3,796.0,952.27,702.18
2018,7,15,9,45,903.5,97.0,2.8,25.85,829.5,977.91,715.96
2018,7,15,10,0,906.0,102.0,2.8,26.4,863.0,1000.24,727.55
2018,7,15,10,15,913.0,103.0,2.9,26.85,891.5,1019.33,738.24
2018,7,15,10,30,920.0,104.0,3.0,27.3,920.0,1035.1,746.86
2018,7,15,10,45,925.5,104.0,3.05,27.8,942.0,1044.89,751.16
2018,7,15,11,0,931.0,104.0,3.1,28.3,964.0,1051.16,753.36
2018,7,15,11,15,935.5,103.5,3.2,28.5,979.5,1052.33,753.79
2018,7,15,11,30,940.0,103.0,3.3,28.7,995.0,1049.91,752.08
2018,7,15,11,45,942.0,103.5,3.4,28.85,1003.0,1042.42,747.39
2018,7,15,12,0,944.0,104.0,3.5,29.0,1011.0,1031.38,740.55
2018,7,15,12,15,942.5,105.0,3.6,28.95,1010.0,1013.97,730.27
2018,7,15,12,30,941.0,106.0,3.7,28.9,1009.0,993.26,717.89
2018,7,15,12,45,937.5,107.0,3.75,28.85,1000.5,967.51,701.91
2018,7,15,13,0,934.0,108.0,3.8,28.8,992.0,938.78,683.93
2018,7,15,13,15,931.5,106.5,3.85,28.6,976.5,905.68,663.39
2018,7,15,13,30,929.0,105.0,3.9,28.4,961.0,869.84,640.85
2018,7,15,13,45,924.0,104.0,4.0,28.2,938.0,829.89,615.53
2018,7,15,14,0,919.0,103.0,4.1,28.0,915.0,787.68,588.33
2018,7,15,14,15,913.0,101.5,4.1,27.7,886.0,742.22,558.38
2018,7,15,14,30,907.0,100.0,4.1,27.4,857.0,694.99,525.32
2018,7,15,14,45,899.0,98.0,4.1,27.05,822.0,644.49,488.42
2018,7,15,15,0,891.0,96.0,4.1,26.7,787.0,592.84,449.57
2018,7,15,15,15,880.0,94.5,4.1,26.7,747.0,539.16,407.43
2018,7,15,15,30,869.0,93.0,4.1,26.7,707.0,485.07,363.76
2018,7,15,15,45,855.5,90.5,4.05,25.85,662.5,428.95,318.33
2018,7,15,16,0,842.0,88.0,4.0,25.0,618.0,373.19,271.7
2018,7,15,16,15,825.0,85.0,3.9,24.4,570.5,311.61,219.25
2018,7,15,16,30,808.0,82.0,3.8,23.8,523.0,255.91,170.87
2018,7,15,16,45,785.0,78.5,3.7,23.2,472.5,200.26,123.75
2018,7,15,17,0,762.0,75.0,3.6,22.6,422.0,147.08,82.02
2018,7,15,17,15,730.0,71.0,3.55,22.0,371.0,95.62,49.5
2018,7,15,17,30,698.0,67.0,3.5,21.4,320.0,48.06,36.24
2018,7,15,17,45,653.0,62.0,3.4,20.85,269.5,41.86,31.0
2018,7,15,18,0,608.0,57.0,3.3,20.3,219.0,39.98,29.38
2018,7,15,18,15,541.5,50.5,3.15,19.75,172.0,36.71,26.43
2018,7,15,18,30,475.0,44.0,3.0,19.2,125.0,33.31,23.18
2018,7,15,18,45,370.5,35.5,2.9,18.7,86.0,27.9,17.86
2018,7,15,19,0,266.0,27.0,2.8,18.2,47.0,22.27,8.76
2018,7,15,19,15,142.5,14.5,2.75,17.9,24.5,13.82,0.0
2018,7,15,19,30,19.0,2.0,2.7,17.6,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.7,17.3,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.7,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,16,4,45,20.5,2.5,2.4,14.2,2.5,0.0,0.0
2018,7,16,5,0,41.0,5.0,2.5,14.4,5.0,4.77,0.0
2018,7,16,5,15,172.0,16.5,2.55,14.9,29.0,45.71,0.0
2018,7,16,5,30,303.0,28.0,2.6,15.4,53.0,110.81,62.65
2018,7,16,5,45,404.5,36.0,2.7,15.95,93.5,167.78,119.69
2018,7,16,6,0,506.0,44.0,2.8,16.5,134.0,235.18,178.77
2018,7,16,6,15,337.0,51.0,2.75,17.1,119.0,204.31,161.11
2018,7,16,6,30,168.0,58.0,2.7,17.7,104.0,142.45,113.66
2018,7,16,6,45,86.5,83.0,2.6,18.25,107.0,131.57,105.17
2018,7,16,7,0,5.0,108.0,2.5,18.8,110.0,106.04,83.04
2018,7,16,7,15,115.0,138.5,2.45,19.6,191.5,217.3,175.14
2018,7,16,7,30,225.0,169.0,2.4,20.4,273.0,336.77,270.45
2018,7,16,7,45,530.0,122.5,2.4,21.15,405.0,524.74,418.33
2018,7,16,8,0,835.0,76.0,2.4,21.9,537.0,714.23,556.75
2018,7,16,8,15,852.0,78.5,2.4,22.75,585.0,763.28,586.47
2018,7,16,8,30,869.0,81.0,2.4,23.6,633.0,811.15,615.73
2018,7,16,8,45,882.5,82.5,2.4,24.4,677.5,853.41,640.63
2018,7,16,9,0,896.0,84.0,2.4,25.2,722.0,893.7,663.75
2018,7,16,9,15,904.5,86.5,2.45,25.85,761.5,928.32,683.59
2018,7,16,9,30,913.0,89.0,2.5,26.5,801.0,960.21,701.47
2018,7,16,9,45,918.5,91.5,2.6,27.2,835.0,986.31,715.8
2018,7,16,10,0,924.0,94.0,2.7,27.9,869.0,1009.22,728.07
2018,7,16,10,15,929.5,95.5,2.75,28.4,897.5,1027.72,737.66
2018,7,16,10,30,935.0,97.0,2.8,28.9,926.0,1042.8,745.15
2018,7,16,10,45,939.0,98.5,2.85,29.45,948.0,1052.85,749.41
2018,7,16,11,0,943.0,100.0,2.9,30.0,970.0,1059.29,751.53
2018,7,16,11,15,946.0,100.0,3.0,30.3,984.5,1059.52,751.11
2018,7,16,11,30,949.0,100.0,3.1,30.6,999.0,1056.11,748.55
2018,7,16,11,45,950.0,100.5,3.15,30.9,1006.5,1047.59,742.48
2018,7,16,12,0,951.0,101.0,3.2,31.2,1014.0,1035.51,734.3
2018,7,16,12,15,948.5,103.0,3.25,31.35,1013.0,1018.05,723.28
2018,7,16,12,30,946.0,105.0,3.3,31.5,1012.0,997.28,710.22
2018,7,16,12,45,941.5,106.5,3.4,31.65,1003.0,970.98,694.02
2018,7,16,13,0,937.0,108.0,3.5,31.8,994.0,941.72,675.85
2018,7,16,13,15,934.0,107.0,3.55,31.8,978.5,908.55,655.15
2018,7,16,13,30,931.0,106.0,3.6,31.8,963.0,872.66,632.52
2018,7,16,13,45,927.0,105.5,3.6,31.75,941.5,833.85,607.67
2018,7,16,14,0,923.0,105.0,3.6,31.7,920.0,792.69,581.03
2018,7,16,14,15,918.0,103.5,3.65,31.5,891.5,747.72,552.09
2018,7,16,14,30,913.0,102.0,3.7,31.3,863.0,700.87,519.97
2018,7,16,14,45,904.5,100.5,3.7,31.1,828.0,650.18,483.43
2018,7,16,15,0,896.0,99.0,3.7,30.9,793.0,598.35,445.03
2018,7,16,15,15,885.0,97.0,3.7,30.9,752.5,543.89,403.24
2018,7,16,15,30,874.0,95.0,3.7,30.9,712.0,489.03,359.91
2018,7,16,15,45,860.0,92.5,3.65,30.15,667.0,432.36,314.89
2018,7,16,16,0,846.0,90.0,3.6,29.4,622.0,376.1,268.71
2018,7,16,16,15,828.0,87.0,3.55,28.9,573.5,313.97,216.83
2018,7,16,16,30,810.0,84.0,3.5,28.4,525.0,257.8,169.01
2018,7,16,16,45,786.0,81.0,3.45,27.9,474.5,202.21,122.84
2018,7,16,17,0,762.0,78.0,3.4,27.4,424.0,149.21,82.12
2018,7,16,17,15,729.5,73.5,3.3,26.6,372.0,97.25,50.01
2018,7,16,17,30,697.0,69.0,3.2,25.8,320.0,49.77,37.0
2018,7,16,17,45,651.5,63.5,3.1,25.0,269.5,43.06,31.46
2018,7,16,18,0,606.0,58.0,3.0,24.2,219.0,40.84,29.61
2018,7,16,18,15,538.0,51.5,2.9,23.25,171.5,37.62,26.78
2018,7,16,18,30,470.0,45.0,2.8,22.3,124.0,34.27,23.65
2018,7,16,18,45,364.0,36.0,2.65,21.35,85.0,28.45,18.05
2018,7,16,19,0,258.0,27.0,2.5,20.4,46.0,22.36,8.23
2018,7,16,19,15,137.5,14.5,2.5,19.8,24.0,13.82,0.0
2018,7,16,19,30,17.0,2.0,2.5,19.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.45,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.75,14.6,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.9,14.8,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,2.0,15.4,28.5,45.67,0.0
2018,7,17,5,30,300.0,28.0,2.1,16.0,52.0,109.38,59.94
2018,7,17,5,45,400.5,36.0,2.2,16.6,92.0,166.3,117.94
2018,7,17,6,0,501.0,44.0,2.3,17.2,132.0,233.08,176.28
2018,7,17,6,15,334.0,46.0,2.35,17.85,112.5,197.09,154.61
2018,7,17,6,30,167.0,48.0,2.4,18.5,93.0,137.3,109.03
2018,7,17,6,45,83.5,62.0,2.4,19.2,84.5,107.05,84.57
2018,7,17,7,0,0.0,76.0,2.4,19.9,76.0,70.98,53.69
2018,7,17,7,15,3.5,108.0,2.4,20.6,109.5,104.57,81.1
2018,7,17,7,30,7.0,140.0,2.4,21.3,143.0,138.79,108.4
2018,7,17,7,45,59.5,183.0,2.4,22.0,215.5,227.1,179.35
2018,7,17,8,0,112.0,226.0,2.4,22.7,288.0,324.3,254.79
2018,7,17,8,15,419.0,177.5,2.45,23.45,438.5,537.04,420.6
2018,7,17,8,30,726.0,129.0,2.5,24.2,589.0,756.61,578.95
2018,7,17,8,45,809.5,108.0,2.5,24.95,655.5,825.92,621.8
2018,7,17,9,0,893.0,87.0,2.5,25.7,722.0,894.36,664.03
2018,7,17,9,15,899.5,90.5,2.55,26.35,761.0,928.21,683.08
2018,7,17,9,30,906.0,94.0,2.6,27.0,800.0,959.22,700.39
2018,7,17,9,45,909.5,98.0,2.65,27.65,833.5,984.89,714.12
2018,7,17,10,0,913.0,102.0,2.7,28.3,867.0,1007.28,725.73
2018,7,17,10,15,919.5,103.0,2.7,28.75,895.5,1026.04,735.15
2018,7,17,10,30,926.0,104.0,2.7,29.2,924.0,1041.44,742.49
2018,7,17,10,45,931.0,104.5,2.75,29.7,946.0,1051.34,746.8
2018,7,17,11,0,936.0,105.0,2.8,30.2,968.0,1057.69,749.02
2018,7,17,11,15,939.0,105.5,2.85,30.55,983.0,1058.41,748.32
2018,7,17,11,30,942.0,106.0,2.9,30.9,998.0,1055.5,745.51
2018,7,17,11,45,943.5,106.5,2.9,31.25,1005.5,1047.48,739.21
2018,7,17,12,0,945.0,107.0,2.9,31.6,1013.0,1035.91,730.84
2018,7,17,12,15,941.5,109.0,2.95,31.8,1011.5,1017.52,719.21
2018,7,17,12,30,938.0,111.0,3.0,32.0,1010.0,995.87,705.62
2018,7,17,12,45,932.0,114.0,3.05,32.15,1001.0,969.75,689.36
2018,7,17,13,0,926.0,117.0,3.1,32.3,992.0,940.74,671.24
2018,7,17,13,15,923.0,116.0,3.15,32.35,976.5,907.82,650.8
2018,7,17,13,30,920.0,115.0,3.2,32.4,961.0,872.2,628.48
2018,7,17,13,45,915.5,114.0,3.2,32.5,938.5,832.84,603.13
2018,7,17,14,0,911.0,113.0,3.2,32.6,916.0,791.2,576.08
2018,7,17,14,15,904.0,112.0,3.25,32.45,887.0,745.69,546.97
2018,7,17,14,30,897.0,111.0,3.3,32.3,858.0,698.48,514.54
2018,7,17,14,45,888.5,108.5,3.3,32.15,822.5,647.53,478.11
2018,7,17,15,0,880.0,106.0,3.3,32.0,787.0,595.5,439.88
2018,7,17,15,15,868.0,104.5,3.3,32.0,746.5,541.67,398.94
2018,7,17,15,30,856.0,103.0,3.3,32.0,706.0,487.56,356.57
2018,7,17,15,45,841.0,100.5,3.35,31.3,661.0,427.42,309.61
2018,7,17,16,0,826.0,98.0,3.4,30.6,616.0,371.28,263.98
2018,7,17,16,15,806.5,95.0,3.35,30.0,567.5,314.25,216.45
2018,7,17,16,30,787.0,92.0,3.3,29.4,519.0,258.85,169.77
2018,7,17,16,45,761.5,88.0,3.25,28.85,468.5,203.4,124.2
2018,7,17,17,0,736.0,84.0,3.2,28.3,418.0,150.76,84.12
2018,7,17,17,15,701.0,79.0,3.15,27.4,366.0,95.0,49.05
2018,7,17,17,30,666.0,74.0,3.1,26.5,314.0,48.83,36.1
2018,7,17,17,45,618.0,68.5,3.0,25.55,263.5,46.93,34.69
2018,7,17,18,0,570.0,63.0,2.9,24.6,213.0,44.93,33.06
2018,7,17,18,15,498.0,56.0,2.8,23.6,166.5,41.5,30.06
2018,7,17,18,30,426.0,49.0,2.7,22.6,120.0,37.97,26.74
2018,7,17,18,45,319.0,38.5,2.65,21.6,81.5,30.9,20.01
2018,7,17,19,0,212.0,28.0,2.6,20.6,43.0,22.18,7.57
2018,7,17,19,15,112.0,15.0,2.6,20.05,22.5,14.3,0.0
2018,7,17,19,30,12.0,2.0,2.6,19.5,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.55,18.9,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.5,17.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.95,16.2,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.85,15.05,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,2.0,15.3,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,2.1,15.85,25.5,37.35,0.0
2018,7,18,5,30,228.0,29.0,2.2,16.4,47.0,93.1,49.33
2018,7,18,5,45,329.5,39.5,2.3,16.9,86.0,149.22,105.88
2018,7,18,6,0,431.0,50.0,2.4,17.4,125.0,215.16,162.95
2018,7,18,6,15,307.5,66.0,2.35,18.05,128.5,206.05,161.82
2018,7,18,6,30,184.0,82.0,2.3,18.7,132.0,177.42,141.55
2018,7,18,6,45,147.0,110.5,2.3,19.35,155.5,193.25,155.25
2018,7,18,7,0,110.0,139.0,2.3,20.0,179.0,211.03,169.25
2018,7,18,7,15,260.5,145.5,2.25,20.65,260.0,322.03,259.18
2018,7,18,7,30,411.0,152.0,2.2,21.3,341.0,449.74,358.67
2018,7,18,7,45,596.0,122.0,2.2,22.0,431.0,570.14,450.15
2018,7,18,8,0,781.0,92.0,2.2,22.7,521.0,697.0,541.31
2018,7,18,8,15,800.5,95.0,2.2,23.35,569.0,746.86,572.53
2018,7,18,8,30,820.0,98.0,2.2,24.0,617.0,795.81,603.0
2018,7,18,8,45,835.0,100.5,2.25,24.7,661.5,839.14,629.26
2018,7,18,9,0,850.0,103.0,2.3,25.4,706.0,874.1,649.52
2018,7,18,9,15,859.0,106.0,2.3,26.15,745.0,908.38,668.58
2018,7,18,9,30,868.0,109.0,2.3,26.9,784.0,940.08,685.68
2018,7,18,9,45,873.5,113.0,2.35,27.6,818.0,966.75,699.96
2018,7,18,10,0,879.0,117.0,2.4,28.3,852.0,990.33,712.24
2018,7,18,10,15,886.0,117.5,2.45,28.85,880.0,1008.49,721.48
2018,7,18,10,30,893.0,118.0,2.5,29.4,908.0,1023.43,728.77
2018,7,18,10,45,855.0,145.0,2.6,30.0,916.5,1016.97,723.05
2018,7,18,11,0,817.0,172.0,2.7,30.6,925.0,1016.23,721.23
2018,7,18,11,15,851.0,154.5,2.8,30.9,949.5,1019.51,722.84
2018,7,18,11,30,885.0,137.0,2.9,31.2,974.0,1029.89,728.96
2018,7,18,11,45,788.5,201.0,2.95,31.55,951.0,996.94,707.24
2018,7,18,12,0,692.0,265.0,3.0,31.9,928.0,959.14,682.74
2018,7,18,12,15,738.0,235.5,3.1,32.0,942.5,959.11,683.46
2018,7,18,12,30,784.0,206.0,3.2,32.1,957.0,949.91,678.05
2018,7,18,12,45,791.0,199.0,3.25,32.25,951.5,928.22,664.25
2018,7,18,13,0,798.0,192.0,3.3,32.4,946.0,903.57,648.62
2018,7,18,13,15,807.5,181.0,3.35,32.4,933.5,874.39,630.39
2018,7,18,13,30,817.0,170.0,3.4,32.4,921.0,842.17,610.09
2018,7,18,13,45,848.0,148.0,3.4,32.4,911.0,810.67,589.9
2018,7,18,14,0,879.0,126.0,3.4,32.4,901.0,779.19,569.61
2018,7,18,14,15,878.5,121.0,3.35,32.3,874.0,735.89,541.14
2018,7,18,14,30,878.0,116.0,3.3,32.2,847.0,690.43,509.1
2018,7,18,14,45,848.5,123.5,3.3,32.05,805.5,636.24,470.07
2018,7,18,15,0,819.0,131.0,3.3,31.9,764.0,581.36,429.68
2018,7,18,15,15,827.0,119.5,3.3,31.9,730.0,531.12,391.57
2018,7,18,15,30,835.0,108.0,3.3,31.9,696.0,478.8,350.59
2018,7,18,15,45,820.0,105.5,3.35,31.35,651.5,423.09,306.6
2018,7,18,16,0,805.0,103.0,3.4,30.8,607.0,368.03,261.71
2018,7,18,16,15,785.0,99.5,3.45,30.15,559.0,311.53,214.86
2018,7,18,16,30,765.0,96.0,3.5,29.5,511.0,256.75,168.9
2018,7,18,16,45,738.0,92.5,3.55,28.9,460.5,202.69,124.62
2018,7,18,17,0,711.0,89.0,3.6,28.3,410.0,146.9,82.18
2018,7,18,17,15,674.5,84.0,3.65,27.2,359.0,96.79,51.55
2018,7,18,17,30,638.0,79.0,3.7,26.1,308.0,52.63,39.4
2018,7,18,17,45,587.5,73.0,3.7,25.05,258.0,50.52,37.84
2018,7,18,18,0,537.0,67.0,3.7,24.0,208.0,48.31,36.05
2018,7,18,18,15,464.0,58.5,3.6,22.9,161.5,43.74,32.06
2018,7,18,18,30,391.0,50.0,3.5,21.8,115.0,38.95,27.65
2018,7,18,18,45,285.5,38.5,3.4,20.75,77.5,29.86,19.17
2018,7,18,19,0,180.0,27.0,3.3,19.7,40.0,21.36,6.5
2018,7,18,19,15,94.0,14.5,3.2,19.2,21.0,13.82,0.0
2018,7,18,19,30,8.0,2.0,3.1,18.7,2.0,0.0,0.0
2018,7,18,19,45,4.0,1.0,2.95,18.2,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,3.1,14.95,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,3.3,15.1,2.0,0.0,0.0
2018,7,19,5,15,66.5,15.0,3.35,15.65,20.0,25.69,0.0
2018,7,19,5,30,125.0,28.0,3.4,16.2,38.0,67.96,34.34
2018,7,19,5,45,201.0,44.5,3.45,16.7,73.0,117.23,83.72
2018,7,19,6,0,277.0,61.0,3.5,17.2,108.0,172.93,131.92
2018,7,19,6,15,335.0,76.0,3.4,17.85,152.0,228.26,179.99
2018,7,19,6,30,393.0,91.0,3.3,18.5,196.0,289.7,232.33
2018,7,19,6,45,433.5,103.5,3.15,19.1,242.5,345.26,278.76
2018,7,19,7,0,474.0,116.0,3.0,19.7,289.0,404.35,326.45
2018,7,19,7,15,484.0,129.5,2.85,20.45,329.0,449.25,361.04
2018,7,19,7,30,494.0,143.0,2.7,21.2,369.0,494.05,394.2
2018,7,19,7,45,507.0,156.5,2.55,21.95,412.0,540.65,427.43
2018,7,19,8,0,520.0,170.0,2.4,22.7,455.0,587.01,459.25
2018,7,19,8,15,551.5,176.0,2.3,23.6,502.5,639.13,494.47
2018,7,19,8,30,583.0,182.0,2.2,24.5,550.0,696.93,532.32
2018,7,19,8,45,573.5,197.5,2.15,25.35,581.0,725.36,548.23
2018,7,19,9,0,564.0,213.0,2.1,26.2,612.0,746.6,559.13
2018,7,19,9,15,594.0,216.0,2.05,27.1,657.5,797.18,590.21
2018,7,19,9,30,624.0,219.0,2.0,28.0,703.0,842.51,616.82
2018,7,19,9,45,715.0,185.5,2.0,28.9,764.0,906.28,655.0
2018,7,19,10,0,806.0,152.0,2.0,29.8,825.0,965.16,688.5
2018,7,19,10,15,823.0,148.5,2.05,30.5,856.0,987.91,699.84
2018,7,19,10,30,840.0,145.0,2.1,31.2,887.0,1007.81,709.75
2018,7,19,10,45,846.5,145.0,2.15,31.9,908.5,1008.64,707.88
2018,7,19,11,0,853.0,145.0,2.2,32.6,930.0,1015.44,710.0
2018,7,19,11,15,854.5,147.0,2.3,32.95,944.0,1015.88,709.78
2018,7,19,11,30,856.0,149.0,2.4,33.3,958.0,1012.96,707.62
2018,7,19,11,45,855.5,151.0,2.55,33.65,964.5,1004.75,702.75
2018,7,19,12,0,855.0,153.0,2.7,34.0,971.0,993.31,695.92
2018,7,19,12,15,852.0,155.5,2.85,34.05,970.5,976.8,686.77
2018,7,19,12,30,849.0,158.0,3.0,34.1,970.0,957.34,675.72
2018,7,19,12,45,842.5,160.0,3.15,34.15,960.5,938.27,664.84
2018,7,19,13,0,836.0,162.0,3.3,34.2,951.0,909.07,647.36
2018,7,19,13,15,830.0,162.5,3.4,33.95,935.0,876.44,628.03
2018,7,19,13,30,824.0,163.0,3.5,33.7,919.0,841.56,606.99
2018,7,19,13,45,815.0,163.5,3.65,33.5,896.0,802.24,582.82
2018,7,19,14,0,806.0,164.0,3.8,33.3,873.0,761.25,557.05
2018,7,19,14,15,796.0,162.5,3.85,32.85,843.5,716.27,526.94
2018,7,19,14,30,786.0,161.0,3.9,32.4,814.0,670.19,495.27
2018,7,19,14,45,774.0,159.0,3.9,31.9,779.5,621.54,460.88
2018,7,19,15,0,762.0,157.0,3.9,31.4,745.0,572.43,425.16
2018,7,19,15,15,748.0,153.5,3.9,31.4,705.5,518.03,383.84
2018,7,19,15,30,734.0,150.0,3.9,31.4,666.0,466.01,343.14
2018,7,19,15,45,717.5,145.0,3.9,30.4,622.0,412.19,301.28
2018,7,19,16,0,701.0,140.0,3.9,29.4,578.0,359.37,258.85
2018,7,19,16,15,683.0,132.5,3.8,28.8,531.5,305.26,214.03
2018,7,19,16,30,665.0,125.0,3.7,28.2,485.0,252.81,170.16
2018,7,19,16,45,642.0,117.5,3.6,27.6,437.0,201.33,128.08
2018,7,19,17,0,619.0,110.0,3.5,27.0,389.0,152.48,90.9
2018,7,19,17,15,585.0,102.5,3.4,26.25,340.5,105.79,61.95
2018,7,19,17,30,551.0,95.0,3.3,25.5,292.0,65.23,50.23
2018,7,19,17,45,506.5,85.5,3.2,24.8,244.0,60.84,46.71
2018,7,19,18,0,462.0,76.0,3.1,24.1,196.0,56.12,42.73
2018,7,19,18,15,396.0,65.0,3.0,23.3,152.0,48.46,36.03
2018,7,19,18,30,330.0,54.0,2.9,22.5,108.0,41.16,29.42
2018,7,19,18,45,241.5,40.0,2.75,21.7,72.5,31.07,20.02
2018,7,19,19,0,153.0,26.0,2.6,20.9,37.0,20.55,5.27
2018,7,19,19,15,80.5,14.0,2.6,20.45,19.5,13.34,0.0
2018,7,19,19,30,8.0,2.0,2.6,20.0,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.6,19.55,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.55,18.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,18.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.35,15.8,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.4,16.0,1.0,0.0,0.0
2018,7,20,5,15,37.5,14.0,2.45,16.6,16.5,19.73,0.0
2018,7,20,5,30,72.0,27.0,2.5,17.2,32.0,50.45,23.25
2018,7,20,5,45,132.0,46.5,2.55,17.75,65.5,95.29,67.48
2018,7,20,6,0,192.0,66.0,2.6,18.3,99.0,144.46,109.62
2018,7,20,6,15,255.0,82.5,2.65,19.0,141.5,197.72,155.02
2018,7,20,6,30,318.0,99.0,2.7,19.7,184.0,264.55,210.95
2018,7,20,6,45,374.5,110.5,2.7,20.45,231.0,323.1,259.2
2018,7,20,7,0,431.0,122.0,2.7,21.2,278.0,386.95,310.33
2018,7,20,7,15,475.5,130.0,2.7,22.0,326.5,444.53,355.02
2018,7,20,7,30,520.0,138.0,2.7,22.8,375.0,505.39,400.78
2018,7,20,7,45,559.0,142.0,2.65,23.6,423.5,560.79,440.92
2018,7,20,8,0,598.0,146.0,2.6,24.4,472.0,623.57,485.02
2018,7,20,8,15,625.5,149.0,2.6,25.2,517.5,672.9,518.29
2018,7,20,8,30,653.0,152.0,2.6,26.0,563.0,722.28,550.49
2018,7,20,8,45,677.0,153.5,2.6,26.85,606.5,766.77,577.72
2018,7,20,9,0,701.0,155.0,2.6,27.7,650.0,810.43,603.85
2018,7,20,9,15,723.5,153.5,2.65,28.4,690.0,848.26,626.25
2018,7,20,9,30,746.0,152.0,2.7,29.1,730.0,880.23,644.52
2018,7,20,9,45,768.0,147.5,2.7,29.85,766.0,911.22,661.48
2018,7,20,10,0,790.0,143.0,2.7,30.6,802.0,940.04,676.84
2018,7,20,10,15,797.5,144.5,2.8,31.05,829.0,958.57,687.12
2018,7,20,10,30,805.0,146.0,2.9,31.5,856.0,974.11,695.61
2018,7,20,10,45,811.0,146.5,3.0,31.95,877.0,983.98,700.56
2018,7,20,11,0,817.0,147.0,3.1,32.4,898.0,990.65,703.6
2018,7,20,11,15,820.0,148.0,3.2,32.6,912.0,982.41,698.0
2018,7,20,11,30,823.0,149.0,3.3,32.8,926.0,980.2,696.44
2018,7,20,11,45,825.0,149.0,3.4,32.95,933.0,972.84,691.76
2018,7,20,12,0,827.0,149.0,3.5,33.1,940.0,962.35,685.19
2018,7,20,12,15,829.5,147.5,3.6,33.1,940.5,947.85,676.54
2018,7,20,12,30,832.0,146.0,3.7,33.1,941.0,930.35,665.98
2018,7,20,12,45,744.5,191.0,3.8,33.05,898.0,878.5,633.09
2018,7,20,13,0,657.0,236.0,3.9,33.0,855.0,824.21,597.86
2018,7,20,13,15,670.5,223.5,3.95,32.85,846.5,800.07,582.98
2018,7,20,13,30,684.0,211.0,4.0,32.7,838.0,773.14,565.8
2018,7,20,13,45,752.0,172.0,4.05,32.5,846.0,760.59,559.07
2018,7,20,14,0,820.0,133.0,4.1,32.3,854.0,741.48,547.27
2018,7,20,14,15,761.5,153.5,4.1,32.0,806.0,683.72,507.21
2018,7,20,14,30,703.0,174.0,4.1,31.7,758.0,626.18,465.88
2018,7,20,14,45,745.0,149.5,4.15,31.35,744.5,595.16,444.2
2018,7,20,15,0,787.0,125.0,4.2,31.0,731.0,557.76,416.8
2018,7,20,15,15,774.5,122.5,4.2,31.0,692.5,506.62,377.24
2018,7,20,15,30,762.0,120.0,4.2,31.0,654.0,455.49,336.67
2018,7,20,15,45,746.0,116.5,4.15,30.15,611.0,402.3,294.51
2018,7,20,16,0,730.0,113.0,4.1,29.3,568.0,349.99,251.73
2018,7,20,16,15,708.5,108.5,4.1,28.75,521.5,292.43,203.92
2018,7,20,16,30,687.0,104.0,4.1,28.2,475.0,240.34,159.99
2018,7,20,16,45,659.5,99.5,4.05,27.6,427.0,189.37,118.13
2018,7,20,17,0,632.0,95.0,4.0,27.0,379.0,141.46,81.72
2018,7,20,17,15,595.0,89.5,3.9,26.3,330.5,95.46,53.51
2018,7,20,17,30,558.0,84.0,3.8,25.6,282.0,56.45,42.75
2018,7,20,17,45,508.0,76.5,3.7,24.9,235.0,53.35,40.29
2018,7,20,18,0,458.0,69.0,3.6,24.2,188.0,50.05,37.5
2018,7,20,18,15,390.0,59.5,3.5,23.5,145.0,44.71,32.78
2018,7,20,18,30,322.0,50.0,3.4,22.8,102.0,38.03,26.7
2018,7,20,18,45,233.0,37.0,3.3,22.15,68.0,28.67,17.93
2018,7,20,19,0,144.0,24.0,3.2,21.5,34.0,18.92,3.59
2018,7,20,19,15,75.5,12.5,3.15,21.1,17.5,11.91,0.0
2018,7,20,19,30,7.0,1.0,3.1,20.7,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,3.0,20.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,19.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.9,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.8,19.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.65,19.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.5,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.2,18.75,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.1,18.35,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
