Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,31,5,15,49.5,9.0,2.35,14.75,11.5,16.58,0.0
2018,7,31,5,30,99.0,18.0,2.4,15.3,23.0,46.42,0.0
2018,7,31,5,45,183.5,33.5,2.5,15.85,55.5,99.9,65.97
2018,7,31,6,0,268.0,49.0,2.6,16.4,88.0,155.59,116.46
2018,7,31,6,15,259.0,61.5,2.6,17.1,111.5,181.2,141.66
2018,7,31,6,30,250.0,74.0,2.6,17.8,135.0,205.7,164.57
2018,7,31,6,45,170.5,95.5,2.6,18.5,141.5,195.76,157.85
2018,7,31,7,0,91.0,117.0,2.6,19.2,148.0,176.86,142.11
2018,7,31,7,15,78.0,144.0,2.6,19.85,173.5,194.81,156.23
2018,7,31,7,30,65.0,171.0,2.6,20.5,199.0,218.48,174.26
2018,7,31,7,45,97.5,195.5,2.6,21.15,243.5,269.47,214.48
2018,7,31,8,0,130.0,220.0,2.6,21.8,288.0,333.26,263.59
2018,7,31,8,15,292.5,210.5,2.55,22.55,383.5,464.08,365.43
2018,7,31,8,30,455.0,201.0,2.5,23.3,479.0,609.17,472.92
2018,7,31,8,45,599.0,172.5,2.5,24.05,567.5,721.82,553.07
2018,7,31,9,0,743.0,144.0,2.5,24.8,656.0,836.39,628.94
2018,7,31,9,15,754.5,148.0,2.5,25.5,695.0,867.28,645.65
2018,7,31,9,30,766.0,152.0,2.5,26.2,734.0,900.41,664.35
2018,7,31,9,45,774.0,157.0,2.5,26.9,768.0,928.81,679.67
2018,7,31,10,0,782.0,162.0,2.5,27.6,802.0,954.45,693.09
2018,7,31,10,15,791.5,163.5,2.5,28.1,831.0,974.98,703.7
2018,7,31,10,30,801.0,165.0,2.5,28.6,860.0,992.51,712.43
2018,7,31,10,45,808.0,166.5,2.55,29.1,883.0,1004.4,718.11
2018,7,31,11,0,815.0,168.0,2.6,29.6,906.0,1013.02,721.86
2018,7,31,11,15,819.5,168.0,2.7,29.95,920.5,1014.23,721.95
2018,7,31,11,30,824.0,168.0,2.8,30.3,935.0,1012.09,720.08
2018,7,31,11,45,826.5,168.5,2.85,30.6,943.0,1005.09,714.97
2018,7,31,12,0,829.0,169.0,2.9,30.9,951.0,994.78,707.89
2018,7,31,12,15,827.5,169.5,2.95,31.0,950.0,977.35,696.97
2018,7,31,12,30,826.0,170.0,3.0,31.1,949.0,956.87,684.19
2018,7,31,12,45,822.5,170.5,3.1,31.15,940.5,931.62,668.84
2018,7,31,13,0,819.0,171.0,3.2,31.2,932.0,903.67,651.68
2018,7,31,13,15,816.0,169.5,3.25,31.05,917.0,871.68,631.97
2018,7,31,13,30,813.0,168.0,3.3,30.9,902.0,837.28,610.52
2018,7,31,13,45,807.0,165.5,3.35,30.75,879.0,797.32,585.13
2018,7,31,14,0,801.0,163.0,3.4,30.6,856.0,755.52,557.97
2018,7,31,14,15,794.5,160.0,3.4,30.25,827.5,711.24,527.76
2018,7,31,14,30,788.0,157.0,3.4,29.9,799.0,665.55,495.82
2018,7,31,14,45,779.0,153.0,3.4,29.6,764.5,616.22,460.34
2018,7,31,15,0,770.0,149.0,3.4,29.3,730.0,566.14,423.32
2018,7,31,15,15,756.0,145.0,3.4,29.3,689.5,513.01,382.51
2018,7,31,15,30,742.0,141.0,3.4,29.3,649.0,457.01,338.51
2018,7,31,15,45,727.0,135.5,3.4,28.15,605.0,402.38,295.69
2018,7,31,16,0,712.0,130.0,3.4,27.0,561.0,348.61,252.02
2018,7,31,16,15,694.0,123.0,3.35,26.2,514.0,293.8,206.2
2018,7,31,16,30,676.0,116.0,3.3,25.4,467.0,240.65,161.4
2018,7,31,16,45,649.5,109.0,3.25,24.6,418.0,187.99,118.44
2018,7,31,17,0,623.0,102.0,3.2,23.8,369.0,138.39,81.48
2018,7,31,17,15,586.5,94.5,3.2,22.85,319.5,91.19,54.26
2018,7,31,17,30,550.0,87.0,3.2,21.9,270.0,60.41,46.89
2018,7,31,17,45,499.5,77.0,3.15,20.95,221.5,55.33,42.67
2018,7,31,18,0,449.0,67.0,3.1,20.0,173.0,49.9,37.95
2018,7,31,18,15,377.5,56.0,3.05,19.35,130.0,42.19,30.99
2018,7,31,18,30,306.0,45.0,3.0,18.7,87.0,34.66,23.91
2018,7,31,18,45,206.5,31.0,2.95,18.05,54.0,24.31,12.9
2018,7,31,19,0,107.0,17.0,2.9,17.4,21.0,16.2,0.0
2018,7,31,19,15,53.5,8.5,2.85,17.15,10.5,8.1,0.0
2018,7,31,19,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,5,15,76.0,9.0,2.65,15.0,12.5,20.82,0.0
2018,8,1,5,30,152.0,18.0,2.7,15.5,25.0,58.17,0.0
2018,8,1,5,45,270.5,29.5,2.75,16.0,60.5,120.03,77.93
2018,8,1,6,0,389.0,41.0,2.8,16.5,96.0,188.04,139.91
2018,8,1,6,15,339.5,49.5,2.75,17.25,112.0,201.29,156.91
2018,8,1,6,30,290.0,58.0,2.7,18.0,128.0,204.42,163.34
2018,8,1,6,45,149.0,85.5,2.7,18.7,122.0,173.39,139.44
2018,8,1,7,0,8.0,113.0,2.7,19.4,116.0,114.2,89.65
2018,8,1,7,15,53.5,142.5,2.65,20.05,165.5,178.55,142.67
2018,8,1,7,30,99.0,172.0,2.6,20.7,215.0,250.75,200.61
2018,8,1,7,45,318.0,158.0,2.5,21.35,320.5,399.79,320.57
2018,8,1,8,0,537.0,144.0,2.4,22.0,426.0,570.81,451.09
2018,8,1,8,15,671.5,118.0,2.4,22.75,505.0,674.38,525.24
2018,8,1,8,30,806.0,92.0,2.4,23.5,584.0,776.99,594.07
2018,8,1,8,45,821.0,95.0,2.4,24.25,628.5,820.93,620.16
2018,8,1,9,0,836.0,98.0,2.4,25.0,673.0,856.45,640.53
2018,8,1,9,15,849.5,99.5,2.45,25.75,714.0,893.26,661.91
2018,8,1,9,30,863.0,101.0,2.5,26.5,755.0,927.76,681.46
2018,8,1,9,45,873.5,102.0,2.55,27.2,790.5,956.28,697.06
2018,8,1,10,0,884.0,103.0,2.6,27.9,826.0,981.93,710.74
2018,8,1,10,15,891.0,104.5,2.7,28.3,855.0,1001.59,721.87
2018,8,1,10,30,898.0,106.0,2.8,28.7,884.0,1017.96,730.98
2018,8,1,10,45,903.0,107.0,2.9,29.05,906.5,1028.35,736.53
2018,8,1,11,0,908.0,108.0,3.0,29.4,929.0,1035.22,739.99
2018,8,1,11,15,911.0,109.5,3.1,29.5,944.5,1037.01,741.09
2018,8,1,11,30,914.0,111.0,3.2,29.6,960.0,1035.19,740.05
2018,8,1,11,45,915.5,112.0,3.3,29.65,968.0,1027.76,735.69
2018,8,1,12,0,917.0,113.0,3.4,29.7,976.0,1016.8,729.2
2018,8,1,12,15,916.0,113.5,3.5,29.55,975.5,999.44,719.24
2018,8,1,12,30,915.0,114.0,3.6,29.4,975.0,978.78,707.17
2018,8,1,12,45,912.0,114.5,3.65,29.3,966.5,953.07,691.34
2018,8,1,13,0,909.0,115.0,3.7,29.2,958.0,924.37,673.5
2018,8,1,13,15,907.0,114.0,3.75,29.0,943.5,892.22,653.57
2018,8,1,13,30,905.0,113.0,3.8,28.8,929.0,857.3,631.62
2018,8,1,13,45,901.0,112.0,3.8,28.6,907.0,818.17,606.4
2018,8,1,14,0,897.0,111.0,3.8,28.4,885.0,776.72,579.36
2018,8,1,14,15,891.5,108.0,3.8,28.05,855.5,730.22,548.85
2018,8,1,14,30,886.0,105.0,3.8,27.7,826.0,681.93,514.74
2018,8,1,14,45,878.0,103.0,3.75,27.4,791.0,631.44,477.59
2018,8,1,15,0,870.0,101.0,3.7,27.1,756.0,579.8,438.53
2018,8,1,15,15,858.0,99.0,3.7,27.1,715.0,525.22,395.74
2018,8,1,15,30,846.0,97.0,3.7,27.1,674.0,470.37,351.48
2018,8,1,15,45,832.0,93.5,3.7,26.05,629.0,413.41,305.65
2018,8,1,16,0,818.0,90.0,3.7,25.0,584.0,352.65,255.35
2018,8,1,16,15,799.0,87.0,3.65,24.3,536.0,295.51,206.3
2018,8,1,16,30,780.0,84.0,3.6,23.6,488.0,239.96,158.3
2018,8,1,16,45,754.5,79.5,3.6,22.9,437.0,183.93,111.65
2018,8,1,17,0,729.0,75.0,3.6,22.2,386.0,130.74,71.64
2018,8,1,17,15,691.0,71.0,3.5,21.3,334.5,80.49,43.62
2018,8,1,17,30,653.0,67.0,3.4,20.4,283.0,44.94,33.72
2018,8,1,17,45,599.5,61.5,3.35,19.55,233.0,42.84,32.01
2018,8,1,18,0,546.0,56.0,3.3,18.7,183.0,40.65,30.07
2018,8,1,18,15,464.0,48.5,3.25,18.1,137.5,36.6,26.28
2018,8,1,18,30,382.0,41.0,3.2,17.5,92.0,32.43,22.08
2018,8,1,18,45,257.5,29.0,3.15,16.95,57.0,23.63,12.05
2018,8,1,19,0,133.0,17.0,3.1,16.4,22.0,16.2,0.0
2018,8,1,19,15,66.5,8.5,3.1,16.15,11.0,8.1,0.0
2018,8,1,19,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,2,5,15,74.0,8.5,2.9,14.05,12.0,19.98,0.0
2018,8,2,5,30,148.0,17.0,3.0,14.5,24.0,55.92,0.0
2018,8,2,5,45,275.0,29.0,3.1,14.95,60.5,120.65,77.53
2018,8,2,6,0,402.0,41.0,3.2,15.4,97.0,192.15,143.37
2018,8,2,6,15,480.0,48.5,3.2,16.0,143.0,254.42,199.09
2018,8,2,6,30,558.0,56.0,3.2,16.6,189.0,324.8,260.58
2018,8,2,6,45,612.0,61.5,3.2,17.15,240.0,388.65,315.53
2018,8,2,7,0,666.0,67.0,3.2,17.7,291.0,457.15,372.27
2018,8,2,7,15,703.5,71.0,3.2,18.35,343.0,516.41,419.66
2018,8,2,7,30,741.0,75.0,3.2,19.0,395.0,579.69,468.32
2018,8,2,7,45,768.5,78.0,3.2,19.65,446.0,636.55,510.12
2018,8,2,8,0,796.0,81.0,3.2,20.3,497.0,693.78,549.33
2018,8,2,8,15,817.0,83.5,3.3,20.9,546.5,745.38,584.0
2018,8,2,8,30,838.0,86.0,3.4,21.5,596.0,790.3,613.24
2018,8,2,8,45,853.5,88.0,3.45,22.15,641.5,834.36,641.07
2018,8,2,9,0,869.0,90.0,3.5,22.8,687.0,876.63,667.21
2018,8,2,9,15,877.5,93.5,3.5,23.25,727.0,912.15,688.58
2018,8,2,9,30,886.0,97.0,3.5,23.7,767.0,944.95,707.92
2018,8,2,9,45,891.0,101.5,3.55,24.15,802.0,972.6,724.0
2018,8,2,10,0,896.0,106.0,3.6,24.6,837.0,997.02,737.9
2018,8,2,10,15,904.0,106.5,3.6,24.95,866.5,1016.74,748.64
2018,8,2,10,30,912.0,107.0,3.6,25.3,896.0,1033.13,757.26
2018,8,2,10,45,918.0,107.0,3.6,25.6,918.5,1043.53,762.2
2018,8,2,11,0,924.0,107.0,3.6,25.9,941.0,1050.38,764.98
2018,8,2,11,15,929.0,107.5,3.6,26.1,957.5,1053.11,765.54
2018,8,2,11,30,934.0,108.0,3.6,26.3,974.0,1052.16,763.88
2018,8,2,11,45,936.0,107.5,3.6,26.5,981.5,1043.52,757.4
2018,8,2,12,0,938.0,107.0,3.6,26.7,989.0,1031.27,748.76
2018,8,2,12,15,936.5,108.0,3.6,26.7,988.0,1013.61,737.33
2018,8,2,12,30,935.0,109.0,3.6,26.7,987.0,992.56,723.79
2018,8,2,12,45,933.0,110.0,3.65,26.75,980.0,967.77,708.04
2018,8,2,13,0,931.0,111.0,3.7,26.8,973.0,939.84,690.21
2018,8,2,13,15,929.0,109.5,3.75,26.65,957.5,906.5,669.24
2018,8,2,13,30,927.0,108.0,3.8,26.5,942.0,870.32,646.21
2018,8,2,13,45,924.0,106.0,3.85,26.35,919.5,830.18,620.28
2018,8,2,14,0,921.0,104.0,3.9,26.2,897.0,787.59,592.37
2018,8,2,14,15,916.5,102.0,3.9,25.9,868.5,741.66,561.94
2018,8,2,14,30,912.0,100.0,3.9,25.6,840.0,693.77,527.93
2018,8,2,14,45,906.0,97.0,3.9,25.3,805.0,642.29,489.91
2018,8,2,15,0,900.0,94.0,3.9,25.0,770.0,589.43,449.71
2018,8,2,15,15,888.5,92.0,3.9,25.0,728.5,533.53,405.46
2018,8,2,15,30,877.0,90.0,3.9,25.0,687.0,477.26,359.59
2018,8,2,15,45,864.5,87.0,3.85,24.05,641.5,419.61,312.42
2018,8,2,16,0,852.0,84.0,3.8,23.1,596.0,362.22,263.84
2018,8,2,16,15,836.0,79.5,3.8,22.55,547.0,303.08,212.48
2018,8,2,16,30,820.0,75.0,3.8,22.0,498.0,240.01,157.81
2018,8,2,16,45,795.5,71.5,3.8,21.45,446.5,182.64,109.52
2018,8,2,17,0,771.0,68.0,3.8,20.9,395.0,127.96,68.2
2018,8,2,17,15,735.0,64.5,3.7,20.2,342.5,75.71,39.34
2018,8,2,17,30,699.0,61.0,3.6,19.5,290.0,44.66,33.61
2018,8,2,17,45,647.5,56.0,3.55,18.85,239.0,42.46,31.77
2018,8,2,18,0,596.0,51.0,3.5,18.2,188.0,36.7,26.66
2018,8,2,18,15,511.5,44.5,3.4,17.6,141.0,33.29,23.43
2018,8,2,18,30,427.0,38.0,3.3,17.0,94.0,29.82,19.84
2018,8,2,18,45,290.0,27.0,3.2,16.45,58.0,21.85,10.28
2018,8,2,19,0,153.0,16.0,3.1,15.9,22.0,15.25,0.0
2018,8,2,19,15,76.5,8.0,3.0,15.65,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,3,5,15,28.5,7.0,2.45,13.6,8.0,6.67,0.0
2018,8,3,5,30,57.0,14.0,2.6,14.2,16.0,25.55,0.0
2018,8,3,5,45,120.5,32.5,2.75,14.85,46.0,76.66,48.03
2018,8,3,6,0,184.0,51.0,2.9,15.5,76.0,124.84,93.11
2018,8,3,6,15,236.5,70.5,2.85,16.1,117.0,176.97,138.74
2018,8,3,6,30,289.0,90.0,2.8,16.7,158.0,234.64,188.51
2018,8,3,6,45,327.0,108.5,2.75,17.25,203.5,289.26,234.89
2018,8,3,7,0,365.0,127.0,2.7,17.8,249.0,355.55,289.11
2018,8,3,7,15,396.5,144.0,2.6,18.45,297.0,412.08,333.77
2018,8,3,7,30,428.0,161.0,2.5,19.1,345.0,470.82,378.6
2018,8,3,7,45,450.5,177.0,2.45,19.7,392.0,524.11,417.88
2018,8,3,8,0,473.0,193.0,2.4,20.3,439.0,578.15,456.49
2018,8,3,8,15,492.0,206.5,2.3,21.05,484.5,627.2,489.78
2018,8,3,8,30,511.0,220.0,2.2,21.8,530.0,676.14,521.94
2018,8,3,8,45,524.0,231.0,2.15,22.55,570.0,716.87,547.6
2018,8,3,9,0,537.0,242.0,2.1,23.3,610.0,756.56,571.93
2018,8,3,9,15,583.0,236.5,2.15,24.1,658.0,807.21,604.8
2018,8,3,9,30,629.0,231.0,2.2,24.9,706.0,862.24,639.7
2018,8,3,9,45,682.5,215.0,2.2,25.75,752.0,909.61,667.97
2018,8,3,10,0,736.0,199.0,2.2,26.6,798.0,955.66,694.12
2018,8,3,10,15,745.0,202.0,2.25,27.25,827.0,976.55,704.79
2018,8,3,10,30,754.0,205.0,2.3,27.9,856.0,994.52,713.85
2018,8,3,10,45,760.0,205.5,2.35,28.55,876.0,1003.76,717.43
2018,8,3,11,0,766.0,206.0,2.4,29.2,896.0,1009.83,719.19
2018,8,3,11,15,770.0,207.5,2.4,29.7,911.0,1011.72,718.35
2018,8,3,11,30,774.0,209.0,2.4,30.2,926.0,1010.32,715.62
2018,8,3,11,45,776.5,209.5,2.45,30.7,933.5,996.69,705.87
2018,8,3,12,0,779.0,210.0,2.5,31.2,941.0,986.59,698.55
2018,8,3,12,15,776.0,212.0,2.55,31.55,940.0,969.52,687.31
2018,8,3,12,30,773.0,214.0,2.6,31.9,939.0,954.88,677.73
2018,8,3,12,45,766.0,215.0,2.7,32.3,928.5,927.09,660.05
2018,8,3,13,0,759.0,216.0,2.8,32.7,918.0,896.89,640.85
2018,8,3,13,15,753.0,215.5,2.85,32.85,902.0,863.89,620.03
2018,8,3,13,30,747.0,215.0,2.9,33.0,886.0,828.84,597.56
2018,8,3,13,45,739.5,213.0,2.95,33.2,863.0,789.33,571.15
2018,8,3,14,0,732.0,211.0,3.0,33.4,840.0,748.27,543.3
2018,8,3,14,15,721.5,207.5,3.0,33.25,810.0,702.4,512.2
2018,8,3,14,30,711.0,204.0,3.0,33.1,780.0,655.7,479.85
2018,8,3,14,45,697.0,200.5,3.05,32.95,744.0,606.25,444.96
2018,8,3,15,0,683.0,197.0,3.1,32.8,708.0,556.76,409.09
2018,8,3,15,15,666.5,191.0,3.1,32.8,667.0,504.01,369.59
2018,8,3,15,30,650.0,185.0,3.1,32.8,626.0,452.01,329.62
2018,8,3,15,45,630.0,178.5,3.1,32.05,581.5,399.18,288.98
2018,8,3,16,0,610.0,172.0,3.1,31.3,537.0,347.97,248.44
2018,8,3,16,15,586.5,162.5,3.1,30.6,489.5,295.05,205.91
2018,8,3,16,30,563.0,153.0,3.1,29.9,442.0,244.01,164.7
2018,8,3,16,45,533.0,142.5,3.05,29.2,393.0,194.09,125.65
2018,8,3,17,0,503.0,132.0,3.0,28.5,344.0,147.68,92.38
2018,8,3,17,15,466.0,120.0,2.95,27.45,295.5,103.49,67.24
2018,8,3,17,30,429.0,108.0,2.9,26.4,247.0,76.55,59.67
2018,8,3,17,45,382.0,93.0,2.8,25.3,200.5,67.47,52.21
2018,8,3,18,0,335.0,78.0,2.7,24.2,154.0,57.9,44.04
2018,8,3,18,15,271.0,61.0,2.6,23.25,112.5,46.2,33.77
2018,8,3,18,30,207.0,44.0,2.5,22.3,71.0,33.96,22.73
2018,8,3,18,45,133.5,28.0,2.4,21.35,42.5,21.97,9.49
2018,8,3,19,0,60.0,12.0,2.3,20.4,14.0,11.44,0.0
2018,8,3,19,15,30.0,6.0,2.3,19.95,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,19.05,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,18.35,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,4,5,15,19.5,4.5,1.35,15.15,5.5,4.29,0.0
2018,8,4,5,30,39.0,9.0,1.6,15.6,11.0,16.9,0.0
2018,8,4,5,45,88.0,26.0,1.8,16.1,36.5,58.85,34.82
2018,8,4,6,0,137.0,43.0,2.0,16.6,62.0,99.12,72.69
2018,8,4,6,15,186.5,64.5,2.0,17.2,101.5,150.33,116.82
2018,8,4,6,30,236.0,86.0,2.0,17.8,141.0,206.5,164.77
2018,8,4,6,45,279.5,105.5,2.0,18.35,186.5,262.24,211.6
2018,8,4,7,0,323.0,125.0,2.0,18.9,232.0,322.12,260.52
2018,8,4,7,15,361.5,141.5,2.0,19.85,280.5,379.35,305.47
2018,8,4,7,30,400.0,158.0,2.0,20.8,329.0,449.49,358.57
2018,8,4,7,45,433.5,171.0,2.0,21.8,377.5,505.86,399.53
2018,8,4,8,0,467.0,184.0,2.0,22.8,426.0,564.03,440.51
2018,8,4,8,15,496.0,193.0,2.1,23.85,472.5,615.73,475.93
2018,8,4,8,30,525.0,202.0,2.2,24.9,519.0,668.1,510.92
2018,8,4,8,45,551.0,208.0,2.25,25.95,563.5,714.95,540.9
2018,8,4,9,0,577.0,214.0,2.3,27.0,608.0,761.57,570.02
2018,8,4,9,15,630.0,203.5,2.45,27.75,657.5,819.44,608.2
2018,8,4,9,30,683.0,193.0,2.6,28.5,707.0,873.12,641.73
2018,8,4,9,45,743.5,171.5,2.7,29.2,755.0,921.22,670.67
2018,8,4,10,0,804.0,150.0,2.8,29.9,803.0,963.73,695.62
2018,8,4,10,15,817.5,149.0,2.95,30.5,833.5,985.86,707.97
2018,8,4,10,30,831.0,148.0,3.1,31.1,864.0,1005.01,718.6
2018,8,4,10,45,844.0,145.0,3.25,31.65,888.5,1018.36,725.72
2018,8,4,11,0,857.0,142.0,3.4,32.2,913.0,1019.24,725.02
2018,8,4,11,15,865.0,140.5,3.5,32.5,929.5,1022.67,726.51
2018,8,4,11,30,873.0,139.0,3.6,32.8,946.0,1022.67,725.9
2018,8,4,11,45,880.5,136.0,3.7,33.1,955.5,1017.19,721.94
2018,8,4,12,0,888.0,133.0,3.8,33.4,965.0,1008.23,715.9
2018,8,4,12,15,896.5,128.5,3.85,33.25,968.0,995.26,708.39
2018,8,4,12,30,905.0,124.0,3.9,33.1,971.0,978.76,698.71
2018,8,4,12,45,914.0,118.0,3.95,33.0,967.5,957.73,686.01
2018,8,4,13,0,923.0,112.0,4.0,32.9,964.0,933.15,671.01
2018,8,4,13,15,923.5,110.5,4.05,32.65,950.5,902.06,652.13
2018,8,4,13,30,924.0,109.0,4.1,32.4,937.0,867.98,631.14
2018,8,4,13,45,922.5,107.0,4.15,32.1,916.0,828.98,606.8
2018,8,4,14,0,921.0,105.0,4.2,31.8,895.0,787.4,580.44
2018,8,4,14,15,915.0,103.5,4.25,31.45,865.5,740.72,550.34
2018,8,4,14,30,909.0,102.0,4.3,31.1,836.0,692.21,516.6
2018,8,4,14,45,901.0,100.0,4.3,30.7,800.5,640.41,479.16
2018,8,4,15,0,893.0,98.0,4.3,30.3,765.0,587.41,439.69
2018,8,4,15,15,881.5,96.5,4.3,30.3,724.0,532.13,396.6
2018,8,4,15,30,870.0,95.0,4.3,30.3,683.0,476.49,351.95
2018,8,4,15,45,853.0,92.5,4.3,29.3,636.0,417.7,304.97
2018,8,4,16,0,836.0,90.0,4.3,28.3,589.0,355.47,253.86
2018,8,4,16,15,814.5,88.0,4.2,27.65,540.0,297.29,204.36
2018,8,4,16,30,793.0,86.0,4.1,27.0,491.0,240.98,156.3
2018,8,4,16,45,764.0,82.5,4.0,26.4,438.5,184.36,110.01
2018,8,4,17,0,735.0,79.0,3.9,25.8,386.0,131.02,71.12
2018,8,4,17,15,691.0,74.5,3.75,24.9,332.5,75.1,40.33
2018,8,4,17,30,647.0,70.0,3.6,24.0,279.0,47.64,35.53
2018,8,4,17,45,583.5,65.0,3.45,23.15,227.5,46.09,34.3
2018,8,4,18,0,520.0,60.0,3.3,22.3,176.0,44.55,32.91
2018,8,4,18,15,431.0,50.0,3.15,21.45,129.5,38.43,27.36
2018,8,4,18,30,342.0,40.0,3.0,20.6,83.0,31.99,21.19
2018,8,4,18,45,216.5,26.5,2.85,19.75,49.5,21.66,8.64
2018,8,4,19,0,91.0,13.0,2.7,18.9,16.0,12.39,0.0
2018,8,4,19,15,45.5,6.5,2.7,18.5,8.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,5,5,15,49.0,8.0,2.35,14.3,10.0,0.0,0.0
2018,8,5,5,30,98.0,16.0,2.5,14.9,20.0,36.1,0.0
2018,8,5,5,45,204.5,30.5,2.65,15.55,53.0,101.98,61.45
2018,8,5,6,0,311.0,45.0,2.8,16.2,86.0,165.19,122.31
2018,8,5,6,15,393.5,56.0,2.8,16.8,131.5,228.42,177.93
2018,8,5,6,30,476.0,67.0,2.8,17.4,177.0,300.12,239.78
2018,8,5,6,45,536.0,74.5,2.8,18.05,227.5,365.27,295.16
2018,8,5,7,0,596.0,82.0,2.8,18.7,278.0,435.71,352.9
2018,8,5,7,15,637.0,88.0,2.75,19.3,330.0,498.0,402.21
2018,8,5,7,30,678.0,94.0,2.7,19.9,382.0,562.84,451.6
2018,8,5,7,45,707.5,99.0,2.65,20.5,433.5,620.7,493.91
2018,8,5,8,0,737.0,104.0,2.6,21.1,485.0,679.26,534.72
2018,8,5,8,15,757.5,109.0,2.6,21.8,534.0,728.1,566.44
2018,8,5,8,30,778.0,114.0,2.6,22.5,583.0,779.22,599.05
2018,8,5,8,45,794.0,118.5,2.6,23.2,629.0,824.86,627.11
2018,8,5,9,0,810.0,123.0,2.6,23.9,675.0,868.81,653.48
2018,8,5,9,15,816.0,130.0,2.65,24.5,714.5,904.45,674.46
2018,8,5,9,30,822.0,137.0,2.7,25.1,754.0,937.35,693.45
2018,8,5,9,45,822.5,144.5,2.75,25.7,787.0,962.59,707.26
2018,8,5,10,0,823.0,152.0,2.8,26.3,820.0,984.56,718.95
2018,8,5,10,15,829.5,155.5,2.85,26.7,849.0,1004.84,730.14
2018,8,5,10,30,836.0,159.0,2.9,27.1,878.0,1021.89,739.29
2018,8,5,10,45,839.5,161.5,2.95,27.55,899.5,1031.51,743.63
2018,8,5,11,0,843.0,164.0,3.0,28.0,921.0,1037.69,745.92
2018,8,5,11,15,845.0,166.0,3.1,28.35,935.5,1038.34,745.57
2018,8,5,11,30,847.0,168.0,3.2,28.7,950.0,1035.5,743.14
2018,8,5,11,45,845.5,171.0,3.25,29.0,956.5,1026.73,736.78
2018,8,5,12,0,844.0,174.0,3.3,29.3,963.0,1014.58,728.42
2018,8,5,12,15,859.5,164.0,3.35,29.65,967.5,1002.48,720.07
2018,8,5,12,30,875.0,154.0,3.4,30.0,972.0,979.26,704.63
2018,8,5,12,45,893.5,141.0,3.4,30.4,970.0,960.83,691.95
2018,8,5,13,0,912.0,128.0,3.4,30.8,968.0,938.42,676.73
2018,8,5,13,15,909.5,127.0,3.4,30.9,952.5,905.39,655.43
2018,8,5,13,30,907.0,126.0,3.4,31.0,937.0,869.59,632.31
2018,8,5,13,45,903.5,124.0,3.4,31.1,914.5,829.45,606.18
2018,8,5,14,0,900.0,122.0,3.4,31.2,892.0,786.96,578.29
2018,8,5,14,15,893.5,120.5,3.4,31.1,863.0,740.62,547.68
2018,8,5,14,30,887.0,119.0,3.4,31.0,834.0,692.54,513.63
2018,8,5,14,45,878.0,116.5,3.4,30.9,797.5,640.53,475.93
2018,8,5,15,0,869.0,114.0,3.4,30.8,761.0,587.46,436.4
2018,8,5,15,15,856.0,111.5,3.4,30.8,719.0,529.24,391.84
2018,8,5,15,30,843.0,109.0,3.4,30.8,677.0,472.63,347.09
2018,8,5,15,45,826.5,106.0,3.45,30.15,630.5,414.39,300.71
2018,8,5,16,0,810.0,103.0,3.5,29.5,584.0,356.99,253.48
2018,8,5,16,15,787.0,99.0,3.45,29.0,533.5,298.05,204.03
2018,8,5,16,30,764.0,95.0,3.4,28.5,483.0,241.22,156.23
2018,8,5,16,45,733.0,91.0,3.35,27.95,431.0,181.16,107.95
2018,8,5,17,0,702.0,87.0,3.3,27.4,379.0,128.57,70.15
2018,8,5,17,15,657.5,81.5,3.15,26.45,325.5,78.03,43.81
2018,8,5,17,30,613.0,76.0,3.0,25.5,272.0,52.49,39.43
2018,8,5,17,45,550.0,69.0,2.85,24.6,221.0,49.54,37.03
2018,8,5,18,0,487.0,62.0,2.7,23.7,170.0,46.46,34.33
2018,8,5,18,15,394.5,51.5,2.5,22.65,124.0,39.97,28.49
2018,8,5,18,30,302.0,41.0,2.3,21.6,78.0,31.8,20.84
2018,8,5,18,45,186.0,26.5,2.15,20.6,46.0,20.89,7.19
2018,8,5,19,0,70.0,12.0,2.0,19.6,14.0,11.44,0.0
2018,8,5,19,15,35.0,6.0,2.05,19.05,7.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,6,5,15,8.5,2.5,1.2,13.75,3.0,0.0,0.0
2018,8,6,5,30,17.0,5.0,1.4,14.2,6.0,8.37,0.0
2018,8,6,5,45,42.5,17.5,1.55,14.65,22.5,34.57,17.4
2018,8,6,6,0,68.0,30.0,1.7,15.1,39.0,59.97,42.34
2018,8,6,6,15,97.5,52.5,1.65,15.55,71.5,95.73,73.45
2018,8,6,6,30,127.0,75.0,1.6,16.0,104.0,138.88,110.66
2018,8,6,6,45,155.0,101.5,1.6,16.45,146.0,188.85,152.98
2018,8,6,7,0,183.0,128.0,1.6,16.9,188.0,241.29,196.33
2018,8,6,7,15,208.5,154.0,1.55,17.65,233.5,293.97,238.38
2018,8,6,7,30,234.0,180.0,1.5,18.4,279.0,357.94,287.76
2018,8,6,7,45,256.5,203.0,1.45,19.15,324.5,409.4,325.95
2018,8,6,8,0,279.0,226.0,1.4,19.9,370.0,462.11,363.93
2018,8,6,8,15,299.0,246.5,1.4,20.9,414.5,511.04,397.78
2018,8,6,8,30,319.0,267.0,1.4,21.9,459.0,560.54,431.06
2018,8,6,8,45,336.0,285.0,1.35,22.85,501.0,604.99,459.57
2018,8,6,9,0,353.0,303.0,1.3,23.8,543.0,649.32,487.18
2018,8,6,9,15,375.5,315.0,1.4,24.85,584.0,691.66,513.98
2018,8,6,9,30,398.0,327.0,1.5,25.9,625.0,733.71,540.1
2018,8,6,9,45,421.0,333.5,1.55,26.9,662.0,780.89,568.67
2018,8,6,10,0,444.0,340.0,1.6,27.9,699.0,816.25,589.13
2018,8,6,10,15,453.5,348.0,1.75,28.6,726.5,838.46,602.3
2018,8,6,10,30,463.0,356.0,1.9,29.3,754.0,858.74,614.25
2018,8,6,10,45,470.0,362.5,2.1,30.05,775.0,872.88,622.52
2018,8,6,11,0,477.0,369.0,2.3,30.8,796.0,884.8,629.35
2018,8,6,11,15,484.0,372.0,2.45,31.35,811.5,890.85,632.57
2018,8,6,11,30,491.0,375.0,2.6,31.9,827.0,894.54,634.34
2018,8,6,11,45,496.5,375.0,2.75,32.45,835.5,891.32,631.75
2018,8,6,12,0,502.0,375.0,2.9,33.0,844.0,885.71,627.68
2018,8,6,12,15,550.0,346.0,3.0,33.3,859.5,890.06,631.81
2018,8,6,12,30,598.0,317.0,3.1,33.6,875.0,890.63,633.4
2018,8,6,12,45,658.5,278.0,3.2,33.9,887.5,889.51,634.29
2018,8,6,13,0,719.0,239.0,3.3,34.2,900.0,883.22,631.75
2018,8,6,13,15,724.5,231.0,3.35,34.2,887.5,853.73,612.99
2018,8,6,13,30,730.0,223.0,3.4,34.2,875.0,821.65,592.41
2018,8,6,13,45,736.0,213.0,3.5,34.25,856.0,785.58,569.0
2018,8,6,14,0,742.0,203.0,3.6,34.3,837.0,747.05,543.46
2018,8,6,14,15,741.0,195.0,3.6,34.1,809.5,703.13,513.73
2018,8,6,14,30,740.0,187.0,3.6,33.9,782.0,657.55,482.16
2018,8,6,14,45,739.0,178.0,3.65,33.75,749.5,609.55,448.13
2018,8,6,15,0,738.0,169.0,3.7,33.6,717.0,560.23,412.13
2018,8,6,15,15,722.5,164.5,3.7,33.6,676.0,506.48,371.47
2018,8,6,15,30,707.0,160.0,3.7,33.6,635.0,453.23,330.09
2018,8,6,15,45,695.5,151.5,3.65,32.85,591.5,398.81,287.6
2018,8,6,16,0,684.0,143.0,3.6,32.1,548.0,344.96,244.26
2018,8,6,16,15,666.0,135.0,3.5,31.45,501.0,290.54,199.63
2018,8,6,16,30,648.0,127.0,3.4,30.8,454.0,237.87,156.28
2018,8,6,16,45,617.5,119.5,3.35,30.15,404.0,185.65,115.21
2018,8,6,17,0,587.0,112.0,3.3,29.5,354.0,137.07,80.9
2018,8,6,17,15,536.0,105.0,3.05,28.4,302.5,92.1,57.83
2018,8,6,17,30,485.0,98.0,2.8,27.3,251.0,69.74,53.71
2018,8,6,17,45,417.0,86.0,2.6,26.2,200.5,62.63,47.87
2018,8,6,18,0,349.0,74.0,2.4,25.1,150.0,55.16,41.48
2018,8,6,18,15,268.5,57.5,2.3,24.05,106.5,43.71,31.43
2018,8,6,18,30,188.0,41.0,2.2,23.0,63.0,31.75,20.56
2018,8,6,18,45,111.0,24.5,2.05,21.9,36.0,19.26,5.06
2018,8,6,19,0,34.0,8.0,1.9,20.8,9.0,7.63,0.0
2018,8,6,19,15,17.0,4.0,1.95,20.4,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.05,19.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.1,18.85,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,5,15,14.5,3.5,1.7,14.55,4.0,0.0,0.0
2018,8,7,5,30,29.0,7.0,1.9,15.0,8.0,12.8,0.0
2018,8,7,5,45,72.0,23.0,2.1,15.45,31.0,50.05,26.21
2018,8,7,6,0,115.0,39.0,2.3,15.9,54.0,87.3,63.3
2018,8,7,6,15,159.5,61.5,2.3,16.35,92.0,136.74,106.16
2018,8,7,6,30,204.0,84.0,2.3,16.8,130.0,190.47,152.39
2018,8,7,6,45,243.5,106.0,2.25,17.3,175.0,245.48,198.94
2018,8,7,7,0,283.0,128.0,2.2,17.8,220.0,304.2,247.28
2018,8,7,7,15,318.0,147.5,2.2,18.5,268.0,360.74,292.36
2018,8,7,7,30,353.0,167.0,2.2,19.2,316.0,420.07,338.19
2018,8,7,7,45,382.5,183.5,2.2,19.95,363.5,474.57,378.84
2018,8,7,8,0,412.0,200.0,2.2,20.7,411.0,541.26,427.13
2018,8,7,8,15,437.5,213.5,2.2,21.35,457.5,592.95,463.26
2018,8,7,8,30,463.0,227.0,2.2,22.0,504.0,645.18,498.91
2018,8,7,8,45,484.0,238.0,2.2,22.7,547.5,691.1,529.08
2018,8,7,9,0,505.0,249.0,2.2,23.4,591.0,736.63,558.3
2018,8,7,9,15,507.5,264.5,2.25,24.0,626.0,769.42,578.27
2018,8,7,9,30,510.0,280.0,2.3,24.6,661.0,800.23,596.7
2018,8,7,9,45,504.5,297.0,2.35,25.15,689.0,822.88,609.37
2018,8,7,10,0,499.0,314.0,2.4,25.7,717.0,843.03,620.33
2018,8,7,10,15,508.0,322.0,2.45,26.1,745.0,865.59,633.74
2018,8,7,10,30,517.0,330.0,2.5,26.5,773.0,886.04,645.69
2018,8,7,10,45,524.0,335.5,2.6,26.9,794.5,899.6,653.54
2018,8,7,11,0,531.0,341.0,2.7,27.3,816.0,910.78,659.92
2018,8,7,11,15,536.5,344.5,2.75,27.35,831.0,915.9,662.97
2018,8,7,11,30,542.0,348.0,2.8,27.4,846.0,918.48,664.5
2018,8,7,11,45,545.5,348.5,2.9,27.5,853.5,913.47,661.43
2018,8,7,12,0,549.0,349.0,3.0,27.6,861.0,905.95,656.81
2018,8,7,12,15,563.0,341.0,3.05,27.6,865.5,897.64,652.03
2018,8,7,12,30,577.0,333.0,3.1,27.6,870.0,886.61,645.46
2018,8,7,12,45,593.5,319.5,3.15,27.6,868.0,869.78,635.21
2018,8,7,13,0,610.0,306.0,3.2,27.6,866.0,849.72,622.77
2018,8,7,13,15,609.5,301.0,3.2,27.5,852.5,820.82,603.75
2018,8,7,13,30,609.0,296.0,3.2,27.4,839.0,790.04,583.3
2018,8,7,13,45,608.0,289.0,3.2,27.35,819.0,755.3,559.79
2018,8,7,14,0,607.0,282.0,3.2,27.3,799.0,718.98,534.84
2018,8,7,14,15,601.0,274.0,3.2,27.05,771.0,676.83,505.74
2018,8,7,14,30,595.0,266.0,3.2,26.8,743.0,633.69,475.34
2018,8,7,14,45,587.5,256.5,3.2,26.55,709.5,587.61,442.13
2018,8,7,15,0,580.0,247.0,3.2,26.3,676.0,541.18,407.82
2018,8,7,15,15,563.0,239.0,3.2,26.3,636.0,491.12,369.55
2018,8,7,15,30,546.0,231.0,3.2,26.3,596.0,442.02,331.13
2018,8,7,15,45,532.5,218.5,3.15,25.55,554.0,391.69,291.72
2018,8,7,16,0,519.0,206.0,3.1,24.8,512.0,342.4,252.1
2018,8,7,16,15,503.5,191.5,3.0,24.25,467.0,292.17,210.87
2018,8,7,16,30,488.0,177.0,2.9,23.7,422.0,243.59,170.86
2018,8,7,16,45,462.5,162.0,2.85,23.1,374.0,194.88,132.29
2018,8,7,17,0,437.0,147.0,2.8,22.5,326.0,149.31,99.17
2018,8,7,17,15,401.5,131.0,2.7,21.75,278.0,105.89,73.95
2018,8,7,17,30,366.0,115.0,2.6,21.0,230.0,82.2,65.89
2018,8,7,17,45,321.5,97.0,2.5,20.25,184.0,70.93,56.27
2018,8,7,18,0,277.0,79.0,2.4,19.5,138.0,59.05,45.83
2018,8,7,18,15,217.5,59.0,2.35,18.85,97.5,47.09,35.02
2018,8,7,18,30,158.0,39.0,2.3,18.2,57.0,30.17,19.6
2018,8,7,18,45,96.5,23.0,2.25,17.55,32.5,19.13,3.79
2018,8,7,19,0,35.0,7.0,2.2,16.9,8.0,6.67,0.0
2018,8,7,19,15,17.5,3.5,2.2,16.65,4.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,8,5,15,31.5,5.5,1.9,14.15,6.5,0.0,0.0
2018,8,8,5,30,63.0,11.0,2.1,14.8,13.0,23.77,0.0
2018,8,8,5,45,126.5,26.5,2.3,15.4,39.5,74.61,39.39
2018,8,8,6,0,190.0,42.0,2.5,16.0,66.0,122.31,89.72
2018,8,8,6,15,236.5,58.5,2.4,16.7,102.5,169.58,131.75
2018,8,8,6,30,283.0,75.0,2.3,17.4,139.0,221.94,177.21
2018,8,8,6,45,230.5,99.0,2.25,18.05,159.5,230.79,186.4
2018,8,8,7,0,178.0,123.0,2.2,18.7,180.0,232.99,188.61
2018,8,8,7,15,267.5,135.0,2.15,19.45,238.5,316.06,256.01
2018,8,8,7,30,357.0,147.0,2.1,20.2,297.0,409.96,329.48
2018,8,8,7,45,512.0,135.5,2.1,20.9,381.0,521.04,415.03
2018,8,8,8,0,667.0,124.0,2.1,21.6,465.0,650.57,510.5
2018,8,8,8,15,693.0,129.5,2.05,22.45,514.5,704.65,545.47
2018,8,8,8,30,719.0,135.0,2.0,23.3,564.0,758.54,579.11
2018,8,8,8,45,740.0,138.5,1.95,24.15,610.0,805.4,606.93
2018,8,8,9,0,761.0,142.0,1.9,25.0,656.0,851.04,633.24
2018,8,8,9,15,754.5,155.5,1.95,25.8,691.5,881.41,649.95
2018,8,8,9,30,748.0,169.0,2.0,26.6,727.0,908.43,664.44
2018,8,8,9,45,731.5,187.5,2.0,27.4,754.5,927.95,673.47
2018,8,8,10,0,715.0,206.0,2.0,28.2,782.0,943.54,680.01
2018,8,8,10,15,728.0,207.0,2.05,28.85,812.0,965.91,691.88
2018,8,8,10,30,741.0,208.0,2.1,29.5,842.0,985.5,701.9
2018,8,8,10,45,753.0,207.5,2.15,30.1,866.0,999.53,708.6
2018,8,8,11,0,765.0,207.0,2.2,30.7,890.0,1010.46,713.48
2018,8,8,11,15,772.5,206.5,2.25,31.15,906.0,1013.61,714.06
2018,8,8,11,30,780.0,206.0,2.3,31.6,922.0,1006.84,708.66
2018,8,8,11,45,785.5,204.5,2.35,32.0,930.5,1000.73,704.02
2018,8,8,12,0,791.0,203.0,2.4,32.4,939.0,991.34,697.42
2018,8,8,12,15,786.5,205.5,2.45,32.6,937.0,972.98,685.89
2018,8,8,12,30,782.0,208.0,2.5,32.8,935.0,951.75,672.66
2018,8,8,12,45,774.0,211.0,2.55,33.0,925.0,929.69,658.94
2018,8,8,13,0,766.0,214.0,2.6,33.2,915.0,900.13,640.42
2018,8,8,13,15,765.0,210.0,2.65,33.25,900.0,867.55,620.29
2018,8,8,13,30,764.0,206.0,2.7,33.3,885.0,832.6,598.5
2018,8,8,13,45,761.5,201.0,2.75,33.35,863.0,793.3,572.99
2018,8,8,14,0,759.0,196.0,2.8,33.4,841.0,752.07,545.57
2018,8,8,14,15,752.0,192.0,2.85,33.2,812.0,706.84,515.33
2018,8,8,14,30,745.0,188.0,2.9,33.0,783.0,660.38,483.46
2018,8,8,14,45,736.5,182.0,2.9,32.85,748.0,610.19,447.88
2018,8,8,15,0,728.0,176.0,2.9,32.7,713.0,559.36,410.86
2018,8,8,15,15,711.5,171.5,2.9,32.7,671.5,505.47,370.33
2018,8,8,15,30,695.0,167.0,2.9,32.7,630.0,452.21,329.15
2018,8,8,15,45,677.5,160.0,3.0,31.8,585.0,397.29,286.91
2018,8,8,16,0,660.0,153.0,3.1,30.9,540.0,343.63,244.23
2018,8,8,16,15,637.0,145.0,3.1,30.15,492.0,289.14,199.94
2018,8,8,16,30,614.0,137.0,3.1,29.4,444.0,237.04,157.46
2018,8,8,16,45,582.5,128.0,3.1,28.6,393.5,185.41,117.14
2018,8,8,17,0,551.0,119.0,3.1,27.8,343.0,137.13,83.3
2018,8,8,17,15,508.0,108.5,3.0,26.65,292.5,91.3,59.33
2018,8,8,17,30,465.0,98.0,2.9,25.5,242.0,69.95,54.3
2018,8,8,17,45,409.5,84.5,2.8,24.35,194.0,61.72,47.46
2018,8,8,18,0,354.0,71.0,2.7,23.2,146.0,53.06,39.97
2018,8,8,18,15,279.5,55.0,2.6,22.25,104.0,41.94,30.08
2018,8,8,18,30,205.0,39.0,2.5,21.3,62.0,30.31,19.28
2018,8,8,18,45,124.0,23.5,2.4,20.4,35.5,18.56,1.63
2018,8,8,19,0,43.0,8.0,2.3,19.5,9.0,7.63,0.0
2018,8,8,19,15,21.5,4.0,2.25,19.05,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.2,18.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,1.4,13.95,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,1.6,14.5,11.0,19.62,0.0
2018,8,9,5,45,122.5,26.5,1.8,15.05,39.0,73.2,36.42
2018,8,9,6,0,197.0,43.0,2.0,15.6,67.0,126.01,92.36
2018,8,9,6,15,265.5,60.0,1.95,16.3,109.0,182.56,141.87
2018,8,9,6,30,334.0,77.0,1.9,17.0,151.0,246.72,196.88
2018,8,9,6,45,322.0,95.0,1.85,17.7,181.5,279.47,225.61
2018,8,9,7,0,310.0,113.0,1.8,18.4,212.0,301.45,244.32
2018,8,9,7,15,396.0,123.0,1.8,19.45,273.0,388.92,313.72
2018,8,9,7,30,482.0,133.0,1.8,20.5,334.0,475.18,379.55
2018,8,9,7,45,542.5,138.0,1.75,21.55,392.0,545.11,430.41
2018,8,9,8,0,603.0,143.0,1.7,22.6,450.0,624.14,485.8
2018,8,9,8,15,631.0,149.5,1.7,23.55,499.0,678.47,521.7
2018,8,9,8,30,659.0,156.0,1.7,24.5,548.0,732.91,556.62
2018,8,9,8,45,682.0,160.0,1.7,25.45,593.5,780.1,584.8
2018,8,9,9,0,705.0,164.0,1.7,26.4,639.0,826.34,611.7
2018,8,9,9,15,718.5,169.0,1.7,27.3,679.0,863.75,632.3
2018,8,9,9,30,732.0,174.0,1.7,28.2,719.0,899.11,651.26
2018,8,9,9,45,742.5,179.5,1.7,29.1,755.0,929.86,666.98
2018,8,9,10,0,753.0,185.0,1.7,30.0,791.0,958.0,680.87
2018,8,9,10,15,764.5,187.0,1.75,30.7,821.0,980.5,692.31
2018,8,9,10,30,776.0,189.0,1.8,31.4,851.0,993.52,697.92
2018,8,9,10,45,785.0,189.0,1.8,32.15,874.0,1005.53,702.29
2018,8,9,11,0,794.0,189.0,1.8,32.9,897.0,1014.31,704.74
2018,8,9,11,15,800.0,189.5,1.9,33.35,912.5,1017.25,705.9
2018,8,9,11,30,806.0,190.0,2.0,33.8,928.0,1016.82,705.14
2018,8,9,11,45,810.5,188.5,2.05,34.25,936.0,1009.5,699.69
2018,8,9,12,0,815.0,187.0,2.1,34.7,944.0,998.85,692.37
2018,8,9,12,15,808.0,191.5,2.2,34.9,941.5,979.77,681.22
2018,8,9,12,30,801.0,196.0,2.3,35.1,939.0,957.79,668.29
2018,8,9,12,45,790.5,201.0,2.4,35.3,929.0,930.35,651.91
2018,8,9,13,0,780.0,206.0,2.5,35.5,919.0,900.56,633.95
2018,8,9,13,15,776.5,204.5,2.6,35.5,903.5,871.65,616.93
2018,8,9,13,30,773.0,203.0,2.7,35.5,888.0,836.64,595.77
2018,8,9,13,45,767.5,199.5,2.8,35.5,865.0,796.04,570.14
2018,8,9,14,0,762.0,196.0,2.9,35.5,842.0,753.69,542.51
2018,8,9,14,15,753.0,192.5,2.95,35.25,812.0,707.33,511.8
2018,8,9,14,30,744.0,189.0,3.0,35.0,782.0,659.91,479.57
2018,8,9,14,45,732.5,184.5,3.05,34.8,746.0,609.25,444.1
2018,8,9,15,0,721.0,180.0,3.1,34.6,710.0,558.24,407.34
2018,8,9,15,15,705.0,175.0,3.1,34.6,668.5,504.43,367.09
2018,8,9,15,30,689.0,170.0,3.1,34.6,627.0,451.23,326.2
2018,8,9,15,45,668.5,164.0,3.1,33.75,581.5,396.3,284.04
2018,8,9,16,0,648.0,158.0,3.1,32.9,536.0,342.99,241.89
2018,8,9,16,15,622.5,149.5,3.05,32.25,487.0,288.06,197.69
2018,8,9,16,30,597.0,141.0,3.0,31.6,438.0,235.85,155.63
2018,8,9,16,45,563.5,132.5,2.95,30.9,388.0,184.83,116.34
2018,8,9,17,0,530.0,124.0,2.9,30.2,338.0,137.92,84.07
2018,8,9,17,15,487.0,113.0,2.75,29.1,288.0,92.89,60.95
2018,8,9,17,30,444.0,102.0,2.6,28.0,238.0,73.01,56.29
2018,8,9,17,45,389.0,87.5,2.4,26.95,190.0,64.09,48.92
2018,8,9,18,0,334.0,73.0,2.2,25.9,142.0,54.71,40.87
2018,8,9,18,15,261.5,55.5,2.1,24.8,100.5,42.42,30.09
