Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,18,30,189.0,38.0,2.0,23.7,59.0,29.56,18.3
2018,8,9,18,45,111.5,22.5,1.9,22.65,33.0,17.79,0.0
2018,8,9,19,0,34.0,7.0,1.8,21.6,7.0,6.67,0.0
2018,8,9,19,15,17.0,3.5,1.85,21.15,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.95,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.05,19.6,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.05,18.6,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.55,16.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,1.75,15.7,7.0,0.0,0.0
2018,8,10,5,30,88.0,12.0,2.0,16.3,14.0,29.89,0.0
2018,8,10,5,45,203.0,25.5,2.25,16.9,45.5,93.04,42.99
2018,8,10,6,0,318.0,39.0,2.5,17.5,77.0,161.38,116.9
2018,8,10,6,15,396.0,50.5,2.45,18.2,121.5,223.12,171.75
2018,8,10,6,30,474.0,62.0,2.4,18.9,166.0,293.34,232.2
2018,8,10,6,45,527.0,70.5,2.4,19.65,215.0,355.95,285.31
2018,8,10,7,0,580.0,79.0,2.4,20.4,264.0,423.23,340.18
2018,8,10,7,15,618.5,86.0,2.4,21.45,315.0,484.43,387.8
2018,8,10,7,30,657.0,93.0,2.4,22.5,366.0,548.01,435.22
2018,8,10,7,45,684.0,99.0,2.4,23.55,415.5,604.44,475.41
2018,8,10,8,0,711.0,105.0,2.4,24.6,465.0,661.42,514.2
2018,8,10,8,15,734.0,109.5,2.4,25.45,514.0,713.73,547.73
2018,8,10,8,30,757.0,114.0,2.4,26.3,563.0,762.27,577.76
2018,8,10,8,45,775.0,117.0,2.4,27.1,608.0,807.31,604.81
2018,8,10,9,0,793.0,120.0,2.4,27.9,653.0,850.82,630.28
2018,8,10,9,15,799.0,126.5,2.45,28.6,691.5,885.5,650.07
2018,8,10,9,30,805.0,133.0,2.5,29.3,730.0,917.48,667.94
2018,8,10,9,45,805.0,141.0,2.55,30.0,762.5,942.48,681.13
2018,8,10,10,0,805.0,149.0,2.6,30.7,795.0,964.22,692.23
2018,8,10,10,15,814.5,150.0,2.65,31.1,824.0,984.5,703.25
2018,8,10,10,30,824.0,151.0,2.7,31.5,853.0,1001.67,712.35
2018,8,10,10,45,831.0,152.0,2.8,31.95,875.5,1013.09,718.2
2018,8,10,11,0,838.0,153.0,2.9,32.4,898.0,1021.13,722.05
2018,8,10,11,15,842.0,153.5,2.95,32.65,913.0,1022.17,721.8
2018,8,10,11,30,846.0,154.0,3.0,32.9,928.0,1019.72,719.54
2018,8,10,11,45,848.0,154.5,3.05,33.15,935.0,1011.81,713.99
2018,8,10,12,0,850.0,155.0,3.1,33.4,942.0,1000.47,706.44
2018,8,10,12,15,847.5,156.5,3.15,33.7,941.0,982.45,694.63
2018,8,10,12,30,845.0,158.0,3.2,34.0,940.0,961.28,680.93
2018,8,10,12,45,839.5,159.5,3.25,34.25,930.5,934.35,663.74
2018,8,10,13,0,834.0,161.0,3.3,34.5,921.0,904.69,644.8
2018,8,10,13,15,829.5,160.0,3.35,34.5,905.0,870.91,623.79
2018,8,10,13,30,825.0,159.0,3.4,34.5,889.0,834.73,601.07
2018,8,10,13,45,817.5,158.0,3.45,34.5,865.5,793.99,575.13
2018,8,10,14,0,810.0,157.0,3.5,34.5,842.0,751.44,547.41
2018,8,10,14,15,800.0,155.5,3.5,34.25,812.0,705.09,515.85
2018,8,10,14,30,790.0,154.0,3.5,34.0,782.0,657.6,482.74
2018,8,10,14,45,776.0,152.0,3.55,33.75,745.0,606.36,446.26
2018,8,10,15,0,762.0,150.0,3.6,33.5,708.0,554.85,408.53
2018,8,10,15,15,746.5,146.5,3.6,33.5,667.0,498.67,365.9
2018,8,10,15,30,731.0,143.0,3.6,33.5,626.0,444.94,323.86
2018,8,10,15,45,708.5,139.0,3.6,32.55,580.0,388.78,280.12
2018,8,10,16,0,686.0,135.0,3.6,31.6,534.0,334.37,236.42
2018,8,10,16,15,658.0,130.5,3.55,30.85,485.5,280.06,191.99
2018,8,10,16,30,630.0,126.0,3.5,30.1,437.0,228.66,149.98
2018,8,10,16,45,594.5,119.0,3.4,29.4,386.5,177.21,109.96
2018,8,10,17,0,559.0,112.0,3.3,28.7,336.0,130.05,77.58
2018,8,10,17,15,515.5,102.5,3.15,27.65,286.0,84.68,54.96
2018,8,10,17,30,472.0,93.0,3.0,26.6,236.0,66.54,51.16
2018,8,10,17,45,413.5,80.5,2.85,25.6,188.5,58.94,44.82
2018,8,10,18,0,355.0,68.0,2.7,24.6,141.0,50.96,37.88
2018,8,10,18,15,276.5,53.0,2.65,23.75,100.0,40.54,28.6
2018,8,10,18,30,198.0,38.0,2.6,22.9,59.0,29.66,18.25
2018,8,10,18,45,116.0,23.0,2.55,22.05,33.5,18.27,0.0
2018,8,10,19,0,34.0,8.0,2.5,21.2,8.0,7.63,0.0
2018,8,10,19,15,17.0,4.0,2.55,20.8,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.6,20.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,19.4,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,19.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.75,18.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,11,5,15,23.5,5.0,2.7,16.65,5.5,0.0,0.0
2018,8,11,5,30,47.0,10.0,2.8,17.1,11.0,19.36,0.0
2018,8,11,5,45,128.5,26.5,2.95,17.55,39.5,74.09,30.49
2018,8,11,6,0,210.0,43.0,3.1,18.0,68.0,130.61,94.34
2018,8,11,6,15,282.0,58.5,3.1,18.6,109.5,187.3,144.24
2018,8,11,6,30,354.0,74.0,3.1,19.2,151.0,252.13,200.0
2018,8,11,6,45,407.5,87.5,3.1,19.85,199.0,313.14,251.79
2018,8,11,7,0,461.0,101.0,3.1,20.5,247.0,379.3,306.14
2018,8,11,7,15,501.0,112.0,3.15,21.25,296.5,439.23,353.79
2018,8,11,7,30,541.0,123.0,3.2,22.0,346.0,502.07,402.05
2018,8,11,7,45,570.0,132.5,3.25,22.75,395.0,562.6,446.8
2018,8,11,8,0,599.0,142.0,3.3,23.5,444.0,620.23,488.08
2018,8,11,8,15,621.5,149.5,3.3,24.15,491.0,671.24,523.36
2018,8,11,8,30,644.0,157.0,3.3,24.8,538.0,721.94,557.49
2018,8,11,8,45,660.0,165.0,3.3,25.4,582.0,767.05,586.37
2018,8,11,9,0,676.0,173.0,3.3,26.0,626.0,810.82,613.68
2018,8,11,9,15,687.0,180.0,3.3,26.55,665.0,847.34,635.69
2018,8,11,9,30,698.0,187.0,3.3,27.1,704.0,881.75,656.02
2018,8,11,9,45,689.5,200.0,3.35,27.65,731.0,901.64,666.73
2018,8,11,10,0,681.0,213.0,3.4,28.2,758.0,918.23,675.35
2018,8,11,10,15,661.0,230.0,3.4,28.55,775.0,924.34,677.33
2018,8,11,10,30,641.0,247.0,3.4,28.9,792.0,926.85,676.76
2018,8,11,10,45,688.5,232.5,3.45,29.2,831.5,961.33,698.5
2018,8,11,11,0,736.0,218.0,3.5,29.5,871.0,993.01,717.69
2018,8,11,11,15,739.5,220.0,3.55,29.65,885.5,994.66,717.89
2018,8,11,11,30,743.0,222.0,3.6,29.8,900.0,993.08,716.36
2018,8,11,11,45,743.5,224.0,3.65,29.9,907.0,985.31,711.11
2018,8,11,12,0,744.0,226.0,3.7,30.0,914.0,974.4,703.96
2018,8,11,12,15,747.0,223.0,3.75,29.95,913.5,957.77,693.6
2018,8,11,12,30,750.0,220.0,3.8,29.9,913.0,938.15,681.36
2018,8,11,12,45,753.0,215.0,3.85,29.8,905.5,913.63,666.06
2018,8,11,13,0,756.0,210.0,3.9,29.7,898.0,886.33,648.89
2018,8,11,13,15,751.0,209.5,3.95,29.45,882.5,853.9,628.58
2018,8,11,13,30,746.0,209.0,4.0,29.2,867.0,819.32,606.48
2018,8,11,13,45,700.0,223.5,4.05,28.95,828.0,765.01,569.02
2018,8,11,14,0,654.0,238.0,4.1,28.7,789.0,711.85,531.81
2018,8,11,14,15,597.0,250.5,4.05,28.35,740.0,651.01,488.35
2018,8,11,14,30,540.0,263.0,4.0,28.0,691.0,593.23,446.4
2018,8,11,14,45,615.0,225.0,4.0,27.6,691.0,573.94,433.4
2018,8,11,15,0,690.0,187.0,4.0,27.2,691.0,545.77,412.62
2018,8,11,15,15,673.5,181.5,4.0,27.2,650.0,492.77,371.26
2018,8,11,15,30,657.0,176.0,4.0,27.2,609.0,440.5,329.51
2018,8,11,15,45,638.0,169.0,3.85,26.25,564.5,386.96,286.79
2018,8,11,16,0,619.0,162.0,3.7,25.3,520.0,334.94,244.14
2018,8,11,16,15,570.5,156.5,3.65,24.75,463.5,277.71,197.4
2018,8,11,16,30,522.0,151.0,3.6,24.2,407.0,225.97,155.5
2018,8,11,16,45,506.5,138.5,3.55,23.65,364.0,178.96,117.73
2018,8,11,17,0,491.0,126.0,3.5,23.1,321.0,133.82,85.28
2018,8,11,17,15,457.5,114.0,3.4,22.5,275.0,90.63,62.62
2018,8,11,17,30,424.0,102.0,3.3,21.9,229.0,73.26,57.98
2018,8,11,17,45,368.5,87.0,3.2,21.25,182.0,63.95,49.96
2018,8,11,18,0,313.0,72.0,3.1,20.6,135.0,54.14,41.26
2018,8,11,18,15,240.0,54.5,3.05,20.0,94.5,41.81,30.1
2018,8,11,18,30,167.0,37.0,3.0,19.4,54.0,28.9,17.71
2018,8,11,18,45,96.5,21.5,2.95,18.85,30.0,17.08,0.0
2018,8,11,19,0,26.0,6.0,2.9,18.3,6.0,5.72,0.0
2018,8,11,19,15,13.0,3.0,2.9,18.05,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.85,17.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,1.9,15.5,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.1,16.0,10.0,16.92,0.0
2018,8,12,5,45,114.5,25.5,2.25,16.5,37.0,68.76,24.48
2018,8,12,6,0,189.0,42.0,2.4,17.0,64.0,122.79,88.55
2018,8,12,6,15,263.0,58.5,2.35,17.65,105.5,180.19,138.94
2018,8,12,6,30,337.0,75.0,2.3,18.3,147.0,245.94,195.27
2018,8,12,6,45,395.5,87.5,2.25,19.0,194.5,307.3,247.13
2018,8,12,7,0,454.0,100.0,2.2,19.7,242.0,374.4,301.93
2018,8,12,7,15,500.0,109.0,2.2,20.5,292.0,435.24,349.98
2018,8,12,7,30,546.0,118.0,2.2,21.3,342.0,499.61,398.97
2018,8,12,7,45,583.0,124.0,2.2,22.05,392.0,562.57,445.1
2018,8,12,8,0,620.0,130.0,2.2,22.8,442.0,622.79,487.75
2018,8,12,8,15,649.0,135.0,2.2,23.65,490.5,676.86,524.36
2018,8,12,8,30,678.0,140.0,2.2,24.5,539.0,731.06,559.16
2018,8,12,8,45,701.0,143.0,2.25,25.3,584.5,777.7,588.09
2018,8,12,9,0,724.0,146.0,2.3,26.1,630.0,823.34,615.83
2018,8,12,9,15,742.0,148.5,2.35,26.85,671.0,862.56,638.88
2018,8,12,9,30,760.0,151.0,2.4,27.6,712.0,895.02,657.19
2018,8,12,9,45,775.0,152.0,2.45,28.35,748.0,925.77,674.24
2018,8,12,10,0,790.0,153.0,2.5,29.1,784.0,953.99,689.5
2018,8,12,10,15,799.5,154.5,2.65,29.55,813.0,974.55,701.52
2018,8,12,10,30,809.0,156.0,2.8,30.0,842.0,992.05,711.65
2018,8,12,10,45,816.0,157.0,2.9,30.5,864.5,1003.29,717.3
2018,8,12,11,0,823.0,158.0,3.0,31.0,887.0,1011.2,720.96
2018,8,12,11,15,827.0,158.0,3.1,31.25,901.0,1011.63,720.72
2018,8,12,11,30,831.0,158.0,3.2,31.5,915.0,1008.62,718.46
2018,8,12,11,45,832.5,159.0,3.3,31.8,922.0,1000.74,713.08
2018,8,12,12,0,834.0,160.0,3.4,32.1,929.0,989.49,705.66
2018,8,12,12,15,832.5,160.5,3.5,32.15,928.0,971.53,694.73
2018,8,12,12,30,831.0,161.0,3.6,32.2,927.0,950.45,681.84
2018,8,12,12,45,827.0,161.5,3.65,32.3,918.0,924.08,665.08
2018,8,12,13,0,823.0,162.0,3.7,32.4,909.0,894.97,646.52
2018,8,12,13,15,818.5,161.0,3.75,32.25,893.0,861.39,625.58
2018,8,12,13,30,814.0,160.0,3.8,32.1,877.0,825.44,602.91
2018,8,12,13,45,807.0,158.5,3.9,31.95,853.5,784.89,577.12
2018,8,12,14,0,800.0,157.0,4.0,31.8,830.0,742.52,549.31
2018,8,12,14,15,791.5,155.0,4.0,31.45,800.5,697.05,517.92
2018,8,12,14,30,783.0,153.0,4.0,31.1,771.0,650.33,484.87
2018,8,12,14,45,771.0,150.0,4.05,30.7,735.0,599.59,448.27
2018,8,12,15,0,759.0,147.0,4.1,30.3,699.0,548.41,410.26
2018,8,12,15,15,743.5,143.0,4.1,30.3,657.5,491.88,366.53
2018,8,12,15,30,728.0,139.0,4.1,30.3,616.0,437.81,323.41
2018,8,12,15,45,709.0,134.0,4.05,29.25,571.0,382.24,279.25
2018,8,12,16,0,690.0,129.0,4.0,28.2,526.0,328.03,234.85
2018,8,12,16,15,666.5,122.5,3.9,27.45,477.5,272.98,188.85
2018,8,12,16,30,643.0,116.0,3.8,26.7,429.0,220.3,144.95
2018,8,12,16,45,613.5,108.5,3.75,25.95,380.0,168.54,103.95
2018,8,12,17,0,584.0,101.0,3.7,25.2,331.0,120.32,70.54
2018,8,12,17,15,542.0,92.0,3.55,24.3,281.5,74.32,48.52
2018,8,12,17,30,500.0,83.0,3.4,23.4,232.0,59.58,45.89
2018,8,12,17,45,442.0,72.5,3.3,22.45,185.0,53.18,40.44
2018,8,12,18,0,384.0,62.0,3.2,21.5,138.0,46.55,34.55
2018,8,12,18,15,301.0,48.5,3.1,20.8,97.0,37.18,26.01
2018,8,12,18,30,218.0,35.0,3.0,20.1,56.0,27.39,16.16
2018,8,12,18,45,127.5,21.0,2.85,19.4,31.5,16.74,0.0
2018,8,12,19,0,37.0,7.0,2.7,18.7,7.0,6.67,0.0
2018,8,12,19,15,18.5,3.5,2.65,18.4,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,13,5,15,25.5,5.0,2.2,14.7,5.5,0.0,0.0
2018,8,13,5,30,51.0,10.0,2.4,15.2,11.0,20.15,0.0
2018,8,13,5,45,140.0,25.0,2.6,15.7,38.5,74.56,22.06
2018,8,13,6,0,229.0,40.0,2.8,16.2,66.0,133.44,96.05
2018,8,13,6,15,307.5,54.0,2.8,16.75,108.0,191.84,148.25
2018,8,13,6,30,386.0,68.0,2.8,17.3,150.0,259.2,206.67
2018,8,13,6,45,444.0,78.5,2.8,17.8,197.5,320.68,259.56
2018,8,13,7,0,502.0,89.0,2.8,18.3,245.0,391.42,318.21
2018,8,13,7,15,545.0,97.5,2.75,18.9,295.5,453.3,367.79
2018,8,13,7,30,588.0,106.0,2.7,19.5,346.0,518.11,417.81
2018,8,13,7,45,620.0,112.5,2.7,20.1,395.5,575.6,460.66
2018,8,13,8,0,652.0,119.0,2.7,20.7,445.0,634.18,502.95
2018,8,13,8,15,676.0,124.0,2.7,21.4,492.5,685.57,538.0
2018,8,13,8,30,700.0,129.0,2.7,22.1,540.0,736.66,571.31
2018,8,13,8,45,719.0,133.5,2.7,22.8,585.0,782.3,600.01
2018,8,13,9,0,738.0,138.0,2.7,23.5,630.0,826.67,627.28
2018,8,13,9,15,746.0,145.5,2.75,24.05,669.0,862.88,649.21
2018,8,13,9,30,754.0,153.0,2.8,24.6,708.0,896.65,669.31
2018,8,13,9,45,756.5,160.5,2.85,25.15,740.5,922.52,683.98
2018,8,13,10,0,759.0,168.0,2.9,25.7,773.0,939.73,692.91
2018,8,13,10,15,766.5,171.5,2.95,26.15,801.5,959.95,704.22
2018,8,13,10,30,774.0,175.0,3.0,26.6,830.0,977.14,713.53
2018,8,13,10,45,779.0,177.5,3.05,27.0,851.5,987.63,718.69
2018,8,13,11,0,784.0,180.0,3.1,27.4,873.0,994.85,721.88
2018,8,13,11,15,786.5,181.5,3.2,27.55,886.5,995.22,721.88
2018,8,13,11,30,789.0,183.0,3.3,27.7,900.0,992.28,719.89
2018,8,13,11,45,789.0,185.5,3.45,27.8,907.0,984.57,715.41
2018,8,13,12,0,789.0,188.0,3.6,27.9,914.0,973.63,708.89
2018,8,13,12,15,793.0,185.0,3.65,27.8,914.5,957.93,699.22
2018,8,13,12,30,797.0,182.0,3.7,27.7,915.0,939.08,687.55
2018,8,13,12,45,800.5,177.5,3.8,27.6,908.0,915.23,672.86
2018,8,13,13,0,804.0,173.0,3.9,27.5,901.0,888.4,656.13
2018,8,13,13,15,798.0,173.0,3.95,27.25,884.5,854.94,634.94
2018,8,13,13,30,792.0,173.0,4.0,27.0,868.0,819.25,612.09
2018,8,13,13,45,783.0,172.0,4.05,26.7,844.0,778.27,585.45
2018,8,13,14,0,774.0,171.0,4.1,26.4,820.0,735.7,556.29
2018,8,13,14,15,763.5,168.5,4.1,26.0,789.5,689.35,523.62
2018,8,13,14,30,753.0,166.0,4.1,25.6,759.0,641.2,488.86
2018,8,13,14,45,739.0,164.0,4.15,25.2,723.0,590.88,451.68
2018,8,13,15,0,725.0,162.0,4.2,24.8,687.0,540.38,413.28
2018,8,13,15,15,708.5,157.5,4.2,24.8,646.0,486.52,370.6
2018,8,13,15,30,692.0,153.0,4.2,24.8,605.0,433.31,327.31
2018,8,13,15,45,671.0,148.0,4.1,23.7,560.0,378.86,283.22
2018,8,13,16,0,650.0,143.0,4.0,22.6,515.0,326.07,239.24
2018,8,13,16,15,623.0,136.5,3.9,22.0,467.0,272.35,193.63
2018,8,13,16,30,596.0,130.0,3.8,21.4,419.0,221.51,150.7
2018,8,13,16,45,561.5,122.0,3.7,20.8,369.5,171.45,110.72
2018,8,13,17,0,527.0,114.0,3.6,20.2,320.0,125.14,78.37
2018,8,13,17,15,483.0,103.5,3.5,19.6,271.0,80.97,56.63
2018,8,13,17,30,439.0,93.0,3.4,19.0,222.0,66.88,53.11
2018,8,13,17,45,380.0,80.0,3.3,18.45,175.5,58.88,46.09
2018,8,13,18,0,321.0,67.0,3.2,17.9,129.0,50.48,38.47
2018,8,13,18,15,244.0,50.5,3.1,17.4,89.5,38.81,27.74
2018,8,13,18,30,167.0,34.0,3.0,16.9,50.0,26.61,15.45
2018,8,13,18,45,93.0,19.0,2.95,16.45,27.0,15.12,0.0
2018,8,13,19,0,19.0,4.0,2.9,16.0,4.0,3.81,0.0
2018,8,13,19,15,9.5,2.0,2.85,15.8,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,9.0,3.0,2.3,14.95,3.0,0.0,0.0
2018,8,14,5,30,18.0,6.0,2.5,15.3,6.0,9.46,0.0
2018,8,14,5,45,72.5,23.5,2.75,15.7,30.5,50.43,9.43
2018,8,14,6,0,127.0,41.0,3.0,16.1,55.0,96.09,68.31
2018,8,14,6,15,150.5,58.5,3.05,16.5,84.0,131.21,100.99
2018,8,14,6,30,174.0,76.0,3.1,16.9,113.0,168.91,134.54
2018,8,14,6,45,107.0,95.0,3.15,17.3,119.5,159.04,127.99
2018,8,14,7,0,40.0,114.0,3.2,17.7,126.0,140.77,112.79
2018,8,14,7,15,37.0,130.0,3.15,18.1,143.0,156.79,125.85
2018,8,14,7,30,34.0,146.0,3.1,18.5,160.0,172.53,138.25
2018,8,14,7,45,29.0,162.5,3.1,18.9,175.5,187.16,149.4
2018,8,14,8,0,24.0,179.0,3.1,19.3,191.0,192.51,152.86
2018,8,14,8,15,36.0,205.0,3.1,19.75,225.0,238.81,189.34
2018,8,14,8,30,48.0,231.0,3.1,20.2,259.0,277.1,218.79
2018,8,14,8,45,74.5,261.5,3.05,20.65,309.0,333.41,262.12
2018,8,14,9,0,101.0,292.0,3.0,21.1,359.0,391.13,305.54
2018,8,14,9,15,172.0,310.5,3.0,21.55,433.0,490.12,380.29
2018,8,14,9,30,243.0,329.0,3.0,22.0,507.0,592.91,455.26
2018,8,14,9,45,356.0,309.5,3.0,22.4,585.0,682.91,521.05
2018,8,14,10,0,469.0,290.0,3.0,22.8,663.0,789.73,596.39
2018,8,14,10,15,598.0,244.5,3.05,23.15,738.0,877.37,657.94
2018,8,14,10,30,727.0,199.0,3.1,23.5,813.0,962.22,713.92
2018,8,14,10,45,727.5,203.5,3.1,23.85,831.5,969.84,716.48
2018,8,14,11,0,728.0,208.0,3.1,24.2,850.0,974.29,717.72
2018,8,14,11,15,730.5,209.5,3.15,24.4,863.0,974.37,717.04
2018,8,14,11,30,733.0,211.0,3.2,24.6,876.0,971.29,714.42
2018,8,14,11,45,774.0,192.0,3.25,24.85,899.0,976.04,716.97
2018,8,14,12,0,815.0,173.0,3.3,25.1,922.0,983.59,721.41
2018,8,14,12,15,818.0,171.5,3.4,25.15,922.5,968.01,711.61
2018,8,14,12,30,821.0,170.0,3.5,25.2,923.0,949.22,699.88
2018,8,14,12,45,823.0,166.0,3.55,25.25,915.0,923.89,683.49
2018,8,14,13,0,825.0,162.0,3.6,25.3,907.0,895.59,665.11
2018,8,14,13,15,822.5,159.5,3.65,25.15,891.0,862.04,643.61
2018,8,14,13,30,820.0,157.0,3.7,25.0,875.0,826.01,620.26
2018,8,14,13,45,816.0,154.0,3.75,24.8,852.5,785.99,594.05
2018,8,14,14,0,812.0,151.0,3.8,24.6,830.0,743.93,565.8
2018,8,14,14,15,804.0,148.5,3.8,24.25,800.0,697.72,533.0
2018,8,14,14,30,796.0,146.0,3.8,23.9,770.0,650.18,498.42
2018,8,14,14,45,786.5,142.0,3.85,23.6,734.5,599.28,460.48
2018,8,14,15,0,777.0,138.0,3.9,23.3,699.0,547.67,420.86
2018,8,14,15,15,761.5,134.5,3.9,23.3,657.5,493.12,377.26
2018,8,14,15,30,746.0,131.0,3.9,23.3,616.0,436.04,330.6
2018,8,14,15,45,727.5,126.5,3.85,22.35,570.5,380.07,284.59
2018,8,14,16,0,709.0,122.0,3.8,21.4,525.0,325.37,238.27
2018,8,14,16,15,685.0,116.0,3.8,20.9,476.5,269.5,190.1
2018,8,14,16,30,661.0,110.0,3.8,20.4,428.0,216.05,144.27
2018,8,14,16,45,628.0,103.0,3.75,19.9,377.5,163.19,101.58
2018,8,14,17,0,595.0,96.0,3.7,19.4,327.0,114.27,67.5
2018,8,14,17,15,549.5,88.5,3.6,18.9,277.0,68.89,47.01
2018,8,14,17,30,504.0,81.0,3.5,18.4,227.0,58.39,45.82
2018,8,14,17,45,441.5,70.5,3.45,17.85,179.5,52.67,40.76
2018,8,14,18,0,379.0,60.0,3.4,17.3,132.0,45.2,33.93
2018,8,14,18,15,291.0,46.5,3.25,16.9,91.5,35.76,25.11
2018,8,14,18,30,203.0,33.0,3.1,16.5,51.0,25.91,14.5
2018,8,14,18,45,113.5,18.5,3.0,16.1,27.5,17.63,0.0
2018,8,14,19,0,24.0,4.0,2.9,15.7,4.0,3.81,0.0
2018,8,14,19,15,12.0,2.0,2.85,15.55,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,5,15,5.0,2.0,2.05,14.95,2.0,0.0,0.0
2018,8,15,5,30,10.0,4.0,2.2,15.4,4.0,5.89,0.0
2018,8,15,5,45,50.0,12.5,2.35,15.8,17.5,29.36,0.21
2018,8,15,6,0,90.0,21.0,2.5,16.2,31.0,63.05,42.69
2018,8,15,6,15,45.0,27.0,2.5,16.65,32.0,46.15,32.24
2018,8,15,6,30,0.0,33.0,2.5,17.1,33.0,30.63,20.17
2018,8,15,6,45,0.0,46.0,2.55,17.55,46.0,42.74,30.53
2018,8,15,7,0,0.0,59.0,2.6,18.0,59.0,54.86,40.73
2018,8,15,7,15,0.0,67.0,2.55,18.55,67.0,62.33,46.83
2018,8,15,7,30,0.0,75.0,2.5,19.1,75.0,69.8,52.82
2018,8,15,7,45,0.0,85.5,2.45,19.6,85.5,79.84,60.81
2018,8,15,8,0,0.0,96.0,2.4,20.1,96.0,89.92,68.73
2018,8,15,8,15,0.0,110.0,2.4,20.6,110.0,103.46,79.34
2018,8,15,8,30,0.0,124.0,2.4,21.1,124.0,117.02,89.83
2018,8,15,8,45,41.5,166.5,2.4,21.65,194.0,201.8,158.28
2018,8,15,9,0,83.0,209.0,2.4,22.2,264.0,295.75,231.55
2018,8,15,9,15,235.5,227.5,2.45,22.7,397.0,468.76,365.34
2018,8,15,9,30,388.0,246.0,2.5,23.2,530.0,650.89,498.36
2018,8,15,9,45,575.0,199.5,2.55,23.7,643.5,791.89,598.83
2018,8,15,10,0,762.0,153.0,2.6,24.2,757.0,926.71,687.28
2018,8,15,10,15,807.5,138.0,2.65,24.6,799.0,964.46,709.27
2018,8,15,10,30,853.0,123.0,2.7,25.0,841.0,991.17,724.77
2018,8,15,10,45,859.5,123.0,2.8,25.35,863.0,1001.24,730.17
2018,8,15,11,0,866.0,123.0,2.9,25.7,885.0,1007.9,733.61
2018,8,15,11,15,870.5,123.5,3.0,25.95,900.0,1009.61,734.25
2018,8,15,11,30,875.0,124.0,3.1,26.2,915.0,1007.81,732.76
2018,8,15,11,45,877.5,123.5,3.15,26.4,922.0,999.47,726.91
2018,8,15,12,0,880.0,123.0,3.2,26.6,929.0,987.68,718.96
2018,8,15,12,15,879.0,124.0,3.3,26.65,928.5,970.63,708.47
2018,8,15,12,30,878.0,125.0,3.4,26.7,928.0,950.32,695.89
2018,8,15,12,45,875.5,124.5,3.45,26.7,919.0,924.03,679.15
2018,8,15,13,0,873.0,124.0,3.5,26.7,910.0,894.8,660.43
2018,8,15,13,15,869.5,123.0,3.6,26.55,894.0,861.44,639.5
2018,8,15,13,30,866.0,122.0,3.7,26.4,878.0,825.48,616.59
2018,8,15,13,45,861.0,120.5,3.75,26.25,855.0,785.46,590.4
2018,8,15,14,0,856.0,119.0,3.8,26.1,832.0,743.29,562.43
2018,8,15,14,15,848.5,117.0,3.85,25.75,802.0,696.97,530.7
2018,8,15,14,30,841.0,115.0,3.9,25.4,772.0,649.13,496.04
2018,8,15,14,45,831.0,112.5,3.9,25.1,736.0,598.04,457.78
2018,8,15,15,0,821.0,110.0,3.9,24.8,700.0,544.47,416.58
2018,8,15,15,15,807.0,107.5,3.9,24.8,659.0,489.38,372.49
2018,8,15,15,30,793.0,105.0,3.9,24.8,618.0,434.42,327.23
2018,8,15,15,45,776.5,101.5,3.9,23.8,573.0,378.04,280.78
2018,8,15,16,0,760.0,98.0,3.9,22.8,528.0,322.6,233.65
2018,8,15,16,15,737.0,94.0,3.85,22.25,479.5,266.26,184.81
2018,8,15,16,30,714.0,90.0,3.8,21.7,431.0,208.28,135.16
2018,8,15,16,45,682.5,85.0,3.75,21.2,380.5,154.25,91.53
2018,8,15,17,0,651.0,80.0,3.7,20.7,330.0,103.89,56.99
2018,8,15,17,15,607.0,74.0,3.6,20.1,279.5,56.43,37.02
2018,8,15,17,30,563.0,68.0,3.5,19.5,229.0,47.77,36.34
2018,8,15,17,45,499.5,60.0,3.4,18.95,181.0,43.75,32.76
2018,8,15,18,0,436.0,52.0,3.3,18.4,133.0,39.53,28.81
2018,8,15,18,15,341.0,41.0,3.2,18.0,92.0,32.25,21.92
2018,8,15,18,30,246.0,30.0,3.1,17.6,51.0,24.56,12.84
2018,8,15,18,45,138.0,17.0,3.0,17.2,27.5,16.2,0.0
2018,8,15,19,0,30.0,4.0,2.9,16.8,4.0,0.0,0.0
2018,8,15,19,15,15.0,2.0,2.85,16.6,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.35,14.15,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.6,14.7,9.0,20.67,0.0
2018,8,16,5,45,184.0,21.0,1.85,15.3,37.5,80.51,0.76
2018,8,16,6,0,305.0,34.0,2.1,15.9,66.0,151.8,107.13
2018,8,16,6,15,394.5,44.0,2.1,16.45,109.5,215.26,165.32
2018,8,16,6,30,484.0,54.0,2.1,17.0,153.0,288.58,229.07
2018,8,16,6,45,379.0,75.5,2.15,17.55,166.5,285.42,230.62
2018,8,16,7,0,274.0,97.0,2.2,18.1,180.0,263.73,214.7
2018,8,16,7,15,159.5,118.5,2.2,18.7,169.0,224.84,182.53
2018,8,16,7,30,45.0,140.0,2.2,19.3,158.0,173.12,138.24
2018,8,16,7,45,40.0,160.5,2.25,19.9,178.0,192.88,153.52
2018,8,16,8,0,35.0,181.0,2.3,20.5,198.0,212.03,167.81
2018,8,16,8,15,161.0,202.0,2.3,21.15,294.0,343.9,273.56
2018,8,16,8,30,287.0,223.0,2.3,21.8,390.0,487.02,382.86
2018,8,16,8,45,554.5,161.0,2.35,22.4,516.0,673.45,523.07
2018,8,16,9,0,822.0,99.0,2.4,23.0,642.0,852.63,645.48
2018,8,16,9,15,830.5,103.0,2.4,23.65,681.0,880.35,659.45
2018,8,16,9,30,839.0,107.0,2.4,24.3,720.0,912.44,677.57
2018,8,16,9,45,843.5,111.5,2.4,24.95,753.5,938.45,691.42
2018,8,16,10,0,848.0,116.0,2.4,25.6,787.0,961.31,703.18
2018,8,16,10,15,856.5,117.0,2.35,26.15,816.0,981.08,712.68
2018,8,16,10,30,865.0,118.0,2.3,26.7,845.0,997.63,720.11
2018,8,16,10,45,871.0,119.0,2.3,27.3,867.5,1008.33,724.25
2018,8,16,11,0,877.0,120.0,2.3,27.9,890.0,1015.56,726.33
2018,8,16,11,15,881.0,120.0,2.35,28.4,904.5,1016.2,725.22
2018,8,16,11,30,885.0,120.0,2.4,28.9,919.0,1013.3,722.06
2018,8,16,11,45,860.5,136.5,2.4,29.4,918.0,995.47,709.12
2018,8,16,12,0,836.0,153.0,2.4,29.9,917.0,982.81,699.73
2018,8,16,12,15,860.5,137.0,2.55,30.15,923.0,965.33,689.42
2018,8,16,12,30,885.0,121.0,2.7,30.4,929.0,952.28,681.93
2018,8,16,12,45,881.0,122.0,2.8,30.65,920.0,925.89,665.36
2018,8,16,13,0,877.0,123.0,2.9,30.9,911.0,896.58,646.92
2018,8,16,13,15,873.5,122.5,3.0,30.85,895.0,863.5,626.65
2018,8,16,13,30,870.0,122.0,3.1,30.8,879.0,827.8,604.44
2018,8,16,13,45,865.0,120.5,3.2,30.75,856.0,787.53,578.9
2018,8,16,14,0,860.0,119.0,3.3,30.7,833.0,745.11,551.57
2018,8,16,14,15,853.5,116.0,3.35,30.45,803.0,698.3,520.12
2018,8,16,14,30,847.0,113.0,3.4,30.2,773.0,649.87,485.79
2018,8,16,14,45,838.0,110.5,3.45,29.9,737.5,599.02,448.76
2018,8,16,15,0,829.0,108.0,3.5,29.6,702.0,545.53,408.66
2018,8,16,15,15,815.0,105.5,3.5,29.6,660.5,489.97,365.15
2018,8,16,15,30,801.0,103.0,3.5,29.6,619.0,434.52,320.45
2018,8,16,15,45,785.0,99.0,3.5,28.7,573.5,377.39,274.26
2018,8,16,16,0,769.0,95.0,3.5,27.8,528.0,321.14,227.34
2018,8,16,16,15,747.0,90.5,3.45,27.1,479.0,264.08,178.96
2018,8,16,16,30,725.0,86.0,3.4,26.4,430.0,209.11,132.66
2018,8,16,16,45,694.5,81.0,3.35,25.7,379.5,150.94,86.74
2018,8,16,17,0,664.0,76.0,3.3,25.0,329.0,99.97,52.78
2018,8,16,17,15,620.0,70.5,3.2,24.1,278.5,52.19,39.4
2018,8,16,17,30,576.0,65.0,3.1,23.2,228.0,45.56,33.85
2018,8,16,17,45,513.5,57.0,3.05,22.25,179.5,41.42,30.27
2018,8,16,18,0,451.0,49.0,3.0,21.3,131.0,37.07,26.3
2018,8,16,18,15,354.5,39.0,2.9,20.6,90.5,30.61,20.19
2018,8,16,18,30,258.0,29.0,2.8,19.9,50.0,23.82,11.47
2018,8,16,18,45,145.5,17.0,2.7,19.15,27.0,16.2,0.0
2018,8,16,19,0,33.0,5.0,2.6,18.4,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.55,18.15,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.3,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.25,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,17,5,15,35.5,4.0,1.2,15.25,4.5,0.0,0.0
2018,8,17,5,30,71.0,8.0,1.4,15.8,9.0,22.3,0.0
2018,8,17,5,45,200.0,19.5,1.6,16.35,37.0,82.76,0.0
2018,8,17,6,0,329.0,31.0,1.8,16.9,65.0,156.49,108.98
2018,8,17,6,15,380.5,40.5,1.8,17.55,101.5,206.11,157.17
2018,8,17,6,30,432.0,50.0,1.8,18.2,138.0,261.4,206.39
2018,8,17,6,45,294.5,79.5,1.75,18.85,147.0,248.88,199.76
2018,8,17,7,0,157.0,109.0,1.7,19.5,156.0,206.64,166.28
2018,8,17,7,15,395.0,96.5,1.65,20.3,246.5,358.52,289.92
2018,8,17,7,30,633.0,84.0,1.6,21.1,337.0,522.1,416.34
2018,8,17,7,45,700.5,81.0,1.6,21.9,396.5,592.33,467.06
2018,8,17,8,0,768.0,78.0,1.6,22.7,456.0,669.3,519.58
2018,8,17,8,15,790.0,81.0,1.6,23.55,505.0,721.39,552.27
2018,8,17,8,30,812.0,84.0,1.6,24.4,554.0,772.76,583.73
2018,8,17,8,45,828.0,86.5,1.55,25.3,599.0,810.96,604.84
2018,8,17,9,0,844.0,89.0,1.5,26.2,644.0,853.53,628.43
2018,8,17,9,15,856.5,91.0,1.55,27.05,685.0,890.33,648.95
2018,8,17,9,30,869.0,93.0,1.6,27.9,726.0,924.66,667.65
2018,8,17,9,45,878.5,94.0,1.65,28.8,761.0,952.29,681.76
2018,8,17,10,0,888.0,95.0,1.7,29.7,796.0,976.93,693.94
2018,8,17,10,15,895.0,96.5,1.75,30.35,825.0,996.46,703.62
2018,8,17,10,30,902.0,98.0,1.8,31.0,854.0,1012.6,711.27
2018,8,17,10,45,908.0,98.5,1.85,31.6,876.5,1023.13,715.7
2018,8,17,11,0,914.0,99.0,1.9,32.2,899.0,1030.06,718.07
2018,8,17,11,15,917.5,99.5,1.95,32.75,914.0,1030.81,716.95
2018,8,17,11,30,921.0,100.0,2.0,33.3,929.0,1027.86,713.76
2018,8,17,11,45,922.5,100.0,2.1,33.8,936.0,1018.71,707.66
2018,8,17,12,0,924.0,100.0,2.2,34.3,943.0,1005.94,699.44
2018,8,17,12,15,923.5,101.0,2.25,34.45,942.5,988.7,689.02
2018,8,17,12,30,923.0,102.0,2.3,34.6,942.0,968.01,676.53
2018,8,17,12,45,920.0,102.5,2.4,34.8,933.0,941.2,660.55
2018,8,17,13,0,917.0,103.0,2.5,35.0,924.0,911.29,642.56
2018,8,17,13,15,914.0,102.0,2.6,34.9,908.0,876.95,622.36
2018,8,17,13,30,911.0,101.0,2.7,34.8,892.0,839.83,600.13
2018,8,17,13,45,906.0,99.5,2.75,34.75,868.0,798.08,574.13
2018,8,17,14,0,901.0,98.0,2.8,34.7,844.0,754.04,546.33
2018,8,17,14,15,894.5,96.5,2.85,34.45,814.0,706.89,516.22
2018,8,17,14,30,888.0,95.0,2.9,34.2,784.0,658.01,482.35
2018,8,17,14,45,879.0,93.5,3.0,33.95,748.0,606.13,445.48
2018,8,17,15,0,870.0,92.0,3.1,33.7,712.0,553.2,406.55
2018,8,17,15,15,857.0,90.0,3.1,33.7,670.0,497.09,363.36
2018,8,17,15,30,844.0,88.0,3.1,33.7,628.0,440.85,318.74
2018,8,17,15,45,827.5,85.0,3.1,32.8,582.0,382.58,272.36
2018,8,17,16,0,811.0,82.0,3.1,31.9,536.0,321.02,222.1
2018,8,17,16,15,789.5,79.0,3.1,31.2,487.0,262.98,173.51
2018,8,17,16,30,768.0,76.0,3.1,30.5,438.0,206.9,126.9
2018,8,17,16,45,737.5,72.5,3.1,29.8,386.5,151.45,83.94
2018,8,17,17,0,707.0,69.0,3.1,29.1,335.0,99.54,50.55
2018,8,17,17,15,664.5,64.0,3.0,28.1,283.5,45.81,33.32
2018,8,17,17,30,622.0,59.0,2.9,27.1,232.0,41.04,29.42
2018,8,17,17,45,557.5,52.0,2.8,26.05,182.5,37.5,26.4
2018,8,17,18,0,493.0,45.0,2.7,25.0,133.0,33.79,23.04
2018,8,17,18,15,392.0,35.5,2.6,24.15,91.0,27.6,17.28
2018,8,17,18,30,291.0,26.0,2.5,23.3,49.0,21.1,8.55
2018,8,17,18,45,157.0,14.5,2.4,22.45,25.5,13.82,0.0
2018,8,17,19,0,23.0,3.0,2.3,21.6,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,2.3,21.15,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.25,20.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.15,19.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.05,19.2,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.05,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,18,5,15,38.0,4.5,1.35,15.85,4.5,0.0,0.0
2018,8,18,5,30,76.0,9.0,1.6,16.5,9.0,24.26,0.0
2018,8,18,5,45,215.0,20.5,1.8,17.15,38.0,86.97,0.0
2018,8,18,6,0,354.0,32.0,2.0,17.8,67.0,165.45,113.93
2018,8,18,6,15,447.5,40.5,1.95,18.55,112.0,231.41,175.49
2018,8,18,6,30,541.0,49.0,1.9,19.3,157.0,307.6,241.17
2018,8,18,6,45,601.0,55.5,1.9,20.0,208.5,374.7,298.3
2018,8,18,7,0,661.0,62.0,1.9,20.7,260.0,447.23,357.41
2018,8,18,7,15,701.5,66.0,1.85,21.8,312.5,507.93,404.33
2018,8,18,7,30,742.0,70.0,1.8,22.9,365.0,573.39,452.47
2018,8,18,7,45,770.5,74.5,1.8,24.0,417.5,633.09,494.11
2018,8,18,8,0,799.0,79.0,1.8,25.1,470.0,693.25,532.86
2018,8,18,8,15,821.0,82.0,1.75,26.1,520.5,746.64,565.36
2018,8,18,8,30,843.0,85.0,1.7,27.1,571.0,799.2,596.25
2018,8,18,8,45,859.5,87.5,1.7,28.05,618.0,838.85,618.21
2018,8,18,9,0,876.0,90.0,1.7,29.0,665.0,882.85,642.64
2018,8,18,9,15,875.0,98.0,1.75,29.75,703.0,915.09,660.03
2018,8,18,9,30,874.0,106.0,1.8,30.5,741.0,943.91,675.19
2018,8,18,9,45,867.0,116.5,1.85,31.3,772.5,966.26,686.04
2018,8,18,10,0,860.0,127.0,1.9,32.1,804.0,993.43,699.92
2018,8,18,10,15,868.0,128.5,2.0,32.6,833.5,1004.53,705.22
2018,8,18,10,30,876.0,130.0,2.1,33.1,863.0,1021.04,714.08
2018,8,18,10,45,881.0,131.5,2.15,33.65,885.0,1031.11,718.27
2018,8,18,11,0,886.0,133.0,2.2,34.2,907.0,1037.65,720.45
2018,8,18,11,15,889.5,134.0,2.3,34.55,922.0,1038.56,720.49
2018,8,18,11,30,893.0,135.0,2.4,34.9,937.0,1035.86,718.47
2018,8,18,11,45,894.0,136.0,2.5,35.3,944.0,1027.08,712.68
2018,8,18,12,0,895.0,137.0,2.6,35.7,951.0,1014.77,704.85
2018,8,18,12,15,890.5,139.0,2.7,35.75,948.5,994.73,693.31
2018,8,18,12,30,886.0,141.0,2.8,35.8,946.0,971.5,679.81
2018,8,18,12,45,879.0,144.0,2.9,35.85,936.0,943.91,663.51
2018,8,18,13,0,872.0,147.0,3.0,35.9,926.0,913.52,645.35
2018,8,18,13,15,869.0,146.0,3.05,35.75,910.0,880.16,625.34
2018,8,18,13,30,866.0,145.0,3.1,35.6,894.0,848.08,606.01
2018,8,18,13,45,860.5,143.0,3.2,35.45,870.0,805.87,580.09
2018,8,18,14,0,855.0,141.0,3.3,35.3,846.0,761.58,552.44
2018,8,18,14,15,847.0,138.0,3.35,35.0,815.0,712.75,519.68
2018,8,18,14,30,839.0,135.0,3.4,34.7,784.0,662.51,485.01
2018,8,18,14,45,828.0,132.5,3.45,34.4,747.0,609.77,447.51
2018,8,18,15,0,817.0,130.0,3.5,34.1,710.0,556.38,408.33
2018,8,18,15,15,801.5,126.5,3.5,34.1,667.0,499.51,364.84
2018,8,18,15,30,786.0,123.0,3.5,34.1,624.0,442.99,320.35
2018,8,18,15,45,767.0,118.5,3.5,33.1,577.0,384.92,274.68
2018,8,18,16,0,748.0,114.0,3.5,32.1,530.0,324.43,225.86
2018,8,18,16,15,723.0,108.5,3.4,31.35,479.5,266.41,177.97
2018,8,18,16,30,698.0,103.0,3.3,30.6,429.0,210.91,132.55
2018,8,18,16,45,663.5,96.5,3.25,29.85,377.0,156.13,90.75
2018,8,18,17,0,629.0,90.0,3.2,29.1,325.0,105.48,58.39
2018,8,18,17,15,581.0,83.0,3.05,28.0,273.5,58.7,44.23
2018,8,18,17,30,533.0,76.0,2.9,26.9,222.0,55.23,41.49
2018,8,18,17,45,464.0,65.5,2.7,25.8,173.0,49.31,36.45
2018,8,18,18,0,395.0,55.0,2.5,24.7,124.0,43.07,30.88
2018,8,18,18,15,297.0,41.0,2.45,23.7,83.0,31.74,20.65
2018,8,18,18,30,199.0,27.0,2.4,22.7,42.0,21.3,7.66
2018,8,18,18,45,105.5,14.5,2.35,21.7,22.0,13.82,0.0
2018,8,18,19,0,12.0,2.0,2.3,20.7,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.3,20.2,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.3,19.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.3,18.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,19,5,15,22.0,3.5,1.55,14.75,3.5,0.0,0.0
2018,8,19,5,30,44.0,7.0,1.8,15.3,7.0,15.74,0.0
2018,8,19,5,45,149.0,20.5,2.05,15.85,33.0,69.36,0.0
2018,8,19,6,0,254.0,34.0,2.3,16.4,59.0,135.24,92.77
2018,8,19,6,15,308.5,45.5,2.3,17.05,94.0,182.54,139.35
2018,8,19,6,30,363.0,57.0,2.3,17.7,129.0,236.4,187.27
2018,8,19,6,45,188.0,80.0,2.3,18.3,118.0,188.81,151.72
2018,8,19,7,0,13.0,103.0,2.3,18.9,107.0,108.5,85.16
2018,8,19,7,15,29.0,122.5,2.3,19.7,133.5,144.34,114.73
2018,8,19,7,30,45.0,142.0,2.3,20.5,160.0,176.04,140.21
2018,8,19,7,45,122.0,166.5,2.35,21.25,224.0,266.81,213.6
2018,8,19,8,0,199.0,191.0,2.4,22.0,288.0,355.13,282.83
2018,8,19,8,15,429.5,166.0,2.4,22.75,404.0,536.18,422.86
2018,8,19,8,30,660.0,141.0,2.4,23.5,520.0,718.03,555.03
2018,8,19,8,45,736.0,128.5,2.45,24.25,583.5,791.37,602.07
2018,8,19,9,0,812.0,116.0,2.5,25.0,647.0,863.27,647.66
2018,8,19,9,15,827.0,119.5,2.55,25.7,690.0,903.3,670.95
2018,8,19,9,30,842.0,123.0,2.6,26.4,733.0,940.98,692.64
2018,8,19,9,45,853.5,124.5,2.65,27.1,769.0,970.48,708.75
2018,8,19,10,0,865.0,126.0,2.7,27.8,805.0,988.36,717.31
2018,8,19,10,15,873.5,127.5,2.7,28.25,835.0,1008.69,727.84
2018,8,19,10,30,882.0,129.0,2.7,28.7,865.0,1025.72,736.24
2018,8,19,10,45,889.5,130.0,2.75,29.2,888.5,1037.77,741.9
2018,8,19,11,0,897.0,131.0,2.8,29.7,912.0,1046.26,745.45
2018,8,19,11,15,901.5,131.5,2.85,30.0,928.0,1047.59,745.23
2018,8,19,11,30,906.0,132.0,2.9,30.3,944.0,1045.26,742.9
2018,8,19,11,45,908.5,131.5,2.95,30.6,951.0,1036.27,736.53
2018,8,19,12,0,911.0,131.0,3.0,30.9,958.0,1023.68,728.05
2018,8,19,12,15,912.5,130.0,3.05,31.05,957.5,1006.09,716.96
2018,8,19,12,30,914.0,129.0,3.1,31.2,957.0,985.04,703.75
2018,8,19,12,45,914.0,127.5,3.1,31.35,948.5,958.76,686.86
2018,8,19,13,0,914.0,126.0,3.1,31.5,940.0,929.27,667.95
2018,8,19,13,15,911.5,125.0,3.1,31.5,924.0,895.07,646.35
2018,8,19,13,30,909.0,124.0,3.1,31.5,908.0,858.05,622.82
2018,8,19,13,45,904.5,123.0,3.15,31.5,885.0,816.84,596.61
2018,8,19,14,0,900.0,122.0,3.2,31.5,862.0,773.3,568.57
2018,8,19,14,15,892.5,120.0,3.2,31.3,830.5,724.65,535.79
