Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,12,15,938.5,100.5,3.15,26.9,926.0,990.92,721.04
2018,8,29,12,30,936.0,102.0,3.2,27.0,924.0,967.54,706.16
2018,8,29,12,45,931.0,104.0,3.3,27.1,914.0,939.09,688.3
2018,8,29,13,0,926.0,106.0,3.4,27.2,904.0,907.55,668.3
2018,8,29,13,15,922.5,104.5,3.45,27.15,886.0,870.88,644.83
2018,8,29,13,30,919.0,103.0,3.5,27.1,868.0,831.42,619.29
2018,8,29,13,45,913.5,102.0,3.55,27.1,843.5,788.35,590.9
2018,8,29,14,0,908.0,101.0,3.6,27.1,819.0,743.01,560.63
2018,8,29,14,15,901.5,99.0,3.65,26.9,787.5,694.0,526.33
2018,8,29,14,30,895.0,97.0,3.7,26.7,756.0,643.26,489.08
2018,8,29,14,45,884.0,95.0,3.75,26.55,717.5,588.48,447.64
2018,8,29,15,0,873.0,93.0,3.8,26.4,679.0,532.88,404.26
2018,8,29,15,15,858.0,91.0,3.8,26.4,635.5,474.92,357.39
2018,8,29,15,30,843.0,89.0,3.8,26.4,592.0,414.17,307.07
2018,8,29,15,45,809.5,85.5,3.75,25.7,536.5,348.72,252.83
2018,8,29,16,0,776.0,82.0,3.7,25.0,481.0,286.23,199.87
2018,8,29,16,15,757.0,78.5,3.65,24.5,434.0,230.17,151.25
2018,8,29,16,30,738.0,75.0,3.6,24.0,387.0,175.88,105.73
2018,8,29,16,45,687.0,72.5,3.6,23.5,332.5,117.65,63.31
2018,8,29,17,0,636.0,70.0,3.6,23.0,278.0,68.86,38.25
2018,8,29,17,15,567.0,64.0,3.4,22.35,224.5,44.97,33.45
2018,8,29,17,30,498.0,58.0,3.2,21.7,171.0,42.53,31.27
2018,8,29,17,45,440.5,48.5,3.0,21.05,129.0,36.92,26.14
2018,8,29,18,0,383.0,39.0,2.8,20.4,87.0,31.01,20.41
2018,8,29,18,15,249.5,26.5,2.6,19.85,52.0,21.73,8.45
2018,8,29,18,30,116.0,14.0,2.4,19.3,17.0,13.34,0.0
2018,8,29,18,45,58.0,7.0,2.25,18.8,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.95,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.1,16.4,1.0,0.0,0.0
2018,8,30,5,45,4.0,5.0,1.25,16.75,5.0,5.8,0.0
2018,8,30,6,0,4.0,9.0,1.4,17.1,9.0,9.71,0.0
2018,8,30,6,15,2.0,16.5,1.5,17.5,16.5,16.04,7.3
2018,8,30,6,30,0.0,24.0,1.6,17.9,24.0,22.26,12.91
2018,8,30,6,45,0.0,35.0,1.65,18.3,35.0,32.49,21.71
2018,8,30,7,0,0.0,46.0,1.7,18.7,46.0,42.73,30.41
2018,8,30,7,15,0.0,60.0,1.65,19.0,60.0,55.79,41.34
2018,8,30,7,30,0.0,74.0,1.6,19.3,74.0,69.06,52.26
2018,8,30,7,45,0.0,90.5,1.55,19.55,90.5,85.17,65.35
2018,8,30,8,0,0.0,107.0,1.5,19.8,107.0,101.29,78.25
2018,8,30,8,15,1.0,130.5,1.45,20.2,131.0,125.33,97.33
2018,8,30,8,30,2.0,154.0,1.4,20.6,155.0,149.5,116.18
2018,8,30,8,45,3.5,169.5,1.4,21.0,171.5,165.95,128.67
2018,8,30,9,0,5.0,185.0,1.4,21.4,188.0,182.48,141.1
2018,8,30,9,15,16.5,221.0,1.4,21.95,232.5,229.2,177.07
2018,8,30,9,30,28.0,257.0,1.4,22.5,277.0,288.94,221.99
2018,8,30,9,45,33.0,275.5,1.45,23.05,300.0,312.95,239.03
2018,8,30,10,0,38.0,294.0,1.5,23.6,323.0,336.9,256.01
2018,8,30,10,15,137.0,320.5,1.6,24.0,430.5,475.27,359.76
2018,8,30,10,30,236.0,347.0,1.7,24.4,538.0,615.03,459.48
2018,8,30,10,45,366.5,326.5,1.8,24.85,632.0,720.93,534.23
2018,8,30,11,0,497.0,306.0,1.9,25.3,726.0,839.36,614.87
2018,8,30,11,15,584.5,269.0,2.05,25.6,770.5,885.44,646.74
2018,8,30,11,30,672.0,232.0,2.2,25.9,815.0,926.55,675.32
2018,8,30,11,45,743.0,198.5,2.3,26.2,847.5,949.94,690.02
2018,8,30,12,0,814.0,165.0,2.4,26.5,880.0,964.03,698.92
2018,8,30,12,15,843.5,150.0,2.5,26.6,889.5,958.3,695.74
2018,8,30,12,30,873.0,135.0,2.6,26.7,899.0,941.76,685.77
2018,8,30,12,45,867.0,136.5,2.7,26.8,888.0,913.11,667.93
2018,8,30,13,0,861.0,138.0,2.8,26.9,877.0,881.66,648.19
2018,8,30,13,15,857.0,137.0,2.9,26.85,860.0,846.85,626.41
2018,8,30,13,30,853.0,136.0,3.0,26.8,843.0,813.07,605.1
2018,8,30,13,45,848.5,133.0,3.05,26.75,818.5,770.23,577.03
2018,8,30,14,0,844.0,130.0,3.1,26.7,794.0,725.28,546.57
2018,8,30,14,15,835.5,128.0,3.15,26.45,763.0,676.75,512.21
2018,8,30,14,30,827.0,126.0,3.2,26.2,732.0,626.87,475.9
2018,8,30,14,45,815.5,122.5,3.25,25.95,694.0,572.81,435.43
2018,8,30,15,0,804.0,119.0,3.3,25.7,656.0,518.22,393.25
2018,8,30,15,15,787.5,115.5,3.3,25.7,612.5,461.1,347.36
2018,8,30,15,30,771.0,112.0,3.3,25.7,569.0,404.53,300.57
2018,8,30,15,45,750.5,107.5,3.35,24.9,522.0,343.44,250.08
2018,8,30,16,0,730.0,103.0,3.4,24.1,475.0,286.59,201.68
2018,8,30,16,15,703.0,97.0,3.4,23.55,424.5,228.86,152.45
2018,8,30,16,30,676.0,91.0,3.4,23.0,374.0,173.99,107.19
2018,8,30,16,45,638.0,84.5,3.4,22.4,323.0,120.79,68.45
2018,8,30,17,0,600.0,78.0,3.4,21.8,272.0,72.24,43.04
2018,8,30,17,15,541.5,70.0,3.3,21.1,221.0,50.18,38.15
2018,8,30,17,30,483.0,62.0,3.2,20.4,170.0,46.31,34.71
2018,8,30,17,45,397.0,51.5,3.15,19.65,124.5,39.91,28.83
2018,8,30,18,0,311.0,41.0,3.1,18.9,79.0,33.2,22.26
2018,8,30,18,15,192.5,26.5,2.95,18.4,46.5,20.94,6.49
2018,8,30,18,30,74.0,12.0,2.8,17.9,14.0,11.44,0.0
2018,8,30,18,45,37.0,6.0,2.7,17.45,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.75,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,103.5,13.0,1.8,15.65,19.5,39.05,0.0
2018,8,31,6,0,197.0,25.0,2.0,16.1,38.0,102.99,39.07
2018,8,31,6,15,301.5,37.5,2.0,16.6,78.0,173.16,128.39
2018,8,31,6,30,406.0,50.0,2.0,17.1,118.0,249.99,196.19
2018,8,31,6,45,358.0,68.5,2.0,17.55,144.0,268.65,215.98
2018,8,31,7,0,310.0,87.0,2.0,18.0,170.0,283.4,230.3
2018,8,31,7,15,291.5,111.0,1.9,18.55,202.5,306.0,249.16
2018,8,31,7,30,273.0,135.0,1.8,19.1,235.0,335.63,272.12
2018,8,31,7,45,247.0,159.0,1.7,19.7,260.0,357.4,287.61
2018,8,31,8,0,221.0,183.0,1.6,20.3,285.0,375.93,299.82
2018,8,31,8,15,266.0,194.5,1.55,21.05,330.5,431.51,341.34
2018,8,31,8,30,311.0,206.0,1.5,21.8,376.0,489.9,383.5
2018,8,31,8,45,560.0,154.5,1.45,22.55,493.0,671.3,517.15
2018,8,31,9,0,809.0,103.0,1.4,23.3,610.0,843.9,630.95
2018,8,31,9,15,825.0,105.0,1.45,23.95,651.5,882.6,652.03
2018,8,31,9,30,841.0,107.0,1.5,24.6,693.0,918.98,672.85
2018,8,31,9,45,853.5,108.0,1.55,25.25,728.5,940.24,683.75
2018,8,31,10,0,866.0,109.0,1.6,25.9,764.0,966.51,698.01
2018,8,31,10,15,875.0,109.5,1.7,26.5,793.0,985.72,708.49
2018,8,31,10,30,884.0,110.0,1.8,27.1,822.0,1001.58,716.98
2018,8,31,10,45,890.5,110.0,1.9,27.65,843.5,1010.95,721.6
2018,8,31,11,0,897.0,110.0,2.0,28.2,865.0,1016.72,724.12
2018,8,31,11,15,901.0,110.5,2.1,28.6,879.5,1016.89,723.68
2018,8,31,11,30,905.0,111.0,2.2,29.0,894.0,1013.36,721.07
2018,8,31,11,45,907.0,110.5,2.35,29.4,900.0,1003.13,714.87
2018,8,31,12,0,909.0,110.0,2.5,29.8,906.0,989.28,706.43
2018,8,31,12,15,911.0,109.0,2.65,29.95,905.0,971.33,696.07
2018,8,31,12,30,913.0,108.0,2.8,30.1,904.0,949.87,683.41
2018,8,31,12,45,914.0,105.5,3.0,30.25,895.0,922.56,667.23
2018,8,31,13,0,915.0,103.0,3.2,30.4,886.0,891.98,648.69
2018,8,31,13,15,912.0,102.0,3.3,30.25,868.5,856.42,626.78
2018,8,31,13,30,909.0,101.0,3.4,30.1,851.0,818.08,602.76
2018,8,31,13,45,904.5,99.5,3.55,30.0,827.0,775.51,575.66
2018,8,31,14,0,900.0,98.0,3.7,29.9,803.0,730.63,546.54
2018,8,31,14,15,892.0,96.5,3.8,29.55,771.0,681.35,512.52
2018,8,31,14,30,884.0,95.0,3.9,29.2,739.0,630.49,475.75
2018,8,31,14,45,874.0,93.0,4.0,28.85,701.5,576.71,435.62
2018,8,31,15,0,864.0,91.0,4.1,28.5,664.0,522.04,393.41
2018,8,31,15,15,849.5,88.0,4.1,28.5,620.5,463.82,346.46
2018,8,31,15,30,835.0,85.0,4.1,28.5,577.0,405.72,298.23
2018,8,31,15,45,817.5,82.0,4.2,27.35,530.0,343.62,246.98
2018,8,31,16,0,800.0,79.0,4.3,26.2,483.0,285.53,197.42
2018,8,31,16,15,776.0,74.5,4.2,25.4,432.5,226.09,146.5
2018,8,31,16,30,752.0,70.0,4.1,24.6,382.0,169.05,99.42
2018,8,31,16,45,716.5,65.5,4.0,23.8,330.0,113.63,59.61
2018,8,31,17,0,681.0,61.0,3.9,23.0,278.0,62.51,34.59
2018,8,31,17,15,483.5,61.0,3.7,22.1,200.5,42.79,31.58
2018,8,31,17,30,286.0,61.0,3.5,21.2,123.0,44.98,33.41
2018,8,31,17,45,155.0,46.0,3.3,20.25,78.5,37.32,26.47
2018,8,31,18,0,24.0,31.0,3.1,19.3,34.0,28.21,17.9
2018,8,31,18,15,19.5,19.0,2.95,18.7,20.5,17.46,2.66
2018,8,31,18,30,15.0,7.0,2.8,18.1,7.0,6.67,0.0
2018,8,31,18,45,7.5,3.5,2.7,17.5,3.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,1,5,45,50.0,8.5,1.8,15.55,11.5,20.97,0.0
2018,9,1,6,0,100.0,17.0,2.0,16.0,23.0,60.72,16.81
2018,9,1,6,15,159.5,30.5,1.95,16.5,51.5,109.81,80.11
2018,9,1,6,30,219.0,44.0,1.9,17.0,80.0,159.89,125.03
2018,9,1,6,45,128.5,61.5,1.85,17.55,84.5,139.36,110.93
2018,9,1,7,0,38.0,79.0,1.8,18.1,89.0,101.75,80.12
2018,9,1,7,15,30.0,103.5,1.7,18.85,112.5,125.31,99.51
2018,9,1,7,30,22.0,128.0,1.6,19.6,136.0,140.49,111.35
2018,9,1,7,45,94.5,156.0,1.45,20.35,198.0,238.72,191.26
2018,9,1,8,0,167.0,184.0,1.3,21.1,260.0,326.6,259.93
2018,9,1,8,15,420.0,155.5,1.3,21.75,376.5,518.22,408.04
2018,9,1,8,30,673.0,127.0,1.3,22.4,493.0,712.37,547.0
2018,9,1,8,45,741.5,117.0,1.3,23.0,552.5,781.6,589.73
2018,9,1,9,0,810.0,107.0,1.3,23.6,612.0,849.11,631.29
2018,9,1,9,15,817.0,113.0,1.4,24.2,651.5,884.26,651.9
2018,9,1,9,30,824.0,119.0,1.5,24.8,691.0,916.6,670.88
2018,9,1,9,45,826.0,127.0,1.6,25.4,725.0,943.46,686.22
2018,9,1,10,0,828.0,135.0,1.7,26.0,759.0,966.95,699.41
2018,9,1,10,15,836.0,137.0,1.85,26.45,787.5,986.21,711.0
2018,9,1,10,30,844.0,139.0,2.0,26.9,816.0,1002.15,720.52
2018,9,1,10,45,849.5,140.5,2.1,27.35,837.5,1011.6,725.42
2018,9,1,11,0,855.0,142.0,2.2,27.8,859.0,1017.49,728.23
2018,9,1,11,15,858.5,143.5,2.35,28.05,873.5,1017.78,728.75
2018,9,1,11,30,862.0,145.0,2.5,28.3,888.0,1014.43,727.06
2018,9,1,11,45,864.0,145.5,2.65,28.6,894.5,1004.91,721.36
2018,9,1,12,0,866.0,146.0,2.8,28.9,901.0,983.76,708.27
2018,9,1,12,15,860.0,148.5,2.9,29.1,897.0,969.83,699.75
2018,9,1,12,30,854.0,151.0,3.0,29.3,893.0,944.69,683.92
2018,9,1,12,45,844.0,155.0,3.1,29.45,881.0,914.55,664.98
2018,9,1,13,0,834.0,159.0,3.2,29.6,869.0,881.82,644.22
2018,9,1,13,15,828.5,158.0,3.25,29.6,851.0,845.51,621.02
2018,9,1,13,30,823.0,157.0,3.3,29.6,833.0,806.85,596.06
2018,9,1,13,45,815.5,154.5,3.35,29.6,807.5,763.1,567.26
2018,9,1,14,0,808.0,152.0,3.4,29.6,782.0,717.6,535.5
2018,9,1,14,15,799.5,149.5,3.4,29.35,751.0,669.89,501.76
2018,9,1,14,30,791.0,147.0,3.4,29.1,720.0,620.96,466.25
2018,9,1,14,45,777.5,143.0,3.45,28.85,681.5,566.88,426.15
2018,9,1,15,0,764.0,139.0,3.5,28.6,643.0,510.58,383.21
2018,9,1,15,15,745.5,135.0,3.5,28.6,599.5,453.59,337.96
2018,9,1,15,30,727.0,131.0,3.5,28.6,556.0,397.46,292.14
2018,9,1,15,45,704.5,125.0,3.45,27.7,508.0,339.4,244.72
2018,9,1,16,0,682.0,119.0,3.4,26.8,460.0,283.25,197.81
2018,9,1,16,15,653.0,111.5,3.3,26.05,410.0,226.61,150.61
2018,9,1,16,30,624.0,104.0,3.2,25.3,360.0,173.18,107.68
2018,9,1,16,45,584.0,95.5,3.1,24.6,309.0,121.42,71.15
2018,9,1,17,0,544.0,87.0,3.0,23.9,258.0,74.68,47.8
2018,9,1,17,15,485.0,77.0,2.9,22.9,208.0,56.81,43.54
2018,9,1,17,30,426.0,67.0,2.8,21.9,158.0,50.02,37.61
2018,9,1,17,45,342.0,53.0,2.7,20.9,113.0,40.41,28.98
2018,9,1,18,0,258.0,39.0,2.6,19.9,68.0,30.37,19.45
2018,9,1,18,15,153.5,23.5,2.6,19.25,38.5,18.61,0.44
2018,9,1,18,30,49.0,8.0,2.6,18.6,9.0,7.63,0.0
2018,9,1,18,45,24.5,4.0,2.65,17.95,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.7,14.45,15.5,28.84,0.0
2018,9,2,6,0,139.0,23.0,1.9,15.0,31.0,81.34,17.52
2018,9,2,6,15,241.0,38.0,1.9,15.65,69.5,150.98,111.19
2018,9,2,6,30,343.0,53.0,1.9,16.3,108.0,225.03,176.8
2018,9,2,6,45,417.5,64.0,1.9,16.95,156.0,294.52,236.95
2018,9,2,7,0,492.0,75.0,1.9,17.6,204.0,370.48,300.56
2018,9,2,7,15,544.0,83.5,1.9,18.45,255.5,437.13,354.33
2018,9,2,7,30,596.0,92.0,1.9,19.3,307.0,507.55,408.78
2018,9,2,7,45,634.0,98.5,1.85,20.15,358.5,569.42,454.29
2018,9,2,8,0,672.0,105.0,1.8,21.0,410.0,632.82,499.05
2018,9,2,8,15,700.0,109.5,1.8,21.8,459.0,687.27,535.06
2018,9,2,8,30,728.0,114.0,1.8,22.6,508.0,741.59,569.71
2018,9,2,8,45,750.0,117.0,1.8,23.4,554.0,788.56,598.33
2018,9,2,9,0,772.0,120.0,1.8,24.2,600.0,830.26,622.76
2018,9,2,9,15,784.0,125.0,1.85,25.05,640.5,867.65,644.24
2018,9,2,9,30,796.0,130.0,1.9,25.9,681.0,902.58,663.84
2018,9,2,9,45,803.0,135.0,1.9,26.7,715.0,930.1,677.98
2018,9,2,10,0,810.0,140.0,1.9,27.5,749.0,954.57,690.09
2018,9,2,10,15,819.5,142.0,1.95,28.15,778.0,974.99,700.57
2018,9,2,10,30,829.0,144.0,2.0,28.8,807.0,992.17,709.05
2018,9,2,10,45,836.0,144.5,2.05,29.45,828.5,1001.84,712.89
2018,9,2,11,0,843.0,145.0,2.1,30.1,850.0,1008.01,714.72
2018,9,2,11,15,847.5,146.0,2.1,30.55,864.5,1008.69,713.25
2018,9,2,11,30,852.0,147.0,2.1,31.0,879.0,1005.75,709.74
2018,9,2,11,45,854.5,146.5,2.15,31.5,885.0,995.67,702.37
2018,9,2,12,0,857.0,146.0,2.2,32.0,891.0,982.07,692.97
2018,9,2,12,15,853.5,147.5,2.25,32.2,888.0,961.46,680.13
2018,9,2,12,30,850.0,149.0,2.3,32.4,885.0,937.66,665.35
2018,9,2,12,45,843.5,150.5,2.4,32.6,873.5,908.15,647.37
2018,9,2,13,0,837.0,152.0,2.5,32.8,862.0,875.92,627.53
2018,9,2,13,15,832.5,150.5,2.55,32.75,844.5,839.83,605.27
2018,9,2,13,30,828.0,149.0,2.6,32.7,827.0,801.31,581.21
2018,9,2,13,45,822.0,146.5,2.65,32.65,802.0,758.48,554.0
2018,9,2,14,0,816.0,144.0,2.7,32.6,777.0,713.74,523.71
2018,9,2,14,15,806.0,141.0,2.8,32.3,744.5,664.22,489.95
2018,9,2,14,30,796.0,138.0,2.9,32.0,712.0,613.61,454.35
2018,9,2,14,45,783.0,134.5,2.95,31.7,674.0,560.03,415.29
2018,9,2,15,0,770.0,131.0,3.0,31.4,636.0,506.17,374.73
2018,9,2,15,15,751.5,127.5,3.0,31.4,592.5,447.42,328.81
2018,9,2,15,30,733.0,124.0,3.0,31.4,549.0,391.47,283.66
2018,9,2,15,45,710.0,118.5,3.1,30.3,501.5,333.41,237.11
2018,9,2,16,0,687.0,113.0,3.2,29.2,454.0,277.29,190.92
2018,9,2,16,15,657.0,106.5,3.2,28.3,404.0,221.09,144.63
2018,9,2,16,30,627.0,100.0,3.2,27.4,354.0,168.2,102.73
2018,9,2,16,45,584.0,92.5,3.2,26.5,303.0,116.96,67.43
2018,9,2,17,0,541.0,85.0,3.2,25.6,252.0,71.12,45.78
2018,9,2,17,15,479.5,75.0,3.1,24.45,202.0,55.37,42.01
2018,9,2,17,30,418.0,65.0,3.0,23.3,152.0,48.6,36.13
2018,9,2,17,45,329.5,51.5,2.9,22.15,108.0,39.33,27.83
2018,9,2,18,0,241.0,38.0,2.8,21.0,64.0,29.65,18.53
2018,9,2,18,15,141.0,23.0,2.8,20.25,36.0,18.28,0.0
2018,9,2,18,30,41.0,8.0,2.8,19.5,8.0,7.63,0.0
2018,9,2,18,45,20.5,4.0,2.75,18.75,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.7,16.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,5,45,62.0,11.0,1.6,14.5,14.5,26.42,0.0
2018,9,3,6,0,124.0,22.0,1.8,14.9,29.0,74.95,7.89
2018,9,3,6,15,221.0,37.5,1.85,15.5,66.5,143.22,104.86
2018,9,3,6,30,318.0,53.0,1.9,16.1,104.0,214.53,168.48
2018,9,3,6,45,314.5,69.5,1.95,16.7,135.5,249.3,200.8
2018,9,3,7,0,311.0,86.0,2.0,17.3,167.0,283.19,230.68
2018,9,3,7,15,334.5,103.5,2.0,17.9,208.0,333.16,271.95
2018,9,3,7,30,358.0,121.0,2.0,18.5,249.0,384.64,312.83
2018,9,3,7,45,299.0,150.0,1.95,19.15,268.0,382.86,309.49
2018,9,3,8,0,240.0,179.0,1.9,19.8,287.0,385.72,309.1
2018,9,3,8,15,384.5,170.5,1.9,20.55,367.0,508.12,403.58
2018,9,3,8,30,529.0,162.0,1.9,21.3,447.0,629.35,492.75
2018,9,3,8,45,631.5,146.5,1.9,22.0,516.0,722.39,557.21
2018,9,3,9,0,734.0,131.0,1.9,22.7,585.0,813.71,616.77
2018,9,3,9,15,738.0,140.5,1.9,23.4,623.0,848.03,635.96
2018,9,3,9,30,742.0,150.0,1.9,24.1,661.0,879.59,653.57
2018,9,3,9,45,737.0,162.0,1.9,24.75,691.5,902.55,665.45
2018,9,3,10,0,732.0,174.0,1.9,25.4,722.0,922.1,675.13
2018,9,3,10,15,742.5,176.5,1.95,26.0,750.5,942.82,686.28
2018,9,3,10,30,753.0,179.0,2.0,26.6,779.0,960.55,695.49
2018,9,3,10,45,760.0,181.0,2.05,27.2,800.5,971.12,700.19
2018,9,3,11,0,767.0,183.0,2.1,27.8,822.0,978.41,702.97
2018,9,3,11,15,773.0,183.5,2.2,28.2,836.5,973.69,699.34
2018,9,3,11,30,779.0,184.0,2.3,28.6,851.0,971.92,697.79
2018,9,3,11,45,782.0,184.0,2.35,29.0,857.5,963.34,691.46
2018,9,3,12,0,785.0,184.0,2.4,29.4,864.0,951.45,683.19
2018,9,3,12,15,788.0,181.5,2.5,29.65,862.5,933.8,672.18
2018,9,3,12,30,791.0,179.0,2.6,29.9,861.0,912.99,659.16
2018,9,3,12,45,793.0,175.5,2.7,30.1,852.5,887.2,643.02
2018,9,3,13,0,795.0,172.0,2.8,30.3,844.0,858.47,624.88
2018,9,3,13,15,790.5,170.0,2.85,30.25,826.0,823.05,602.48
2018,9,3,13,30,786.0,168.0,2.9,30.2,808.0,785.35,578.39
2018,9,3,13,45,778.5,165.5,3.0,30.15,783.0,742.86,550.19
2018,9,3,14,0,771.0,163.0,3.1,30.1,758.0,698.73,519.81
2018,9,3,14,15,760.0,160.0,3.15,29.8,726.0,650.17,485.83
2018,9,3,14,30,749.0,157.0,3.2,29.5,694.0,600.41,450.04
2018,9,3,14,45,735.0,152.5,3.2,29.15,656.0,546.99,410.51
2018,9,3,15,0,721.0,148.0,3.2,28.8,618.0,493.53,369.74
2018,9,3,15,15,701.0,143.5,3.2,28.8,574.5,437.66,325.49
2018,9,3,15,30,681.0,139.0,3.2,28.8,531.0,382.94,280.96
2018,9,3,15,45,655.5,133.0,3.2,27.65,484.0,326.54,235.4
2018,9,3,16,0,630.0,127.0,3.2,26.5,437.0,272.5,190.75
2018,9,3,16,15,596.0,120.0,3.1,25.75,387.5,218.48,146.19
2018,9,3,16,30,562.0,113.0,3.0,25.0,338.0,168.39,106.62
2018,9,3,16,45,516.5,103.5,2.9,24.25,287.5,118.58,72.27
2018,9,3,17,0,471.0,94.0,2.8,23.5,237.0,74.82,51.24
2018,9,3,17,15,408.5,81.5,2.7,22.7,188.5,59.69,46.02
2018,9,3,17,30,346.0,69.0,2.6,21.9,140.0,51.74,39.0
2018,9,3,17,45,262.5,53.5,2.45,21.1,98.0,40.97,29.29
2018,9,3,18,0,179.0,38.0,2.3,20.3,56.0,29.71,18.34
2018,9,3,18,15,102.0,22.0,2.2,19.8,31.0,17.52,0.0
2018,9,3,18,30,25.0,6.0,2.1,19.3,6.0,5.72,0.0
2018,9,3,18,45,12.5,3.0,2.0,18.8,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,4,5,45,61.5,10.5,2.0,14.75,14.0,25.81,0.0
2018,9,4,6,0,123.0,21.0,2.2,15.2,28.0,72.95,0.0
2018,9,4,6,15,222.5,37.0,2.25,15.85,65.5,143.45,104.28
2018,9,4,6,30,322.0,53.0,2.3,16.5,103.0,216.45,169.7
2018,9,4,6,45,252.5,57.0,2.35,17.15,105.5,203.77,163.86
2018,9,4,7,0,183.0,61.0,2.4,17.8,108.0,173.22,140.78
2018,9,4,7,15,91.5,73.5,2.35,18.5,97.0,134.46,108.39
2018,9,4,7,30,0.0,86.0,2.3,19.2,86.0,81.52,62.58
2018,9,4,7,45,2.0,109.0,2.2,19.85,110.0,105.86,82.41
2018,9,4,8,0,4.0,132.0,2.1,20.5,134.0,130.39,101.93
2018,9,4,8,15,42.5,175.0,2.05,21.35,197.5,214.06,169.3
2018,9,4,8,30,81.0,218.0,2.0,22.2,261.0,293.98,231.38
2018,9,4,8,45,362.0,187.5,1.9,23.0,407.0,535.43,418.6
2018,9,4,9,0,643.0,157.0,1.8,23.8,553.0,763.51,580.72
2018,9,4,9,15,719.0,141.5,1.75,24.65,612.5,831.71,621.07
2018,9,4,9,30,795.0,126.0,1.7,25.5,672.0,896.26,659.15
2018,9,4,9,45,818.0,123.5,1.65,26.35,710.0,930.37,676.46
2018,9,4,10,0,841.0,121.0,1.6,27.2,748.0,961.96,692.13
2018,9,4,10,15,850.5,122.5,1.65,27.9,777.5,982.13,702.17
2018,9,4,10,30,860.0,124.0,1.7,28.6,807.0,990.2,704.77
2018,9,4,10,45,866.5,124.5,1.7,29.35,828.5,999.55,707.6
2018,9,4,11,0,873.0,125.0,1.7,30.1,850.0,1005.36,708.32
2018,9,4,11,15,877.0,125.5,1.75,30.6,864.0,1005.12,706.84
2018,9,4,11,30,881.0,126.0,1.8,31.1,878.0,1001.25,703.3
2018,9,4,11,45,883.0,126.5,1.9,31.6,884.0,991.83,697.09
2018,9,4,12,0,885.0,127.0,2.0,32.1,890.0,978.84,688.77
2018,9,4,12,15,883.5,127.0,2.1,32.4,887.5,958.58,676.51
2018,9,4,12,30,882.0,127.0,2.2,32.7,885.0,935.02,662.19
2018,9,4,12,45,878.0,127.5,2.25,32.95,874.0,906.58,644.41
2018,9,4,13,0,874.0,128.0,2.3,33.2,863.0,875.22,624.73
2018,9,4,13,15,869.5,126.5,2.4,33.2,845.0,838.74,602.62
2018,9,4,13,30,865.0,125.0,2.5,33.2,827.0,799.73,578.59
2018,9,4,13,45,858.5,123.5,2.6,33.2,801.5,756.88,551.67
2018,9,4,14,0,852.0,122.0,2.7,33.2,776.0,713.61,523.21
2018,9,4,14,15,842.5,119.5,2.75,32.9,743.5,663.32,488.63
2018,9,4,14,30,833.0,117.0,2.8,32.6,711.0,611.79,452.14
2018,9,4,14,45,820.5,114.5,2.9,32.35,673.0,557.62,412.62
2018,9,4,15,0,808.0,112.0,3.0,32.1,635.0,503.02,371.37
2018,9,4,15,15,790.5,108.5,3.0,32.1,591.0,445.15,325.81
2018,9,4,15,30,773.0,105.0,3.0,32.1,547.0,387.96,279.44
2018,9,4,15,45,749.5,101.0,3.1,30.95,499.0,329.34,232.18
2018,9,4,16,0,726.0,97.0,3.2,29.8,451.0,269.29,182.75
2018,9,4,16,15,694.0,92.0,3.15,28.9,400.0,211.85,135.37
2018,9,4,16,30,662.0,87.0,3.1,28.0,349.0,157.89,92.92
2018,9,4,16,45,617.5,80.5,3.05,27.1,297.5,105.46,57.74
2018,9,4,17,0,573.0,74.0,3.0,26.2,246.0,58.54,37.83
2018,9,4,17,15,508.5,66.0,2.9,25.0,196.0,48.17,35.72
2018,9,4,17,30,444.0,58.0,2.8,23.8,146.0,44.21,32.23
2018,9,4,17,45,348.5,46.0,2.7,22.65,102.5,36.25,25.02
2018,9,4,18,0,253.0,34.0,2.6,21.5,59.0,26.62,15.39
2018,9,4,18,15,142.5,19.5,2.5,20.8,32.0,15.53,0.0
2018,9,4,18,30,32.0,5.0,2.4,20.1,5.0,4.77,0.0
2018,9,4,18,45,16.0,2.5,2.3,19.4,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,5,5,45,60.0,11.0,1.7,14.6,14.0,25.89,0.0
2018,9,5,6,0,120.0,22.0,1.9,15.0,28.0,73.02,0.0
2018,9,5,6,15,223.0,36.5,1.95,15.6,64.5,143.32,103.46
2018,9,5,6,30,326.0,51.0,2.0,16.2,101.0,215.8,169.01
2018,9,5,6,45,284.0,66.0,2.05,16.8,122.0,230.58,185.47
2018,9,5,7,0,242.0,81.0,2.1,17.4,143.0,230.33,187.66
2018,9,5,7,15,305.0,98.5,2.05,18.1,194.5,310.11,253.45
2018,9,5,7,30,368.0,116.0,2.0,18.8,246.0,385.36,313.42
2018,9,5,7,45,514.0,108.5,2.0,19.5,321.0,498.19,401.76
2018,9,5,8,0,660.0,101.0,2.0,20.2,396.0,618.97,492.32
2018,9,5,8,15,688.5,106.0,2.05,20.95,445.0,673.75,529.06
2018,9,5,8,30,717.0,111.0,2.1,21.7,494.0,728.48,565.03
2018,9,5,8,45,739.0,114.0,2.15,22.45,539.0,774.91,594.3
2018,9,5,9,0,761.0,117.0,2.2,23.2,584.0,816.18,619.5
2018,9,5,9,15,774.0,121.5,2.25,23.85,624.0,853.45,641.85
2018,9,5,9,30,787.0,126.0,2.3,24.5,664.0,888.35,662.35
2018,9,5,9,45,795.0,130.5,2.4,25.1,698.0,915.91,678.37
2018,9,5,10,0,803.0,135.0,2.5,25.7,732.0,940.5,692.42
2018,9,5,10,15,812.5,137.0,2.6,26.15,760.5,960.63,703.97
2018,9,5,10,30,822.0,139.0,2.7,26.6,789.0,977.53,713.49
2018,9,5,10,45,829.5,139.0,2.75,27.05,810.0,986.9,717.78
2018,9,5,11,0,837.0,139.0,2.8,27.5,831.0,992.8,720.0
2018,9,5,11,15,841.5,139.5,2.9,27.65,845.0,992.74,719.82
2018,9,5,11,30,846.0,140.0,3.0,27.8,859.0,989.11,717.48
2018,9,5,11,45,849.0,139.5,3.1,28.0,865.0,971.18,705.83
2018,9,5,12,0,852.0,139.0,3.2,28.2,871.0,958.44,697.72
2018,9,5,12,15,852.0,138.5,3.3,28.2,869.0,939.5,686.1
2018,9,5,12,30,852.0,138.0,3.4,28.2,867.0,917.33,672.38
2018,9,5,12,45,850.0,136.5,3.5,28.25,856.5,889.29,654.58
2018,9,5,13,0,848.0,135.0,3.6,28.3,846.0,858.35,634.77
2018,9,5,13,15,843.5,134.0,3.65,28.05,828.0,827.31,615.26
2018,9,5,13,30,839.0,133.0,3.7,27.8,810.0,788.81,590.46
2018,9,5,13,45,831.5,130.5,3.8,27.6,784.0,744.37,561.34
2018,9,5,14,0,824.0,128.0,3.9,27.4,758.0,698.12,529.25
2018,9,5,14,15,814.0,126.0,3.9,26.95,726.0,649.16,494.13
2018,9,5,14,30,804.0,124.0,3.9,26.5,694.0,599.08,457.17
2018,9,5,14,45,791.0,121.0,3.95,26.05,656.0,545.55,416.65
2018,9,5,15,0,778.0,118.0,4.0,25.6,618.0,491.72,374.56
2018,9,5,15,15,760.0,114.5,4.0,25.6,575.0,435.23,328.43
2018,9,5,15,30,742.0,111.0,4.0,25.6,532.0,376.82,279.66
2018,9,5,15,45,718.0,106.5,3.95,24.3,484.5,318.96,231.5
2018,9,5,16,0,694.0,102.0,3.9,23.0,437.0,263.15,184.01
2018,9,5,16,15,662.5,96.5,3.8,22.15,387.5,207.32,136.69
2018,9,5,16,30,631.0,91.0,3.7,21.3,338.0,154.96,94.57
2018,9,5,16,45,585.5,84.0,3.6,20.45,287.0,104.05,59.91
2018,9,5,17,0,540.0,77.0,3.5,19.6,236.0,58.83,45.95
2018,9,5,17,15,474.5,68.0,3.4,18.9,187.0,50.17,38.41
2018,9,5,17,30,409.0,59.0,3.3,18.2,138.0,45.42,34.03
2018,9,5,17,45,314.5,46.5,3.15,17.5,96.0,35.71,25.06
2018,9,5,18,0,220.0,34.0,3.0,16.8,54.0,26.7,15.33
2018,9,5,18,15,122.0,19.5,2.9,16.45,29.5,18.59,0.0
2018,9,5,18,30,24.0,5.0,2.8,16.1,5.0,4.77,0.0
2018,9,5,18,45,12.0,2.5,2.75,15.75,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,5.0,1.55,13.1,6.0,8.74,0.0
2018,9,6,6,0,31.0,10.0,1.7,13.5,12.0,23.3,0.0
2018,9,6,6,15,15.5,22.0,1.7,14.15,23.0,26.9,15.36
2018,9,6,6,30,0.0,34.0,1.7,14.8,34.0,31.58,20.75
2018,9,6,6,45,0.0,52.5,1.75,15.4,52.5,50.03,36.68
2018,9,6,7,0,0.0,71.0,1.8,16.0,71.0,68.52,52.47
2018,9,6,7,15,22.0,99.5,1.7,16.7,107.0,116.93,93.31
2018,9,6,7,30,44.0,128.0,1.6,17.4,143.0,163.14,131.49
2018,9,6,7,45,259.0,130.5,1.55,18.15,243.5,332.4,271.28
2018,9,6,8,0,474.0,133.0,1.5,18.9,344.0,514.77,412.85
2018,9,6,8,15,643.0,107.5,1.5,19.75,429.0,640.33,504.57
2018,9,6,8,30,812.0,82.0,1.5,20.6,514.0,767.06,590.28
2018,9,6,8,45,831.0,85.0,1.55,21.5,560.5,814.19,618.15
2018,9,6,9,0,850.0,88.0,1.6,22.4,607.0,852.55,640.32
2018,9,6,9,15,859.5,91.0,1.7,23.15,646.5,887.14,660.67
2018,9,6,9,30,869.0,94.0,1.8,23.9,686.0,918.97,679.03
2018,9,6,9,45,874.0,98.5,1.9,24.65,720.0,945.3,693.68
2018,9,6,10,0,879.0,103.0,2.0,25.4,754.0,968.3,706.17
2018,9,6,10,15,886.5,104.5,2.15,25.9,782.5,986.91,717.11
2018,9,6,10,30,894.0,106.0,2.3,26.4,811.0,1002.06,725.89
2018,9,6,10,45,899.5,107.0,2.4,26.9,832.5,1011.12,730.33
2018,9,6,11,0,905.0,108.0,2.5,27.4,854.0,1016.5,732.58
2018,9,6,11,15,908.5,109.0,2.55,27.65,868.0,1016.18,731.57
2018,9,6,11,30,912.0,110.0,2.6,27.9,882.0,1012.1,728.34
2018,9,6,11,45,913.0,109.5,2.65,28.15,887.0,1000.28,720.33
2018,9,6,12,0,914.0,109.0,2.7,28.4,892.0,984.83,710.15
2018,9,6,12,15,916.0,107.0,2.75,28.5,889.5,965.17,697.79
2018,9,6,12,30,918.0,105.0,2.8,28.6,887.0,941.99,683.2
2018,9,6,12,45,920.0,102.0,2.8,28.7,877.5,914.33,665.33
2018,9,6,13,0,922.0,99.0,2.8,28.8,868.0,883.31,645.27
2018,9,6,13,15,918.5,98.0,2.85,28.8,850.0,846.59,621.95
2018,9,6,13,30,915.0,97.0,2.9,28.8,832.0,807.11,596.59
2018,9,6,13,45,909.5,95.0,2.9,28.75,806.0,762.58,567.39
2018,9,6,14,0,904.0,93.0,2.9,28.7,780.0,715.84,536.36
2018,9,6,14,15,897.0,91.5,2.9,28.55,748.5,666.6,501.09
2018,9,6,14,30,890.0,90.0,2.9,28.4,717.0,615.71,463.59
2018,9,6,14,45,879.5,87.5,2.9,28.2,678.5,560.55,421.94
2018,9,6,15,0,869.0,85.0,2.9,28.0,640.0,504.59,378.31
2018,9,6,15,15,853.0,83.0,2.9,28.0,596.0,446.17,331.12
2018,9,6,15,30,837.0,81.0,2.9,28.0,552.0,388.04,282.73
2018,9,6,15,45,817.0,78.0,2.75,27.35,504.0,325.03,229.98
2018,9,6,16,0,797.0,75.0,2.6,26.7,456.0,266.3,179.65
2018,9,6,16,15,769.5,71.0,2.55,26.2,405.0,206.92,129.5
2018,9,6,16,30,742.0,67.0,2.5,25.7,354.0,150.41,84.5
2018,9,6,16,45,700.5,62.5,2.4,25.15,301.5,95.63,48.5
2018,9,6,17,0,659.0,58.0,2.3,24.6,249.0,45.95,33.96
2018,9,6,17,15,596.5,52.0,2.0,23.6,198.0,37.08,26.39
2018,9,6,17,30,534.0,46.0,1.7,22.6,147.0,34.21,23.77
2018,9,6,17,45,433.0,37.5,1.45,21.55,102.5,28.98,18.87
2018,9,6,18,0,332.0,29.0,1.2,20.5,58.0,23.58,12.07
2018,9,6,18,15,189.5,17.5,1.15,19.9,31.5,16.68,0.0
2018,9,6,18,30,47.0,6.0,1.1,19.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.1,18.7,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,5,45,107.5,10.0,1.4,13.7,15.0,37.11,0.0
2018,9,7,6,0,215.0,20.0,1.5,14.2,30.0,98.98,0.0
2018,9,7,6,15,358.0,29.5,1.55,14.9,71.5,186.05,132.17
2018,9,7,6,30,501.0,39.0,1.6,15.6,113.0,278.33,216.95
2018,9,7,6,45,382.0,42.0,1.65,16.25,112.0,252.02,202.66
2018,9,7,7,0,263.0,45.0,1.7,16.9,111.0,205.66,168.04
2018,9,7,7,15,131.5,67.0,1.65,17.85,100.0,158.59,128.95
2018,9,7,7,30,0.0,89.0,1.6,18.8,89.0,84.87,65.4
2018,9,7,7,45,7.0,119.0,1.55,19.75,122.0,120.19,94.3
2018,9,7,8,0,14.0,149.0,1.5,20.7,155.0,156.23,122.92
2018,9,7,8,15,123.5,174.0,1.5,21.6,238.5,286.98,228.39
2018,9,7,8,30,233.0,199.0,1.5,22.5,322.0,419.66,330.0
2018,9,7,8,45,565.0,136.0,1.5,23.4,470.5,653.68,505.07
2018,9,7,9,0,897.0,73.0,1.5,24.3,619.0,875.08,651.45
2018,9,7,9,15,906.5,76.5,1.55,25.15,660.0,911.67,669.74
2018,9,7,9,30,916.0,80.0,1.6,26.0,701.0,945.31,687.97
2018,9,7,9,45,922.5,83.0,1.65,26.85,736.0,972.39,701.84
2018,9,7,10,0,929.0,86.0,1.7,27.7,771.0,996.03,713.52
2018,9,7,10,15,937.5,87.0,1.75,28.35,801.0,1015.75,723.31
2018,9,7,10,30,946.0,88.0,1.8,29.0,831.0,1031.84,730.92
2018,9,7,10,45,951.5,88.0,1.85,29.65,852.5,1040.09,733.8
2018,9,7,11,0,957.0,88.0,1.9,30.3,874.0,1044.48,734.48
2018,9,7,11,15,960.0,89.0,1.95,30.8,888.0,1043.6,732.54
2018,9,7,11,30,963.0,90.0,2.0,31.3,902.0,1038.76,728.35
2018,9,7,11,45,964.5,89.5,2.05,31.75,907.5,1026.92,720.15
2018,9,7,12,0,966.0,89.0,2.1,32.2,913.0,1011.22,709.75
2018,9,7,12,15,964.5,90.0,2.2,32.55,910.5,990.54,697.19
2018,9,7,12,30,963.0,91.0,2.3,32.9,908.0,966.24,682.37
2018,9,7,12,45,959.5,91.0,2.35,33.2,896.5,935.65,663.22
2018,9,7,13,0,956.0,91.0,2.4,33.5,885.0,901.83,641.98
2018,9,7,13,15,952.0,90.5,2.5,33.45,866.5,864.03,619.35
2018,9,7,13,30,948.0,90.0,2.6,33.4,848.0,823.38,594.54
2018,9,7,13,45,942.0,89.0,2.7,33.35,822.0,778.11,566.3
2018,9,7,14,0,936.0,88.0,2.8,33.3,796.0,730.55,536.07
2018,9,7,14,15,928.0,86.0,2.9,32.95,762.5,678.67,500.74
2018,9,7,14,30,920.0,84.0,3.0,32.6,729.0,625.17,462.83
2018,9,7,14,45,908.5,82.5,3.05,32.3,689.5,568.88,421.28
2018,9,7,15,0,897.0,81.0,3.1,32.0,650.0,511.82,377.65
2018,9,7,15,15,881.5,79.0,3.1,32.0,605.0,452.06,330.01
2018,9,7,15,30,866.0,77.0,3.1,32.0,560.0,392.52,281.05
2018,9,7,15,45,845.0,74.5,3.2,30.9,511.0,331.3,230.84
2018,9,7,16,0,824.0,72.0,3.3,29.8,462.0,267.78,177.77
2018,9,7,16,15,795.0,68.0,3.2,28.9,409.5,206.54,126.8
2018,9,7,16,30,766.0,64.0,3.1,28.0,357.0,148.33,81.23
2018,9,7,16,45,725.0,60.0,3.05,27.15,304.0,92.63,45.6
2018,9,7,17,0,684.0,56.0,3.0,26.3,251.0,42.28,30.57
2018,9,7,17,15,621.0,50.0,2.8,25.1,199.0,39.09,27.9
2018,9,7,17,30,558.0,44.0,2.6,23.9,147.0,32.75,22.33
2018,9,7,17,45,453.5,35.5,2.45,22.7,101.5,27.43,17.36
2018,9,7,18,0,349.0,27.0,2.3,21.5,56.0,21.91,9.99
2018,9,7,18,15,189.0,15.5,2.3,20.75,29.5,14.77,0.0
2018,9,7,18,30,29.0,4.0,2.3,20.0,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.3,19.25,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,18.15,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,8,5,45,111.0,9.5,2.15,14.6,14.5,9.05,0.0
2018,9,8,6,0,222.0,19.0,2.4,15.1,29.0,99.65,0.0
2018,9,8,6,15,365.5,28.0,2.45,15.8,70.0,187.23,131.23
2018,9,8,6,30,509.0,37.0,2.5,16.5,111.0,279.33,217.42
2018,9,8,6,45,582.5,42.5,2.55,17.15,160.5,346.26,277.54
2018,9,8,7,0,656.0,48.0,2.6,17.8,210.0,423.65,343.66
2018,9,8,7,15,701.5,52.5,2.6,18.55,262.5,489.6,397.92
2018,9,8,7,30,747.0,57.0,2.6,19.3,315.0,558.38,451.86
2018,9,8,7,45,778.5,60.0,2.6,20.05,367.0,618.1,496.11
2018,9,8,8,0,810.0,63.0,2.6,20.8,419.0,672.82,533.53
2018,9,8,8,15,832.0,66.0,2.6,21.5,468.5,725.76,568.61
2018,9,8,8,30,854.0,69.0,2.6,22.2,518.0,777.8,602.08
2018,9,8,8,45,870.0,71.5,2.65,22.9,564.0,822.93,630.23
2018,9,8,9,0,886.0,74.0,2.7,23.6,610.0,866.07,656.54
2018,9,8,9,15,894.0,77.5,2.75,24.3,650.0,900.93,676.81
2018,9,8,9,30,902.0,81.0,2.8,25.0,690.0,932.81,694.91
2018,9,8,9,45,906.0,84.5,2.85,25.65,723.5,957.74,708.41
2018,9,8,10,0,910.0,88.0,2.9,26.3,757.0,979.2,719.64
2018,9,8,10,15,917.0,90.0,2.9,26.8,786.0,998.26,729.35
2018,9,8,10,30,924.0,92.0,2.9,27.3,815.0,1013.72,736.77
2018,9,8,10,45,930.0,92.5,2.95,27.75,837.0,1022.8,740.76
2018,9,8,11,0,936.0,93.0,3.0,28.2,859.0,1028.1,742.5
2018,9,8,11,15,938.5,94.0,3.05,28.6,872.5,1026.66,740.24
2018,9,8,11,30,941.0,95.0,3.1,29.0,886.0,1021.35,735.7
2018,9,8,11,45,942.0,95.0,3.15,29.35,891.0,1009.69,727.38
2018,9,8,12,0,943.0,95.0,3.2,29.7,896.0,994.26,716.81
2018,9,8,12,15,944.5,94.0,3.25,30.05,894.0,974.53,703.59
2018,9,8,12,30,946.0,93.0,3.3,30.4,892.0,951.17,688.1
2018,9,8,12,45,947.0,90.5,3.4,30.7,882.0,922.27,669.5
2018,9,8,13,0,948.0,88.0,3.5,31.0,872.0,889.97,648.6
2018,9,8,13,15,944.0,87.5,3.55,31.0,853.5,852.39,624.59
