Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,13,0,925.0,97.0,2.7,25.3,825.0,857.37,638.05
2018,9,18,13,15,920.5,96.0,2.8,25.3,805.5,818.78,613.34
2018,9,18,13,30,916.0,95.0,2.9,25.3,786.0,777.51,586.47
2018,9,18,13,45,909.0,94.0,2.95,25.35,759.0,732.01,555.94
2018,9,18,14,0,902.0,93.0,3.0,25.4,732.0,684.45,521.85
2018,9,18,14,15,891.5,91.0,3.1,25.2,697.5,631.95,483.42
2018,9,18,14,30,881.0,89.0,3.2,25.0,663.0,578.2,442.78
2018,9,18,14,45,867.0,87.0,3.25,24.8,623.0,521.69,398.56
2018,9,18,15,0,853.0,85.0,3.3,24.6,583.0,464.83,352.55
2018,9,18,15,15,834.0,82.5,3.3,24.6,537.5,403.29,301.23
2018,9,18,15,30,815.0,80.0,3.3,24.6,492.0,344.23,250.44
2018,9,18,15,45,789.5,76.5,3.4,23.7,443.0,283.59,198.5
2018,9,18,16,0,764.0,73.0,3.5,22.8,394.0,225.14,148.07
2018,9,18,16,15,726.5,69.5,3.5,22.05,342.5,167.37,100.39
2018,9,18,16,30,689.0,66.0,3.5,21.3,291.0,113.84,61.57
2018,9,18,16,45,632.5,60.5,3.5,20.55,239.0,58.68,32.76
2018,9,18,17,0,576.0,55.0,3.5,19.8,187.0,40.06,29.38
2018,9,18,17,15,484.5,47.5,3.35,18.95,138.5,36.0,25.61
2018,9,18,17,30,393.0,40.0,3.2,18.1,90.0,31.89,21.42
2018,9,18,17,45,246.0,27.0,3.1,17.2,53.5,22.16,9.18
2018,9,18,18,0,99.0,14.0,3.0,16.3,17.0,13.34,0.0
2018,9,18,18,15,49.5,7.0,2.9,15.8,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,5,45,30.0,5.0,1.35,12.2,5.5,0.0,0.0
2018,9,19,6,0,60.0,10.0,1.4,12.5,11.0,27.97,0.0
2018,9,19,6,15,188.5,25.0,1.6,13.1,44.0,112.6,41.84
2018,9,19,6,30,317.0,40.0,1.8,13.7,77.0,199.95,152.67
2018,9,19,6,45,413.5,50.5,2.05,14.35,124.0,276.36,221.75
2018,9,19,7,0,510.0,61.0,2.3,15.0,171.0,362.21,295.89
2018,9,19,7,15,572.5,68.0,2.15,15.55,223.0,433.25,355.44
2018,9,19,7,30,635.0,75.0,2.0,16.1,275.0,508.9,415.88
2018,9,19,7,45,678.0,80.0,1.85,16.7,327.0,573.11,464.58
2018,9,19,8,0,721.0,85.0,1.7,17.3,379.0,639.1,511.89
2018,9,19,8,15,751.5,88.5,1.5,18.05,429.0,691.5,545.24
2018,9,19,8,30,782.0,92.0,1.3,18.8,479.0,747.51,579.54
2018,9,19,8,45,804.5,95.0,1.15,19.55,525.5,795.67,607.22
2018,9,19,9,0,827.0,98.0,1.0,20.3,572.0,842.28,632.68
2018,9,19,9,15,842.5,100.5,1.05,21.15,613.0,880.23,654.33
2018,9,19,9,30,858.0,103.0,1.1,22.0,654.0,915.65,674.12
2018,9,19,9,45,869.0,105.5,1.15,22.9,689.0,944.11,689.08
2018,9,19,10,0,880.0,108.0,1.2,23.8,724.0,961.18,696.77
2018,9,19,10,15,888.5,109.0,1.45,24.7,752.0,978.96,708.23
2018,9,19,10,30,897.0,110.0,1.7,25.6,780.0,993.26,717.21
2018,9,19,10,45,902.0,111.5,1.9,26.5,800.5,1001.13,721.31
2018,9,19,11,0,907.0,113.0,2.1,27.4,821.0,1005.27,723.04
2018,9,19,11,15,910.0,114.0,2.2,27.9,833.5,1003.17,720.85
2018,9,19,11,30,913.0,115.0,2.3,28.4,846.0,997.3,716.43
2018,9,19,11,45,913.5,115.5,2.45,28.9,850.5,984.78,708.38
2018,9,19,12,0,914.0,116.0,2.6,29.4,855.0,968.62,698.05
2018,9,19,12,15,913.0,115.5,2.7,29.6,851.0,946.48,684.27
2018,9,19,12,30,912.0,115.0,2.8,29.8,847.0,920.93,668.29
2018,9,19,12,45,908.5,115.0,2.85,30.0,835.0,890.47,648.68
2018,9,19,13,0,905.0,115.0,2.9,30.2,823.0,856.98,627.03
2018,9,19,13,15,899.5,114.0,2.95,30.25,803.0,818.07,602.01
2018,9,19,13,30,894.0,113.0,3.0,30.3,783.0,776.62,575.06
2018,9,19,13,45,886.0,111.0,3.05,30.35,755.0,730.12,544.09
2018,9,19,14,0,878.0,109.0,3.1,30.4,727.0,681.72,509.57
2018,9,19,14,15,866.5,107.0,3.15,30.25,692.5,630.1,472.2
2018,9,19,14,30,855.0,105.0,3.2,30.1,658.0,576.17,432.05
2018,9,19,14,45,839.5,102.5,3.25,29.95,617.5,518.99,388.23
2018,9,19,15,0,824.0,100.0,3.3,29.8,577.0,461.73,342.91
2018,9,19,15,15,803.0,97.0,3.3,29.8,531.0,402.08,294.18
2018,9,19,15,30,782.0,94.0,3.3,29.8,485.0,343.57,245.09
2018,9,19,15,45,752.0,90.0,3.3,29.05,435.0,283.15,194.65
2018,9,19,16,0,722.0,86.0,3.3,28.3,385.0,222.32,143.88
2018,9,19,16,15,680.0,81.0,3.15,27.55,333.0,164.76,97.99
2018,9,19,16,30,638.0,76.0,3.0,26.8,281.0,112.04,61.09
2018,9,19,16,45,577.5,68.5,2.85,26.05,229.0,61.88,36.72
2018,9,19,17,0,517.0,61.0,2.7,25.3,177.0,45.45,33.24
2018,9,19,17,15,423.5,51.5,2.45,24.1,129.5,39.89,28.26
2018,9,19,17,30,330.0,42.0,2.2,22.9,82.0,34.15,22.67
2018,9,19,17,45,203.0,27.5,2.0,21.65,48.5,21.77,7.05
2018,9,19,18,0,76.0,13.0,1.8,20.4,15.0,12.39,0.0
2018,9,19,18,15,38.0,6.5,1.7,19.8,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,20,5,45,35.0,5.0,1.15,14.25,5.5,0.0,0.0
2018,9,20,6,0,70.0,10.0,1.1,14.4,11.0,31.01,0.0
2018,9,20,6,15,208.5,24.0,1.2,15.4,44.0,117.34,33.73
2018,9,20,6,30,347.0,38.0,1.3,16.4,77.0,210.55,158.09
2018,9,20,6,45,433.5,47.5,1.45,17.4,122.5,282.49,223.06
2018,9,20,7,0,520.0,57.0,1.6,18.4,168.0,362.75,291.18
2018,9,20,7,15,591.0,64.0,1.65,19.2,222.5,438.92,353.69
2018,9,20,7,30,662.0,71.0,1.7,20.0,277.0,520.61,417.73
2018,9,20,7,45,703.0,76.0,1.75,20.8,329.5,584.55,465.68
2018,9,20,8,0,744.0,81.0,1.8,21.6,382.0,646.51,509.65
2018,9,20,8,15,773.0,84.5,1.8,22.45,432.0,702.43,546.33
2018,9,20,8,30,802.0,88.0,1.8,23.3,482.0,757.91,581.54
2018,9,20,8,45,823.0,91.0,1.8,24.1,528.5,805.38,610.31
2018,9,20,9,0,844.0,94.0,1.8,24.9,575.0,851.15,637.28
2018,9,20,9,15,860.5,96.0,1.8,25.7,616.5,889.74,658.89
2018,9,20,9,30,877.0,98.0,1.8,26.5,658.0,918.02,673.44
2018,9,20,9,45,890.0,99.0,1.8,27.3,693.5,946.72,688.2
2018,9,20,10,0,903.0,100.0,1.8,28.1,729.0,972.32,700.82
2018,9,20,10,15,911.0,101.5,1.85,28.75,757.5,990.43,709.7
2018,9,20,10,30,919.0,103.0,1.9,29.4,786.0,1004.94,716.45
2018,9,20,10,45,924.5,104.0,1.9,30.1,806.5,1012.78,718.36
2018,9,20,11,0,930.0,105.0,1.9,30.8,827.0,1016.8,718.09
2018,9,20,11,15,933.0,106.0,1.95,31.25,840.0,1014.57,715.48
2018,9,20,11,30,936.0,107.0,2.0,31.7,853.0,1008.48,710.67
2018,9,20,11,45,937.0,107.0,2.0,32.15,857.5,995.59,701.22
2018,9,20,12,0,938.0,107.0,2.0,32.6,862.0,978.95,689.65
2018,9,20,12,15,937.5,106.0,2.05,32.8,857.5,956.23,675.66
2018,9,20,12,30,937.0,105.0,2.1,33.0,853.0,929.99,659.52
2018,9,20,12,45,934.0,104.5,2.1,33.2,840.5,898.76,639.71
2018,9,20,13,0,931.0,104.0,2.1,33.4,828.0,864.39,617.9
2018,9,20,13,15,925.0,102.5,2.15,33.4,807.0,823.7,592.81
2018,9,20,13,30,919.0,101.0,2.2,33.4,786.0,780.45,565.76
2018,9,20,13,45,911.0,100.0,2.2,33.45,758.0,733.96,535.77
2018,9,20,14,0,903.0,99.0,2.2,33.5,730.0,685.48,501.94
2018,9,20,14,15,892.5,97.0,2.25,33.35,695.5,632.78,464.89
2018,9,20,14,30,882.0,95.0,2.3,33.2,661.0,578.84,425.73
2018,9,20,14,45,867.5,92.5,2.3,33.1,620.0,521.46,382.51
2018,9,20,15,0,853.0,90.0,2.3,33.0,579.0,462.27,336.56
2018,9,20,15,15,833.5,87.0,2.3,33.0,533.0,401.69,288.01
2018,9,20,15,30,814.0,84.0,2.3,33.0,487.0,342.02,238.8
2018,9,20,15,45,787.0,80.0,2.25,32.4,437.0,280.64,188.1
2018,9,20,16,0,760.0,76.0,2.2,31.8,387.0,221.67,139.28
2018,9,20,16,15,721.5,71.5,1.95,30.8,335.0,163.3,93.57
2018,9,20,16,30,683.0,67.0,1.7,29.8,283.0,105.73,54.02
2018,9,20,16,45,625.0,60.5,1.45,28.8,230.5,53.91,30.66
2018,9,20,17,0,567.0,54.0,1.2,27.8,178.0,39.73,28.02
2018,9,20,17,15,474.5,45.5,1.2,26.5,130.0,34.76,23.61
2018,9,20,17,30,382.0,37.0,1.2,25.2,82.0,29.64,18.59
2018,9,20,17,45,241.0,24.5,1.2,23.9,48.0,20.28,3.89
2018,9,20,18,0,100.0,12.0,1.2,22.6,14.0,11.44,0.0
2018,9,20,18,15,50.0,6.0,1.2,22.15,7.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,18.75,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,5,45,39.5,5.0,1.25,16.0,5.5,0.0,0.0
2018,9,21,6,0,79.0,10.0,1.2,16.0,11.0,33.74,0.0
2018,9,21,6,15,222.0,22.5,1.45,16.95,43.0,120.06,22.34
2018,9,21,6,30,365.0,35.0,1.7,17.9,75.0,215.12,159.93
2018,9,21,6,45,459.0,44.0,1.95,18.85,122.5,290.5,228.36
2018,9,21,7,0,553.0,53.0,2.2,19.8,170.0,375.18,300.34
2018,9,21,7,15,611.0,59.0,2.15,20.55,221.0,444.05,357.24
2018,9,21,7,30,669.0,65.0,2.1,21.3,272.0,517.13,414.72
2018,9,21,7,45,707.5,70.0,2.1,22.05,323.5,576.32,459.39
2018,9,21,8,0,746.0,75.0,2.1,22.8,375.0,640.29,504.62
2018,9,21,8,15,774.0,78.5,2.05,23.75,424.5,695.34,540.37
2018,9,21,8,30,802.0,82.0,2.0,24.7,474.0,749.91,574.55
2018,9,21,8,45,822.0,85.5,2.0,25.6,520.0,797.03,602.97
2018,9,21,9,0,842.0,89.0,2.0,26.5,566.0,842.41,629.55
2018,9,21,9,15,855.5,91.5,1.95,27.35,606.0,878.8,649.18
2018,9,21,9,30,869.0,94.0,1.9,28.2,646.0,904.86,661.73
2018,9,21,9,45,878.0,96.5,1.9,29.0,680.0,931.39,675.16
2018,9,21,10,0,887.0,99.0,1.9,29.8,714.0,954.7,686.4
2018,9,21,10,15,895.0,100.5,1.9,30.3,742.0,972.54,694.99
2018,9,21,10,30,903.0,102.0,1.9,30.8,770.0,986.85,701.46
2018,9,21,10,45,908.5,103.0,1.9,31.35,790.0,994.55,703.76
2018,9,21,11,0,914.0,104.0,1.9,31.9,810.0,998.5,703.93
2018,9,21,11,15,917.0,104.5,1.95,32.15,822.5,995.73,701.55
2018,9,21,11,30,920.0,105.0,2.0,32.4,835.0,989.16,697.02
2018,9,21,11,45,920.5,105.0,2.05,32.7,838.5,975.95,688.35
2018,9,21,12,0,921.0,105.0,2.1,33.0,842.0,959.07,677.55
2018,9,21,12,15,917.0,106.0,2.15,33.05,837.0,935.63,663.38
2018,9,21,12,30,913.0,107.0,2.2,33.1,832.0,908.87,647.15
2018,9,21,12,45,907.5,107.5,2.3,33.15,819.0,877.17,628.11
2018,9,21,13,0,902.0,108.0,2.4,33.2,806.0,842.56,607.01
2018,9,21,13,15,896.5,107.0,2.45,33.1,786.0,803.69,582.91
2018,9,21,13,30,891.0,106.0,2.5,33.0,766.0,762.32,556.86
2018,9,21,13,45,883.0,104.5,2.55,32.85,738.5,716.4,527.17
2018,9,21,14,0,875.0,103.0,2.6,32.7,711.0,668.6,493.94
2018,9,21,14,15,864.0,101.0,2.65,32.4,676.5,616.87,457.23
2018,9,21,14,30,853.0,99.0,2.7,32.1,642.0,563.79,418.35
2018,9,21,14,45,837.5,97.0,2.7,31.85,602.0,507.25,375.41
2018,9,21,15,0,822.0,95.0,2.7,31.6,562.0,450.64,330.98
2018,9,21,15,15,801.5,91.5,2.7,31.6,516.5,390.94,282.6
2018,9,21,15,30,781.0,88.0,2.7,31.6,471.0,332.33,233.82
2018,9,21,15,45,752.5,83.5,2.75,30.65,421.5,272.09,184.06
2018,9,21,16,0,724.0,79.0,2.8,29.7,372.0,214.51,136.34
2018,9,21,16,15,684.0,74.5,2.7,28.8,321.0,154.88,89.48
2018,9,21,16,30,644.0,70.0,2.6,27.9,270.0,102.8,54.14
2018,9,21,16,45,584.5,62.5,2.55,27.05,218.5,52.72,31.93
2018,9,21,17,0,525.0,55.0,2.5,26.2,167.0,40.8,29.1
2018,9,21,17,15,430.5,45.5,2.25,24.95,120.5,34.99,23.9
2018,9,21,17,30,336.0,36.0,2.0,23.7,74.0,28.95,17.95
2018,9,21,17,45,202.0,22.5,1.75,22.45,42.0,18.54,0.16
2018,9,21,18,0,68.0,9.0,1.5,21.2,10.0,8.58,0.0
2018,9,21,18,15,34.0,4.5,1.5,20.65,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.45,18.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.35,17.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,22,5,45,30.0,4.5,1.25,12.95,5.0,0.0,0.0
2018,9,22,6,0,60.0,9.0,1.3,13.1,10.0,26.95,0.0
2018,9,22,6,15,192.5,22.5,1.4,13.75,40.5,108.4,6.61
2018,9,22,6,30,325.0,36.0,1.5,14.4,71.0,199.1,148.96
2018,9,22,6,45,333.5,43.0,1.6,15.05,96.0,229.93,183.04
2018,9,22,7,0,342.0,50.0,1.7,15.7,121.0,260.48,212.24
2018,9,22,7,15,171.5,70.5,1.65,16.55,106.0,188.11,153.79
2018,9,22,7,30,1.0,91.0,1.6,17.4,91.0,89.38,69.55
2018,9,22,7,45,69.0,118.5,1.55,18.3,146.0,170.99,138.34
2018,9,22,8,0,137.0,146.0,1.5,19.2,201.0,263.32,213.18
2018,9,22,8,15,452.5,118.5,1.45,20.2,332.5,496.82,398.47
2018,9,22,8,30,768.0,91.0,1.4,21.2,464.0,732.81,567.45
2018,9,22,8,45,800.5,92.0,1.35,22.2,513.0,786.11,597.53
2018,9,22,9,0,833.0,93.0,1.3,23.2,562.0,838.46,627.81
2018,9,22,9,15,847.0,96.0,1.35,24.15,602.5,875.56,648.54
2018,9,22,9,30,861.0,99.0,1.4,25.1,643.0,910.03,667.4
2018,9,22,9,45,870.5,101.5,1.4,26.05,677.0,928.92,675.32
2018,9,22,10,0,880.0,104.0,1.4,27.0,711.0,952.43,686.33
2018,9,22,10,15,888.5,105.5,1.5,27.8,739.0,970.51,695.64
2018,9,22,10,30,897.0,107.0,1.6,28.6,767.0,985.1,702.84
2018,9,22,10,45,904.0,107.5,1.7,29.35,788.0,993.51,706.4
2018,9,22,11,0,911.0,108.0,1.8,30.1,809.0,998.2,707.78
2018,9,22,11,15,915.0,108.5,1.9,30.5,822.0,996.25,706.13
2018,9,22,11,30,919.0,109.0,2.0,30.9,835.0,990.51,702.26
2018,9,22,11,45,920.0,109.5,2.1,31.25,839.5,978.18,694.51
2018,9,22,12,0,921.0,110.0,2.2,31.6,844.0,962.15,684.54
2018,9,22,12,15,923.0,108.5,2.3,31.65,840.5,941.29,672.35
2018,9,22,12,30,925.0,107.0,2.4,31.7,837.0,916.86,657.87
2018,9,22,12,45,925.5,104.5,2.5,31.75,825.5,886.65,639.57
2018,9,22,13,0,926.0,102.0,2.6,31.8,814.0,853.17,618.99
2018,9,22,13,15,920.0,101.0,2.65,31.6,793.5,813.06,594.09
2018,9,22,13,30,914.0,100.0,2.7,31.4,773.0,770.41,567.21
2018,9,22,13,45,905.0,99.0,2.8,31.25,744.5,723.35,536.84
2018,9,22,14,0,896.0,98.0,2.9,31.1,716.0,674.43,502.62
2018,9,22,14,15,884.0,96.0,2.95,30.75,680.5,621.12,464.43
2018,9,22,14,30,872.0,94.0,3.0,30.4,645.0,566.76,424.19
2018,9,22,14,45,857.0,91.5,3.05,30.1,604.5,508.71,379.79
2018,9,22,15,0,842.0,89.0,3.1,29.8,564.0,450.85,333.95
2018,9,22,15,15,821.5,86.0,3.1,29.8,518.0,390.57,284.4
2018,9,22,15,30,801.0,83.0,3.1,29.8,472.0,331.35,234.44
2018,9,22,15,45,774.0,79.0,3.05,28.85,422.5,270.88,183.7
2018,9,22,16,0,747.0,75.0,3.0,27.9,373.0,212.85,135.01
2018,9,22,16,15,707.5,70.5,2.9,27.1,321.5,155.39,89.59
2018,9,22,16,30,668.0,66.0,2.8,26.3,270.0,98.86,51.05
2018,9,22,16,45,608.0,59.5,2.7,25.5,218.5,48.34,35.8
2018,9,22,17,0,548.0,53.0,2.6,24.7,167.0,39.39,28.06
2018,9,22,17,15,449.5,44.5,2.35,23.55,120.0,34.4,23.5
2018,9,22,17,30,351.0,36.0,2.1,22.4,73.0,29.31,18.11
2018,9,22,17,45,210.0,22.5,1.9,21.3,41.5,18.86,0.0
2018,9,22,18,0,69.0,9.0,1.7,20.2,10.0,8.58,0.0
2018,9,22,18,15,34.5,4.5,1.75,19.65,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,23,5,45,32.0,4.5,2.0,13.75,4.5,0.0,0.0
2018,9,23,6,0,64.0,9.0,2.1,13.9,9.0,28.15,0.0
2018,9,23,6,15,202.5,22.0,2.3,14.5,40.0,110.62,0.0
2018,9,23,6,30,341.0,35.0,2.5,15.1,71.0,204.63,151.99
2018,9,23,6,45,441.5,44.0,2.7,15.75,117.5,281.79,224.2
2018,9,23,7,0,542.0,53.0,2.9,16.4,164.0,368.79,299.73
2018,9,23,7,15,604.0,59.0,2.9,17.1,215.5,439.27,359.52
2018,9,23,7,30,666.0,65.0,2.9,17.8,267.0,514.32,420.37
2018,9,23,7,45,707.5,69.0,2.9,18.5,318.5,573.9,466.82
2018,9,23,8,0,749.0,73.0,2.9,19.2,370.0,638.64,514.2
2018,9,23,8,15,777.0,77.0,2.85,19.9,419.5,694.21,552.16
2018,9,23,8,30,805.0,81.0,2.8,20.6,469.0,749.3,588.61
2018,9,23,8,45,825.5,83.5,2.75,21.35,514.5,795.53,617.56
2018,9,23,9,0,846.0,86.0,2.7,22.1,560.0,840.03,644.63
2018,9,23,9,15,860.5,88.5,2.7,22.8,600.5,869.81,661.45
2018,9,23,9,30,875.0,91.0,2.7,23.5,641.0,904.18,681.32
2018,9,23,9,45,885.5,93.0,2.65,24.2,675.5,931.45,695.7
2018,9,23,10,0,896.0,95.0,2.6,24.9,710.0,955.54,707.85
2018,9,23,10,15,904.5,96.0,2.6,25.45,737.5,973.21,716.61
2018,9,23,10,30,913.0,97.0,2.6,26.0,765.0,987.33,723.14
2018,9,23,10,45,919.0,97.5,2.6,26.55,785.5,994.83,725.48
2018,9,23,11,0,925.0,98.0,2.6,27.1,806.0,998.54,725.57
2018,9,23,11,15,928.5,98.5,2.65,27.65,818.5,996.05,722.31
2018,9,23,11,30,932.0,99.0,2.7,28.2,831.0,989.72,716.77
2018,9,23,11,45,933.5,98.5,2.7,28.7,835.0,976.61,706.74
2018,9,23,12,0,935.0,98.0,2.7,29.2,839.0,959.77,694.5
2018,9,23,12,15,935.5,97.5,2.8,29.3,835.5,938.36,681.36
2018,9,23,12,30,936.0,97.0,2.9,29.4,832.0,913.39,665.89
2018,9,23,12,45,935.5,95.0,3.0,29.5,820.0,882.56,646.49
2018,9,23,13,0,935.0,93.0,3.1,29.6,808.0,848.47,624.81
2018,9,23,13,15,930.0,92.0,3.15,29.4,788.0,808.84,599.65
2018,9,23,13,30,925.0,91.0,3.2,29.2,768.0,766.56,572.41
2018,9,23,13,45,918.0,89.5,3.3,29.05,740.0,719.96,541.88
2018,9,23,14,0,911.0,88.0,3.4,28.9,712.0,671.3,507.09
2018,9,23,14,15,900.5,86.5,3.4,28.55,677.5,618.74,468.49
2018,9,23,14,30,890.0,85.0,3.4,28.2,643.0,564.92,427.74
2018,9,23,14,45,876.0,82.5,3.4,27.85,602.5,507.46,382.92
2018,9,23,15,0,862.0,80.0,3.4,27.5,562.0,449.65,336.3
2018,9,23,15,15,842.5,77.5,3.4,27.5,516.0,387.59,284.6
2018,9,23,15,30,823.0,75.0,3.4,27.5,470.0,328.06,233.56
2018,9,23,15,45,796.0,71.5,3.25,26.5,420.5,266.89,181.46
2018,9,23,16,0,769.0,68.0,3.1,25.5,371.0,208.11,131.54
2018,9,23,16,15,730.5,63.5,2.95,24.8,319.0,149.59,84.87
2018,9,23,16,30,692.0,59.0,2.8,24.1,267.0,95.45,48.54
2018,9,23,16,45,632.5,53.5,2.7,23.35,215.5,44.94,33.2
2018,9,23,17,0,573.0,48.0,2.6,22.6,164.0,35.38,24.85
2018,9,23,17,15,474.5,40.5,2.3,21.5,117.5,31.07,20.82
2018,9,23,17,30,376.0,33.0,2.0,20.4,71.0,26.7,15.87
2018,9,23,17,45,225.5,21.0,1.7,19.35,40.0,17.63,0.0
2018,9,23,18,0,75.0,9.0,1.4,18.3,9.0,8.58,0.0
2018,9,23,18,15,37.5,4.5,1.45,17.75,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,5,45,37.5,4.5,0.85,12.35,4.5,0.0,0.0
2018,9,24,6,0,75.0,9.0,0.8,12.5,9.0,31.49,0.0
2018,9,24,6,15,229.0,21.0,0.9,13.2,40.5,118.43,0.0
2018,9,24,6,30,383.0,33.0,1.0,13.9,72.0,220.05,161.95
2018,9,24,6,45,486.5,41.0,1.05,14.6,120.0,299.34,236.6
2018,9,24,7,0,590.0,49.0,1.1,15.3,168.0,388.8,312.89
2018,9,24,7,15,651.5,54.5,1.05,16.15,221.0,456.88,369.11
2018,9,24,7,30,713.0,60.0,1.0,17.0,274.0,533.55,428.77
2018,9,24,7,45,753.5,63.5,0.95,17.8,326.5,597.48,475.84
2018,9,24,8,0,794.0,67.0,0.9,18.6,379.0,662.66,520.01
2018,9,24,8,15,821.0,70.5,0.75,19.75,429.5,718.51,553.19
2018,9,24,8,30,848.0,74.0,0.6,20.9,480.0,773.68,584.03
2018,9,24,8,45,867.5,76.0,0.5,22.05,526.0,812.99,603.52
2018,9,24,9,0,887.0,78.0,0.4,23.2,572.0,856.95,625.36
2018,9,24,9,15,900.0,80.5,0.4,24.3,613.0,893.64,643.78
2018,9,24,9,30,913.0,83.0,0.4,25.4,654.0,927.53,660.15
2018,9,24,9,45,921.5,85.5,0.4,26.5,688.5,954.25,671.84
2018,9,24,10,0,930.0,88.0,0.4,27.6,723.0,977.56,681.42
2018,9,24,10,15,937.0,89.5,0.4,28.3,751.0,994.72,688.36
2018,9,24,10,30,944.0,91.0,0.4,29.0,779.0,1008.17,693.23
2018,9,24,10,45,948.5,91.5,0.45,29.7,798.5,1014.27,695.05
2018,9,24,11,0,953.0,92.0,0.5,30.4,818.0,1016.48,694.83
2018,9,24,11,15,955.0,92.5,0.55,30.75,829.5,1012.37,692.07
2018,9,24,11,30,957.0,93.0,0.6,31.1,841.0,1004.35,687.2
2018,9,24,11,45,958.0,93.0,0.65,31.45,845.0,990.95,679.31
2018,9,24,12,0,959.0,93.0,0.7,31.8,849.0,973.73,669.28
2018,9,24,12,15,956.5,94.0,0.75,32.0,844.5,950.72,656.25
2018,9,24,12,30,954.0,95.0,0.8,32.2,840.0,924.19,641.11
2018,9,24,12,45,949.0,95.5,0.9,32.35,827.0,891.66,623.19
2018,9,24,13,0,944.0,96.0,1.0,32.5,814.0,856.05,603.07
2018,9,24,13,15,938.5,95.0,1.1,32.45,793.0,815.62,579.99
2018,9,24,13,30,933.0,94.0,1.2,32.4,772.0,772.56,554.72
2018,9,24,13,45,925.0,93.0,1.35,32.4,744.0,725.36,526.23
2018,9,24,14,0,917.0,92.0,1.5,32.4,716.0,676.16,493.54
2018,9,24,14,15,905.0,90.0,1.6,32.15,680.0,621.87,456.14
2018,9,24,14,30,893.0,88.0,1.7,31.9,644.0,566.48,416.45
2018,9,24,14,45,876.0,86.0,1.8,31.65,602.0,507.84,372.81
2018,9,24,15,0,859.0,84.0,1.9,31.4,560.0,447.63,326.28
2018,9,24,15,15,838.5,81.0,1.9,31.4,513.5,386.51,276.86
2018,9,24,15,30,818.0,78.0,1.9,31.4,467.0,326.43,226.9
2018,9,24,15,45,788.5,75.0,2.1,30.5,417.0,265.42,176.61
2018,9,24,16,0,759.0,72.0,2.3,29.6,367.0,207.12,128.5
2018,9,24,16,15,716.0,67.5,2.35,28.6,314.5,148.74,83.47
2018,9,24,16,30,673.0,63.0,2.4,27.6,262.0,91.84,46.21
2018,9,24,16,45,606.5,57.0,2.45,26.6,209.5,41.84,30.07
2018,9,24,17,0,540.0,51.0,2.5,25.6,157.0,38.19,26.85
2018,9,24,17,15,435.0,41.5,2.5,24.3,110.5,32.21,21.43
2018,9,24,17,30,330.0,32.0,2.5,23.0,64.0,26.0,14.7
2018,9,24,17,45,187.5,19.0,2.45,21.65,35.0,15.86,0.0
2018,9,24,18,0,45.0,6.0,2.4,20.3,6.0,5.72,0.0
2018,9,24,18,15,22.5,3.0,2.35,19.6,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,25,5,45,27.5,3.5,0.85,13.1,3.5,0.0,0.0
2018,9,25,6,0,55.0,7.0,0.8,13.3,7.0,23.46,0.0
2018,9,25,6,15,207.5,20.0,0.8,14.0,37.5,108.95,0.0
2018,9,25,6,30,360.0,33.0,0.8,14.7,68.0,210.22,152.53
2018,9,25,6,45,421.5,42.0,0.8,15.35,107.5,269.68,212.08
2018,9,25,7,0,483.0,51.0,0.8,16.0,147.0,334.93,268.94
2018,9,25,7,15,437.0,71.5,0.8,16.8,177.5,357.05,288.78
2018,9,25,7,30,391.0,92.0,0.8,17.6,208.0,370.34,299.8
2018,9,25,7,45,578.0,81.0,0.75,18.35,288.0,504.32,403.98
2018,9,25,8,0,765.0,70.0,0.7,19.1,368.0,644.86,505.26
2018,9,25,8,15,792.5,73.5,0.75,20.15,417.5,699.87,539.67
2018,9,25,8,30,820.0,77.0,0.8,21.2,467.0,754.3,573.56
2018,9,25,8,45,839.0,79.5,0.85,22.3,512.0,799.58,600.16
2018,9,25,9,0,858.0,82.0,0.9,23.4,557.0,835.9,620.29
2018,9,25,9,15,871.5,84.5,0.95,24.25,597.0,872.12,640.7
2018,9,25,9,30,885.0,87.0,1.0,25.1,637.0,905.67,659.09
2018,9,25,9,45,895.0,89.0,1.05,25.95,671.5,932.5,673.02
2018,9,25,10,0,905.0,91.0,1.1,26.8,706.0,956.09,684.9
2018,9,25,10,15,912.5,92.0,1.15,27.45,733.0,972.75,693.0
2018,9,25,10,30,920.0,93.0,1.2,28.1,760.0,985.81,699.01
2018,9,25,10,45,925.0,94.0,1.25,28.75,780.0,992.77,701.39
2018,9,25,11,0,930.0,95.0,1.3,29.4,800.0,995.92,701.61
2018,9,25,11,15,933.0,95.5,1.3,29.9,812.0,992.77,697.74
2018,9,25,11,30,936.0,96.0,1.3,30.4,824.0,985.77,691.73
2018,9,25,11,45,936.5,96.5,1.3,30.9,828.0,972.62,682.16
2018,9,25,12,0,937.0,97.0,1.3,31.4,832.0,955.74,670.49
2018,9,25,12,15,935.5,97.5,1.35,31.6,827.5,933.44,657.15
2018,9,25,12,30,934.0,98.0,1.4,31.8,823.0,907.65,641.66
2018,9,25,12,45,929.5,98.0,1.45,32.05,810.0,875.49,621.99
2018,9,25,13,0,925.0,98.0,1.5,32.3,797.0,840.31,600.31
2018,9,25,13,15,919.5,97.0,1.55,32.3,776.5,800.49,576.04
2018,9,25,13,30,914.0,96.0,1.6,32.3,756.0,758.1,549.78
2018,9,25,13,45,906.0,94.5,1.65,32.35,728.0,711.14,519.45
2018,9,25,14,0,898.0,93.0,1.7,32.4,700.0,662.26,485.57
2018,9,25,14,15,886.5,91.5,1.8,32.25,665.0,609.63,448.68
2018,9,25,14,30,875.0,90.0,1.9,32.1,630.0,555.89,409.58
2018,9,25,14,45,859.5,87.5,1.95,31.95,589.0,498.43,366.15
2018,9,25,15,0,844.0,85.0,2.0,31.8,548.0,439.32,319.96
2018,9,25,15,15,823.0,82.0,2.0,31.8,502.0,378.9,271.01
2018,9,25,15,30,802.0,79.0,2.0,31.8,456.0,319.6,221.65
2018,9,25,15,45,773.0,75.5,2.15,31.0,406.5,259.28,171.82
2018,9,25,16,0,744.0,72.0,2.3,30.2,357.0,201.65,124.35
2018,9,25,16,15,702.5,67.0,2.25,29.2,305.5,144.07,80.23
2018,9,25,16,30,661.0,62.0,2.2,28.2,254.0,87.83,43.96
2018,9,25,16,45,597.0,56.0,2.2,27.2,203.0,40.3,28.66
2018,9,25,17,0,533.0,50.0,2.2,26.2,152.0,37.58,26.23
2018,9,25,17,15,429.0,40.5,2.0,24.8,106.5,31.57,20.77
2018,9,25,17,30,325.0,31.0,1.8,23.4,61.0,25.33,13.63
2018,9,25,17,45,184.5,18.5,1.6,22.05,33.0,17.63,0.0
2018,9,25,18,0,44.0,6.0,1.4,20.7,5.0,0.0,0.0
2018,9,25,18,15,22.0,3.0,1.3,20.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,17.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,26,5,45,23.0,3.0,0.85,13.55,3.0,0.0,0.0
2018,9,26,6,0,46.0,6.0,0.8,13.7,6.0,5.72,0.0
2018,9,26,6,15,169.5,18.0,0.95,14.35,32.0,92.8,0.0
2018,9,26,6,30,293.0,30.0,1.1,15.0,58.0,179.45,128.57
2018,9,26,6,45,163.0,34.5,1.25,15.7,51.5,134.44,104.91
2018,9,26,7,0,33.0,39.0,1.4,16.4,45.0,55.17,41.08
2018,9,26,7,15,19.0,48.5,1.3,17.15,52.0,58.35,44.03
2018,9,26,7,30,5.0,58.0,1.2,17.9,59.0,57.03,42.68
2018,9,26,7,45,2.5,50.0,1.1,18.65,50.5,48.13,35.03
2018,9,26,8,0,0.0,42.0,1.0,19.4,42.0,39.01,27.17
2018,9,26,8,15,8.5,97.5,0.95,20.5,101.5,98.64,76.39
2018,9,26,8,30,17.0,153.0,0.9,21.6,161.0,163.11,127.68
2018,9,26,8,45,158.0,183.5,0.9,22.7,270.0,333.54,262.83
2018,9,26,9,0,299.0,214.0,0.9,23.8,379.0,505.32,389.47
2018,9,26,9,15,501.0,179.0,0.85,24.75,479.0,662.07,499.91
2018,9,26,9,30,703.0,144.0,0.8,25.7,579.0,819.93,601.79
2018,9,26,9,45,752.0,135.5,0.75,26.7,623.5,866.65,625.37
2018,9,26,10,0,801.0,127.0,0.7,27.7,668.0,907.33,645.86
2018,9,26,10,15,824.0,124.0,0.7,28.55,700.0,932.68,657.8
2018,9,26,10,30,847.0,121.0,0.7,29.4,732.0,954.92,667.94
2018,9,26,10,45,812.5,140.0,0.7,30.3,738.5,943.8,657.71
2018,9,26,11,0,778.0,159.0,0.7,31.2,745.0,928.4,645.54
2018,9,26,11,15,828.5,139.5,0.75,31.9,772.5,948.56,656.65
2018,9,26,11,30,879.0,120.0,0.8,32.6,800.0,956.54,659.96
2018,9,26,11,45,827.5,143.5,0.8,33.35,786.0,928.17,640.56
2018,9,26,12,0,776.0,167.0,0.8,34.1,772.0,889.32,615.34
2018,9,26,12,15,805.0,153.5,0.85,34.65,778.0,881.59,610.64
2018,9,26,12,30,834.0,140.0,0.9,35.2,784.0,869.38,602.88
2018,9,26,12,45,812.5,147.0,0.9,35.7,766.0,832.16,579.14
2018,9,26,13,0,791.0,154.0,0.9,36.2,748.0,793.12,554.47
2018,9,26,13,15,803.5,144.5,0.9,36.25,734.0,761.89,535.63
2018,9,26,13,30,816.0,135.0,0.9,36.3,720.0,727.2,513.8
2018,9,26,13,45,820.5,127.0,0.95,36.3,696.0,685.19,486.88
2018,9,26,14,0,825.0,119.0,1.0,36.3,672.0,640.52,457.37
2018,9,26,14,15,789.5,121.5,1.0,36.1,629.0,580.45,416.16
2018,9,26,14,30,754.0,124.0,1.0,35.9,586.0,520.83,374.16
2018,9,26,14,45,731.0,119.0,1.0,35.65,542.5,462.44,331.85
2018,9,26,15,0,708.0,114.0,1.0,35.4,499.0,405.13,288.84
2018,9,26,15,15,680.0,110.5,1.0,35.4,454.5,348.75,244.93
2018,9,26,15,30,652.0,107.0,1.0,35.4,410.0,294.56,201.64
2018,9,26,15,45,655.0,96.5,1.3,34.4,372.5,244.12,160.79
2018,9,26,16,0,658.0,86.0,1.6,33.4,335.0,192.8,118.81
2018,9,26,16,15,584.5,81.0,1.6,32.1,278.5,136.3,78.03
2018,9,26,16,30,511.0,76.0,1.6,30.8,222.0,88.69,49.48
2018,9,26,16,45,436.0,66.0,1.65,29.5,172.5,48.89,35.53
2018,9,26,17,0,361.0,56.0,1.7,28.2,123.0,42.14,29.75
2018,9,26,17,15,284.5,43.5,1.85,26.85,86.0,33.44,22.01
2018,9,26,17,30,208.0,31.0,2.0,25.5,49.0,24.37,12.06
2018,9,26,17,45,115.0,17.5,2.15,24.2,26.5,16.68,0.0
2018,9,26,18,0,22.0,4.0,2.3,22.9,4.0,0.0,0.0
2018,9,26,18,15,11.0,2.0,2.25,22.15,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.85,18.75,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.35,16.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,27,5,45,15.5,2.5,1.2,13.9,2.5,0.0,0.0
2018,9,27,6,0,31.0,5.0,1.3,14.0,5.0,4.77,0.0
2018,9,27,6,15,125.0,17.5,1.45,14.5,27.5,61.33,0.0
2018,9,27,6,30,219.0,30.0,1.6,15.0,50.0,147.52,103.92
2018,9,27,6,45,116.0,34.0,1.75,15.55,45.5,101.8,78.43
2018,9,27,7,0,13.0,38.0,1.9,16.1,41.0,43.68,31.28
2018,9,27,7,15,6.5,55.0,1.8,16.85,56.5,55.26,41.24
2018,9,27,7,30,0.0,72.0,1.7,17.6,72.0,68.51,52.23
2018,9,27,7,45,1.0,93.0,1.65,18.35,93.5,90.41,70.31
2018,9,27,8,0,2.0,114.0,1.6,19.1,115.0,112.36,88.04
2018,9,27,8,15,17.0,142.5,1.55,20.05,150.5,153.03,120.95
2018,9,27,8,30,32.0,171.0,1.5,21.0,186.0,205.14,162.07
2018,9,27,8,45,90.5,199.5,1.45,22.0,247.5,284.97,224.95
2018,9,27,9,0,149.0,228.0,1.4,23.0,309.0,381.14,297.58
2018,9,27,9,15,284.5,220.5,1.35,23.8,390.0,505.81,390.76
2018,9,27,9,30,420.0,213.0,1.3,24.6,471.0,637.66,484.07
2018,9,27,9,45,539.5,194.0,1.3,25.4,544.5,731.41,547.62
2018,9,27,10,0,659.0,175.0,1.3,26.2,618.0,833.59,613.24
2018,9,27,10,15,617.0,199.5,1.3,26.9,627.0,826.2,604.57
2018,9,27,10,30,575.0,224.0,1.3,27.6,636.0,810.22,590.58
2018,9,27,10,45,671.5,190.5,1.35,28.35,684.5,869.71,628.68
2018,9,27,11,0,768.0,157.0,1.4,29.1,733.0,915.08,655.16
2018,9,27,11,15,813.0,140.5,1.45,29.55,758.5,933.15,665.09
2018,9,27,11,30,858.0,124.0,1.5,30.0,784.0,946.82,672.62
2018,9,27,11,45,833.0,135.5,1.55,30.45,779.0,922.53,656.44
2018,9,27,12,0,808.0,147.0,1.6,30.9,774.0,895.24,638.8
2018,9,27,12,15,737.5,178.0,1.65,31.05,747.5,849.91,610.31
2018,9,27,12,30,667.0,209.0,1.7,31.2,721.0,799.92,577.95
2018,9,27,12,45,720.5,181.5,1.75,31.4,726.5,792.75,574.67
2018,9,27,13,0,774.0,154.0,1.8,31.6,732.0,777.43,565.04
2018,9,27,13,15,766.5,151.5,1.85,31.5,711.0,738.68,540.37
2018,9,27,13,30,759.0,149.0,1.9,31.4,690.0,699.21,513.99
2018,9,27,13,45,697.5,163.5,1.95,31.35,646.0,637.11,470.6
2018,9,27,14,0,636.0,178.0,2.0,31.3,602.0,577.78,428.36
2018,9,27,14,15,635.0,167.0,2.1,30.95,571.5,532.57,396.6
2018,9,27,14,30,634.0,156.0,2.2,30.6,541.0,486.08,362.63
2018,9,27,14,45,630.0,144.5,2.25,30.3,505.5,436.56,325.01
2018,9,27,15,0,626.0,133.0,2.3,30.0,470.0,386.41,285.58
2018,9,27,15,15,656.5,113.5,2.3,30.0,440.0,340.78,247.3
2018,9,27,15,30,687.0,94.0,2.3,30.0,410.0,291.0,204.29
2018,9,27,15,45,646.5,90.5,2.55,28.6,361.5,234.43,158.23
2018,9,27,16,0,606.0,87.0,2.8,27.2,313.0,182.07,115.86
2018,9,27,16,15,571.5,78.5,2.9,26.1,266.5,130.54,76.29
2018,9,27,16,30,537.0,70.0,3.0,25.0,220.0,83.09,46.08
2018,9,27,16,45,488.0,60.0,3.05,23.9,175.0,44.04,32.27
2018,9,27,17,0,439.0,50.0,3.1,22.8,130.0,38.01,26.91
2018,9,27,17,15,337.5,39.5,3.1,21.85,89.0,31.13,20.48
2018,9,27,17,30,236.0,29.0,3.1,20.9,48.0,23.93,11.09
2018,9,27,17,45,126.0,15.5,3.15,19.9,25.0,14.77,0.0
2018,9,27,18,0,16.0,2.0,3.2,18.9,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,3.15,18.45,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.05,17.55,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.95,16.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,28,5,45,5.5,1.0,2.05,14.1,1.0,0.0,0.0
2018,9,28,6,0,11.0,2.0,2.1,14.2,2.0,0.0,0.0
2018,9,28,6,15,5.5,6.5,2.15,14.5,6.5,8.16,0.0
2018,9,28,6,30,0.0,11.0,2.2,14.8,11.0,10.19,1.97
2018,9,28,6,45,0.0,15.5,2.3,15.1,15.5,14.36,6.28
2018,9,28,7,0,0.0,20.0,2.4,15.4,20.0,18.54,10.04
2018,9,28,7,15,0.0,21.5,2.4,15.75,21.5,19.93,11.34
2018,9,28,7,30,0.0,23.0,2.4,16.1,23.0,21.33,12.57
2018,9,28,7,45,0.0,21.5,2.35,16.45,21.5,19.94,11.36
2018,9,28,8,0,0.0,20.0,2.3,16.8,20.0,18.55,10.14
2018,9,28,8,15,0.0,37.0,2.35,17.3,37.0,34.36,23.43
2018,9,28,8,30,0.0,54.0,2.4,17.8,54.0,50.21,36.55
2018,9,28,8,45,0.5,90.5,2.4,18.3,91.0,84.94,65.13
2018,9,28,9,0,1.0,127.0,2.4,18.8,128.0,121.63,94.75
2018,9,28,9,15,6.5,163.0,2.45,19.35,167.0,162.73,127.58
2018,9,28,9,30,12.0,199.0,2.5,19.9,206.0,204.4,160.23
2018,9,28,9,45,11.0,204.0,2.55,20.5,211.0,207.94,162.17
2018,9,28,10,0,10.0,209.0,2.6,21.1,216.0,211.5,164.24
2018,9,28,10,15,16.5,234.0,2.7,21.55,245.5,242.68,188.21
2018,9,28,10,30,23.0,259.0,2.8,22.0,275.0,273.88,211.84
2018,9,28,10,45,50.5,294.5,2.9,22.45,331.5,349.53,269.71
2018,9,28,11,0,78.0,330.0,3.0,22.9,388.0,412.37,316.68
2018,9,28,11,15,171.5,334.5,3.05,23.15,465.0,515.01,394.66
2018,9,28,11,30,265.0,339.0,3.1,23.4,542.0,614.35,467.9
2018,9,28,11,45,510.5,248.5,3.2,23.65,641.5,746.37,567.85
2018,9,28,12,0,756.0,158.0,3.3,23.9,741.0,858.1,647.63
2018,9,28,12,15,823.0,131.5,3.3,23.95,762.5,869.86,654.8
2018,9,28,12,30,890.0,105.0,3.3,24.0,784.0,869.94,654.85
