Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,12,45,883.5,105.5,3.35,24.1,770.5,837.7,633.05
2018,9,28,13,0,877.0,106.0,3.4,24.2,757.0,802.72,609.49
2018,9,28,13,15,872.0,105.0,3.45,24.15,737.5,764.78,584.05
2018,9,28,13,30,867.0,104.0,3.5,24.1,718.0,724.39,556.64
2018,9,28,13,45,859.0,102.0,3.55,24.05,690.5,678.75,523.72
2018,9,28,14,0,851.0,100.0,3.6,24.0,663.0,631.34,488.19
2018,9,28,14,15,839.5,97.5,3.65,23.75,628.5,580.29,449.33
2018,9,28,14,30,828.0,95.0,3.7,23.5,594.0,527.25,407.78
2018,9,28,14,45,813.5,92.5,3.8,23.2,555.0,472.13,363.45
2018,9,28,15,0,799.0,90.0,3.9,22.9,516.0,416.94,317.53
2018,9,28,15,15,776.5,86.5,3.9,22.9,471.0,358.14,267.13
2018,9,28,15,30,754.0,83.0,3.9,22.9,426.0,300.76,216.85
2018,9,28,15,45,724.5,78.5,3.9,21.9,378.0,242.49,166.49
2018,9,28,16,0,695.0,74.0,3.9,20.9,330.0,184.14,116.87
2018,9,28,16,15,654.0,68.0,3.8,20.2,280.0,128.83,73.44
2018,9,28,16,30,613.0,62.0,3.7,19.5,230.0,78.27,41.61
2018,9,28,16,45,548.0,55.0,3.65,18.8,181.5,40.15,29.57
2018,9,28,17,0,483.0,48.0,3.6,18.1,133.0,36.58,26.18
2018,9,28,17,15,374.0,38.0,3.4,17.45,90.5,30.05,19.88
2018,9,28,17,30,265.0,28.0,3.2,16.8,48.0,23.27,9.55
2018,9,28,17,45,141.0,15.5,3.0,16.2,25.0,14.77,0.0
2018,9,28,18,0,17.0,3.0,2.8,15.6,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,2.65,15.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,5,45,8.5,2.0,1.2,12.75,2.0,0.0,0.0
2018,9,29,6,0,17.0,4.0,1.2,12.9,4.0,0.0,0.0
2018,9,29,6,15,38.5,18.0,1.45,13.75,20.5,30.85,0.0
2018,9,29,6,30,60.0,32.0,1.7,14.6,37.0,69.83,45.04
2018,9,29,6,45,268.0,41.5,2.0,15.45,88.5,194.37,152.88
2018,9,29,7,0,476.0,51.0,2.3,16.3,140.0,329.88,266.93
2018,9,29,7,15,496.0,62.5,2.25,16.9,180.5,379.1,309.72
2018,9,29,7,30,516.0,74.0,2.2,17.5,221.0,429.08,351.16
2018,9,29,7,45,515.0,89.0,2.15,18.1,259.5,469.55,382.88
2018,9,29,8,0,514.0,104.0,2.1,18.7,298.0,508.25,411.71
2018,9,29,8,15,494.0,123.5,2.05,19.25,330.0,531.12,427.17
2018,9,29,8,30,474.0,143.0,2.0,19.8,362.0,555.8,443.24
2018,9,29,8,45,516.0,149.5,1.9,20.35,409.5,612.26,483.23
2018,9,29,9,0,558.0,156.0,1.8,20.9,457.0,669.43,522.2
2018,9,29,9,15,693.5,125.5,1.8,21.35,528.0,772.06,592.62
2018,9,29,9,30,829.0,95.0,1.8,21.8,599.0,866.85,654.24
2018,9,29,9,45,838.5,99.0,1.85,22.3,632.5,894.24,669.55
2018,9,29,10,0,848.0,103.0,1.9,22.8,666.0,918.48,683.41
2018,9,29,10,15,857.0,104.0,2.0,23.15,692.5,927.42,688.15
2018,9,29,10,30,866.0,105.0,2.1,23.5,719.0,941.01,696.21
2018,9,29,10,45,827.0,121.5,2.15,23.85,720.5,931.48,688.57
2018,9,29,11,0,788.0,138.0,2.2,24.2,722.0,909.83,673.29
2018,9,29,11,15,669.0,181.0,2.3,24.4,682.5,843.98,629.33
2018,9,29,11,30,550.0,224.0,2.4,24.6,643.0,765.52,574.82
2018,9,29,11,45,487.0,234.5,2.45,24.8,606.5,708.81,534.46
2018,9,29,12,0,424.0,245.0,2.5,25.0,570.0,651.79,493.16
2018,9,29,12,15,277.5,246.0,2.6,25.1,458.0,501.88,383.45
2018,9,29,12,30,131.0,247.0,2.7,25.2,346.0,361.05,276.64
2018,9,29,12,45,214.5,223.0,2.8,25.35,382.5,406.17,313.22
2018,9,29,13,0,298.0,199.0,2.9,25.5,419.0,445.6,344.23
2018,9,29,13,15,336.0,209.0,2.95,25.45,450.5,469.89,362.4
2018,9,29,13,30,374.0,219.0,3.0,25.4,482.0,489.76,377.13
2018,9,29,13,45,483.0,196.0,3.05,25.35,521.5,519.79,400.47
2018,9,29,14,0,592.0,173.0,3.1,25.3,561.0,541.86,416.95
2018,9,29,14,15,648.5,145.0,3.15,25.05,549.5,515.03,396.79
2018,9,29,14,30,705.0,117.0,3.2,24.8,538.0,481.31,370.49
2018,9,29,14,45,758.5,100.0,3.25,24.6,525.0,451.13,345.01
2018,9,29,15,0,812.0,83.0,3.3,24.4,512.0,412.82,311.58
2018,9,29,15,15,789.5,80.0,3.3,24.4,467.0,353.9,261.3
2018,9,29,15,30,767.0,77.0,3.3,24.4,422.0,296.35,211.17
2018,9,29,15,45,700.0,78.0,3.3,23.7,365.5,231.23,156.78
2018,9,29,16,0,633.0,79.0,3.3,23.0,309.0,175.43,111.23
2018,9,29,16,15,620.0,70.0,3.25,22.45,266.5,124.49,70.83
2018,9,29,16,30,607.0,61.0,3.2,21.9,224.0,74.96,39.46
2018,9,29,16,45,540.5,53.5,3.1,21.3,175.5,39.13,28.33
2018,9,29,17,0,474.0,46.0,3.0,20.7,127.0,35.05,24.51
2018,9,29,17,15,364.5,36.0,2.8,20.0,85.5,28.45,18.16
2018,9,29,17,30,255.0,26.0,2.6,19.3,44.0,21.56,6.54
2018,9,29,17,45,135.5,14.5,2.4,18.6,23.0,13.82,0.0
2018,9,29,18,0,16.0,3.0,2.2,17.9,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,2.05,17.5,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.35,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.6,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,136.0,18.0,0.4,16.1,28.0,65.42,0.0
2018,9,30,6,30,246.0,31.0,0.4,16.5,52.0,160.17,104.55
2018,9,30,6,45,349.5,42.5,0.4,16.95,94.5,235.05,181.5
2018,9,30,7,0,453.0,54.0,0.4,17.4,137.0,320.83,253.99
2018,9,30,7,15,523.0,61.0,0.4,18.0,186.0,392.22,312.55
2018,9,30,7,30,593.0,68.0,0.4,18.6,235.0,468.89,372.52
2018,9,30,7,45,641.0,72.5,0.4,19.2,285.0,532.75,420.21
2018,9,30,8,0,689.0,77.0,0.4,19.8,335.0,598.83,467.42
2018,9,30,8,15,720.5,81.5,0.35,20.45,383.0,654.39,502.98
2018,9,30,8,30,752.0,86.0,0.3,21.1,431.0,706.49,534.87
2018,9,30,8,45,775.0,89.0,0.3,21.7,475.5,752.97,562.78
2018,9,30,9,0,798.0,92.0,0.3,22.3,520.0,797.97,589.08
2018,9,30,9,15,815.0,94.0,0.3,22.8,559.5,834.78,609.72
2018,9,30,9,30,832.0,96.0,0.3,23.3,599.0,869.2,628.59
2018,9,30,9,45,844.5,98.0,0.3,23.8,632.5,896.88,643.0
2018,9,30,10,0,857.0,100.0,0.3,24.3,666.0,913.6,650.58
2018,9,30,10,15,866.0,101.0,0.45,24.65,692.5,930.56,662.03
2018,9,30,10,30,875.0,102.0,0.6,25.0,719.0,944.13,671.54
2018,9,30,10,45,859.0,112.0,0.75,25.4,731.5,940.8,670.51
2018,9,30,11,0,843.0,122.0,0.9,25.8,744.0,941.74,672.34
2018,9,30,11,15,867.5,113.5,1.05,26.05,762.0,940.47,673.06
2018,9,30,11,30,892.0,105.0,1.2,26.3,780.0,943.47,676.44
2018,9,30,11,45,879.0,111.5,1.3,26.55,779.0,924.68,665.18
2018,9,30,12,0,866.0,118.0,1.4,26.8,778.0,902.65,652.04
2018,9,30,12,15,664.0,201.5,1.5,26.85,706.0,804.74,589.42
2018,9,30,12,30,462.0,285.0,1.6,26.9,634.0,696.16,513.23
2018,9,30,12,45,365.5,307.5,1.65,26.95,580.5,614.83,456.53
2018,9,30,13,0,269.0,330.0,1.7,27.0,527.0,546.76,407.44
2018,9,30,13,15,257.5,312.5,1.8,26.65,497.0,506.95,380.66
2018,9,30,13,30,246.0,295.0,1.9,26.3,467.0,467.53,353.38
2018,9,30,13,45,222.0,296.0,1.95,26.0,446.5,433.68,329.01
2018,9,30,14,0,198.0,297.0,2.0,25.7,426.0,406.65,309.26
2018,9,30,14,15,281.5,261.5,2.05,25.4,434.0,410.58,313.54
2018,9,30,14,30,365.0,226.0,2.1,25.1,442.0,402.47,307.77
2018,9,30,14,45,408.0,200.5,2.2,24.75,426.5,377.98,288.59
2018,9,30,15,0,451.0,175.0,2.3,24.4,411.0,345.99,262.52
2018,9,30,15,15,279.5,178.5,2.3,24.4,320.5,259.74,196.29
2018,9,30,15,30,108.0,182.0,2.3,24.4,230.0,193.99,147.56
2018,9,30,15,45,78.0,157.0,2.45,23.8,189.5,157.64,119.72
2018,9,30,16,0,48.0,132.0,2.6,23.2,149.0,124.68,94.58
2018,9,30,16,15,33.5,109.5,2.55,22.75,120.5,99.48,75.02
2018,9,30,16,30,19.0,87.0,2.5,22.3,92.0,76.54,57.2
2018,9,30,16,45,10.5,68.5,2.5,21.8,71.0,61.12,47.16
2018,9,30,17,0,2.0,50.0,2.5,21.3,50.0,45.11,32.97
2018,9,30,17,15,1.0,33.5,2.3,20.75,33.5,30.57,19.69
2018,9,30,17,30,0.0,17.0,2.1,20.2,17.0,15.78,1.38
2018,9,30,17,45,0.0,8.5,1.95,19.7,8.5,8.1,0.0
2018,9,30,18,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.75,16.3,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,1.5,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,3.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,16.5,12.5,0.8,15.6,13.5,17.76,0.0
2018,10,1,6,30,30.0,24.0,0.8,16.0,26.0,43.83,24.34
2018,10,1,6,45,57.5,40.5,0.8,16.35,49.0,77.72,57.98
2018,10,1,7,0,85.0,57.0,0.8,16.7,72.0,112.94,88.96
2018,10,1,7,15,107.5,74.0,0.8,17.4,99.5,148.44,119.48
2018,10,1,7,30,130.0,91.0,0.8,18.1,127.0,185.76,150.74
2018,10,1,7,45,113.5,109.5,0.8,18.8,145.5,200.94,162.51
2018,10,1,8,0,97.0,128.0,0.8,19.5,164.0,214.22,172.21
2018,10,1,8,15,51.5,126.0,0.85,20.35,145.5,168.71,134.0
2018,10,1,8,30,6.0,124.0,0.9,21.2,127.0,124.06,96.16
2018,10,1,8,45,67.0,177.0,0.95,22.1,212.5,239.91,189.2
2018,10,1,9,0,128.0,230.0,1.0,23.0,298.0,366.37,285.22
2018,10,1,9,15,185.5,241.0,1.05,23.55,348.0,429.6,331.7
2018,10,1,9,30,243.0,252.0,1.1,24.1,398.0,509.1,388.91
2018,10,1,9,45,153.5,266.0,1.1,24.7,360.0,432.07,328.71
2018,10,1,10,0,64.0,280.0,1.1,25.3,322.0,351.64,266.26
2018,10,1,10,15,172.5,294.0,1.1,25.8,413.5,480.63,362.46
2018,10,1,10,30,281.0,308.0,1.1,26.3,505.0,610.55,453.52
2018,10,1,10,45,309.0,304.0,1.1,26.8,526.0,629.99,464.98
2018,10,1,11,0,337.0,300.0,1.1,27.3,547.0,648.19,476.54
2018,10,1,11,15,506.0,245.5,1.2,27.55,623.0,753.86,551.58
2018,10,1,11,30,675.0,191.0,1.3,27.8,699.0,847.47,615.0
2018,10,1,11,45,623.5,203.5,1.35,28.0,674.5,801.59,583.7
2018,10,1,12,0,572.0,216.0,1.4,28.2,650.0,754.36,551.78
2018,10,1,12,15,379.0,234.5,1.55,28.25,521.0,587.02,436.07
2018,10,1,12,30,186.0,253.0,1.7,28.3,392.0,421.37,316.21
2018,10,1,12,45,129.0,288.5,1.85,28.35,384.0,395.27,296.63
2018,10,1,13,0,72.0,324.0,2.0,28.4,376.0,372.7,278.76
2018,10,1,13,15,109.0,320.0,2.1,28.3,396.5,391.23,293.76
2018,10,1,13,30,146.0,316.0,2.2,28.2,417.0,412.12,310.04
2018,10,1,13,45,204.0,302.0,2.3,28.15,437.0,427.08,322.22
2018,10,1,14,0,262.0,288.0,2.4,28.1,457.0,440.4,332.74
2018,10,1,14,15,286.0,266.0,2.4,27.8,441.5,416.5,315.48
2018,10,1,14,30,310.0,244.0,2.4,27.5,426.0,389.97,295.8
2018,10,1,14,45,366.5,213.0,2.4,27.15,413.5,367.33,278.27
2018,10,1,15,0,423.0,182.0,2.4,26.8,401.0,339.57,255.49
2018,10,1,15,15,497.5,146.5,2.4,26.8,381.5,305.71,225.85
2018,10,1,15,30,572.0,111.0,2.4,26.8,362.0,264.21,188.38
2018,10,1,15,45,538.5,100.5,2.3,26.05,315.0,210.13,143.58
2018,10,1,16,0,505.0,90.0,2.2,25.3,268.0,159.72,102.59
2018,10,1,16,15,524.0,75.5,2.1,24.7,235.0,115.07,66.84
2018,10,1,16,30,543.0,61.0,2.0,24.1,202.0,68.07,36.82
2018,10,1,16,45,372.5,55.0,1.95,23.55,141.5,40.67,29.31
2018,10,1,17,0,202.0,49.0,1.9,23.0,81.0,37.09,25.88
2018,10,1,17,15,147.0,33.0,1.7,22.4,52.0,25.44,15.14
2018,10,1,17,30,92.0,17.0,1.5,21.8,23.0,13.27,0.0
2018,10,1,17,45,46.0,8.5,1.35,21.2,11.5,8.1,0.0
2018,10,1,18,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.8,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,2,5,45,1.0,0.5,0.45,17.8,0.5,0.0,0.0
2018,10,2,6,0,2.0,1.0,0.4,17.8,1.0,0.0,0.0
2018,10,2,6,15,2.0,11.0,0.45,18.0,11.0,11.19,0.0
2018,10,2,6,30,2.0,21.0,0.5,18.2,21.0,20.39,7.71
2018,10,2,6,45,7.5,41.0,0.5,18.35,42.0,45.12,31.04
2018,10,2,7,0,13.0,61.0,0.5,18.5,63.0,69.2,51.87
2018,10,2,7,15,49.0,83.0,0.55,19.1,95.5,119.54,94.27
2018,10,2,7,30,85.0,105.0,0.6,19.7,128.0,176.97,141.68
2018,10,2,7,45,152.5,124.0,0.65,20.25,176.0,245.54,197.47
2018,10,2,8,0,220.0,143.0,0.7,20.8,224.0,330.99,264.54
2018,10,2,8,15,287.0,149.5,0.75,21.5,270.0,394.53,312.96
2018,10,2,8,30,354.0,156.0,0.8,22.2,316.0,462.54,363.42
2018,10,2,8,45,389.5,170.5,0.85,22.95,363.0,532.53,412.55
2018,10,2,9,0,425.0,185.0,0.9,23.7,410.0,589.35,451.13
2018,10,2,9,15,401.0,204.0,1.0,24.35,429.0,600.04,456.08
2018,10,2,9,30,377.0,223.0,1.1,25.0,448.0,593.46,449.63
2018,10,2,9,45,539.5,183.5,1.2,25.65,525.0,714.67,536.07
2018,10,2,10,0,702.0,144.0,1.3,26.3,602.0,831.49,612.59
2018,10,2,10,15,755.0,130.0,1.35,26.8,641.0,865.14,631.71
2018,10,2,10,30,808.0,116.0,1.4,27.3,680.0,901.75,653.54
2018,10,2,10,45,793.0,126.5,1.45,27.75,692.5,899.55,650.45
2018,10,2,11,0,778.0,137.0,1.5,28.2,705.0,893.69,645.6
2018,10,2,11,15,579.0,217.5,1.45,28.5,643.5,794.54,578.31
2018,10,2,11,30,380.0,298.0,1.4,28.8,582.0,673.19,491.9
2018,10,2,11,45,500.5,251.5,1.4,29.1,627.5,735.44,536.91
2018,10,2,12,0,621.0,205.0,1.4,29.4,673.0,784.71,570.9
2018,10,2,12,15,635.5,200.5,1.35,29.55,676.5,775.47,563.53
2018,10,2,12,30,650.0,196.0,1.3,29.7,680.0,763.08,554.68
2018,10,2,12,45,637.0,201.0,1.25,29.8,668.5,734.96,534.97
2018,10,2,13,0,624.0,206.0,1.2,29.9,657.0,705.17,514.16
2018,10,2,13,15,516.5,228.0,1.25,29.9,594.5,618.62,454.51
2018,10,2,13,30,409.0,250.0,1.3,29.9,532.0,541.13,400.04
2018,10,2,13,45,362.5,259.5,1.35,29.85,502.0,493.32,366.36
2018,10,2,14,0,316.0,269.0,1.4,29.8,472.0,454.24,338.05
2018,10,2,14,15,382.5,235.5,1.55,29.55,468.0,440.68,329.6
2018,10,2,14,30,449.0,202.0,1.7,29.3,464.0,423.01,316.85
2018,10,2,14,45,499.0,173.5,1.9,29.05,445.5,391.79,292.96
2018,10,2,15,0,549.0,145.0,2.1,28.8,427.0,354.69,263.05
2018,10,2,15,15,532.0,133.0,2.1,28.8,386.0,303.66,221.39
2018,10,2,15,30,515.0,121.0,2.1,28.8,345.0,253.99,180.11
2018,10,2,15,45,542.0,103.0,2.4,27.85,313.5,211.36,143.24
2018,10,2,16,0,569.0,85.0,2.7,26.9,282.0,163.87,102.59
2018,10,2,16,15,509.5,78.0,2.8,26.15,233.5,114.05,66.48
2018,10,2,16,30,450.0,71.0,2.9,25.4,185.0,71.5,42.41
2018,10,2,16,45,372.0,60.0,3.0,24.7,140.0,44.76,32.6
2018,10,2,17,0,294.0,49.0,3.1,24.0,95.0,37.36,25.9
2018,10,2,17,15,204.5,35.5,3.1,23.25,61.5,27.62,16.58
2018,10,2,17,30,115.0,22.0,3.1,22.5,28.0,17.46,0.0
2018,10,2,17,45,57.5,11.0,3.1,21.75,14.0,10.48,0.0
2018,10,2,18,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.0,20.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.9,20.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.55,19.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.45,17.9,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.4,18.0,2.0,0.0,0.0
2018,10,3,6,15,40.5,14.5,0.45,18.3,16.5,28.09,0.0
2018,10,3,6,30,62.0,26.0,0.5,18.6,31.0,67.07,35.4
2018,10,3,6,45,140.0,43.0,0.5,18.9,64.5,128.63,97.22
2018,10,3,7,0,218.0,60.0,0.5,19.2,98.0,194.85,153.84
2018,10,3,7,15,179.0,75.0,0.65,19.5,113.0,199.94,160.06
2018,10,3,7,30,140.0,90.0,0.8,19.8,128.0,190.91,153.75
2018,10,3,7,45,87.5,103.5,0.95,20.15,129.0,176.56,141.67
2018,10,3,8,0,35.0,117.0,1.1,20.5,130.0,147.27,116.68
2018,10,3,8,15,130.0,148.0,1.25,20.95,205.0,264.54,212.45
2018,10,3,8,30,225.0,179.0,1.4,21.4,280.0,390.6,310.76
2018,10,3,8,45,141.5,191.5,1.55,21.8,257.5,330.14,261.05
2018,10,3,9,0,58.0,204.0,1.7,22.2,235.0,263.89,206.9
2018,10,3,9,15,168.0,210.5,1.75,22.7,308.5,378.28,297.37
2018,10,3,9,30,278.0,217.0,1.8,23.2,382.0,498.47,387.89
2018,10,3,9,45,459.5,192.5,1.85,23.7,483.0,651.99,500.72
2018,10,3,10,0,641.0,168.0,1.9,24.2,584.0,801.48,604.25
2018,10,3,10,15,619.5,184.5,1.95,24.65,600.0,804.58,603.31
2018,10,3,10,30,598.0,201.0,2.0,25.1,616.0,804.21,601.19
2018,10,3,10,45,476.0,243.5,2.05,25.6,579.5,731.09,546.86
2018,10,3,11,0,354.0,286.0,2.1,26.1,543.0,647.16,485.0
2018,10,3,11,15,326.0,297.5,2.15,26.2,537.0,628.93,471.7
2018,10,3,11,30,298.0,309.0,2.2,26.3,531.0,609.5,457.06
2018,10,3,11,45,352.5,293.0,2.3,26.45,556.5,633.69,475.68
2018,10,3,12,0,407.0,277.0,2.4,26.6,582.0,665.97,499.26
2018,10,3,12,15,339.0,306.5,2.45,26.4,559.5,615.67,462.4
2018,10,3,12,30,271.0,336.0,2.5,26.2,537.0,577.5,434.09
2018,10,3,12,45,186.0,316.5,2.55,26.0,453.5,469.08,355.3
2018,10,3,13,0,101.0,297.0,2.6,25.8,370.0,375.05,285.19
2018,10,3,13,15,115.0,288.5,2.65,25.5,369.0,370.39,283.0
2018,10,3,13,30,129.0,280.0,2.7,25.2,368.0,364.41,279.36
2018,10,3,13,45,96.5,252.0,2.7,24.9,316.5,307.95,236.72
2018,10,3,14,0,64.0,224.0,2.7,24.6,265.0,250.94,193.24
2018,10,3,14,15,68.0,210.0,2.7,24.4,251.5,235.45,181.74
2018,10,3,14,30,72.0,196.0,2.7,24.2,238.0,219.58,169.65
2018,10,3,14,45,123.0,196.5,2.65,24.0,261.5,239.13,184.87
2018,10,3,15,0,174.0,197.0,2.6,23.8,285.0,250.37,192.68
2018,10,3,15,15,318.5,159.0,2.6,23.8,302.5,252.81,190.95
2018,10,3,15,30,463.0,121.0,2.6,23.8,320.0,237.74,172.72
2018,10,3,15,45,442.5,113.5,2.45,23.4,285.0,195.9,137.02
2018,10,3,16,0,422.0,106.0,2.3,23.0,250.0,156.07,104.03
2018,10,3,16,15,404.0,90.0,2.15,22.7,210.0,111.63,69.9
2018,10,3,16,30,386.0,74.0,2.0,22.4,170.0,69.51,43.44
2018,10,3,16,45,328.0,61.0,1.85,22.1,129.5,45.6,33.66
2018,10,3,17,0,270.0,48.0,1.7,21.8,89.0,36.67,25.52
2018,10,3,17,15,190.0,33.5,1.5,21.25,57.0,26.09,15.22
2018,10,3,17,30,110.0,19.0,1.3,20.7,25.0,15.05,0.0
2018,10,3,17,45,55.0,9.5,1.1,20.1,12.5,9.05,0.0
2018,10,3,18,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.0,1.0,1.15,16.05,1.0,0.0,0.0
2018,10,4,6,0,14.0,2.0,1.2,16.2,2.0,0.0,0.0
2018,10,4,6,15,96.5,12.0,1.4,16.5,18.5,45.37,0.0
2018,10,4,6,30,179.0,22.0,1.6,16.8,35.0,118.25,61.44
2018,10,4,6,45,311.5,34.5,1.85,17.1,79.0,207.95,160.08
2018,10,4,7,0,444.0,47.0,2.1,17.4,123.0,306.67,245.66
2018,10,4,7,15,322.5,51.5,2.15,17.65,116.5,260.18,212.35
2018,10,4,7,30,201.0,56.0,2.2,17.9,110.0,205.41,168.72
2018,10,4,7,45,173.0,89.0,2.25,18.2,142.0,224.79,184.66
2018,10,4,8,0,145.0,122.0,2.3,18.5,174.0,240.69,196.74
2018,10,4,8,15,261.5,137.0,2.35,18.95,247.0,359.86,293.69
2018,10,4,8,30,378.0,152.0,2.4,19.4,320.0,489.34,394.55
2018,10,4,8,45,296.5,181.0,2.5,19.85,321.0,455.36,364.88
2018,10,4,9,0,215.0,210.0,2.6,20.3,322.0,415.14,330.96
2018,10,4,9,15,231.5,226.0,2.65,20.65,355.0,465.06,368.13
2018,10,4,9,30,248.0,242.0,2.7,21.0,388.0,501.16,394.08
2018,10,4,9,45,179.0,249.5,2.75,21.35,358.0,435.72,341.9
2018,10,4,10,0,110.0,257.0,2.8,21.7,328.0,381.58,298.04
2018,10,4,10,15,60.5,205.0,2.85,21.9,244.5,263.91,206.28
2018,10,4,10,30,11.0,153.0,2.9,22.1,161.0,155.36,119.47
2018,10,4,10,45,121.5,226.5,2.95,22.3,314.0,354.32,277.66
2018,10,4,11,0,232.0,300.0,3.0,22.5,467.0,548.96,423.75
2018,10,4,11,15,243.0,301.5,3.1,22.6,479.0,556.29,428.09
2018,10,4,11,30,254.0,303.0,3.2,22.7,491.0,562.34,432.55
2018,10,4,11,45,167.5,288.5,3.25,22.8,412.5,451.02,348.31
2018,10,4,12,0,81.0,274.0,3.3,22.9,334.0,344.04,265.76
2018,10,4,12,15,266.5,276.5,3.35,22.95,473.0,521.33,403.8
2018,10,4,12,30,452.0,279.0,3.4,23.0,612.0,676.69,519.22
2018,10,4,12,45,531.5,243.5,3.45,23.05,628.0,686.71,527.45
2018,10,4,13,0,611.0,208.0,3.5,23.1,644.0,693.41,533.84
2018,10,4,13,15,612.0,197.0,3.55,22.95,623.0,657.22,507.99
2018,10,4,13,30,613.0,186.0,3.6,22.8,602.0,619.08,480.48
2018,10,4,13,45,537.0,201.5,3.6,22.7,555.0,552.54,429.97
2018,10,4,14,0,461.0,217.0,3.6,22.6,508.0,493.74,384.61
2018,10,4,14,15,618.0,158.5,3.55,22.4,526.0,500.75,390.56
2018,10,4,14,30,775.0,100.0,3.5,22.2,544.0,489.08,380.22
2018,10,4,14,45,759.5,96.5,3.45,22.0,505.5,435.46,335.9
2018,10,4,15,0,744.0,93.0,3.4,21.8,467.0,382.03,290.62
2018,10,4,15,15,718.0,89.5,3.4,21.8,423.0,323.52,240.27
2018,10,4,15,30,692.0,86.0,3.4,21.8,379.0,268.62,192.03
2018,10,4,15,45,661.0,80.0,3.3,21.2,332.5,212.58,143.53
2018,10,4,16,0,630.0,74.0,3.2,20.6,286.0,159.67,99.13
2018,10,4,16,15,585.5,67.0,3.1,20.15,239.0,108.0,60.59
2018,10,4,16,30,541.0,60.0,3.0,19.7,192.0,61.6,34.94
2018,10,4,16,45,465.5,51.5,2.9,19.25,146.0,38.64,28.0
2018,10,4,17,0,390.0,43.0,2.8,18.8,100.0,33.66,23.2
2018,10,4,17,15,263.0,31.0,2.65,18.25,62.5,25.03,14.19
2018,10,4,17,30,136.0,19.0,2.5,17.7,25.0,15.14,0.0
2018,10,4,17,45,68.0,9.5,2.35,17.2,12.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,16.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,5,5,45,8.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,10,5,6,0,17.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,10,5,6,15,135.5,14.5,1.3,12.8,23.0,61.36,0.0
2018,10,5,6,30,254.0,26.0,1.5,13.5,44.0,151.05,72.68
2018,10,5,6,45,365.5,35.5,1.7,14.25,84.5,233.55,180.9
2018,10,5,7,0,477.0,45.0,1.9,15.0,125.0,320.76,258.45
2018,10,5,7,15,564.0,50.0,1.85,15.45,176.5,399.18,325.89
2018,10,5,7,30,651.0,55.0,1.8,15.9,228.0,481.0,393.43
2018,10,5,7,45,693.5,59.5,1.7,16.4,277.5,543.44,442.54
2018,10,5,8,0,736.0,64.0,1.6,16.9,327.0,607.4,489.83
2018,10,5,8,15,765.5,67.5,1.55,17.4,374.5,661.63,527.2
2018,10,5,8,30,795.0,71.0,1.5,17.9,422.0,715.48,563.01
2018,10,5,8,45,816.0,73.0,1.5,18.4,465.5,759.85,591.45
2018,10,5,9,0,837.0,75.0,1.5,18.9,509.0,795.56,613.3
2018,10,5,9,15,850.0,78.0,1.5,19.55,547.5,830.44,633.92
2018,10,5,9,30,863.0,81.0,1.5,20.2,586.0,862.67,652.42
2018,10,5,9,45,775.0,116.0,1.5,20.85,589.0,846.87,638.41
2018,10,5,10,0,687.0,151.0,1.5,21.5,592.0,821.39,618.6
2018,10,5,10,15,773.5,126.5,1.5,22.15,641.5,873.06,651.03
2018,10,5,10,30,860.0,102.0,1.5,22.8,691.0,920.08,678.9
2018,10,5,10,45,880.5,96.5,1.5,23.5,714.0,932.86,684.05
2018,10,5,11,0,901.0,91.0,1.5,24.2,737.0,942.08,687.39
2018,10,5,11,15,901.5,92.5,1.55,24.55,747.0,937.11,683.34
2018,10,5,11,30,902.0,94.0,1.6,24.9,757.0,928.46,677.21
2018,10,5,11,45,890.0,99.5,1.6,25.3,756.0,909.4,663.73
2018,10,5,12,0,878.0,105.0,1.6,25.7,755.0,887.08,648.36
2018,10,5,12,15,756.5,153.5,1.65,25.7,710.5,823.37,607.27
2018,10,5,12,30,635.0,202.0,1.7,25.7,666.0,751.1,558.72
2018,10,5,12,45,623.5,200.5,1.75,25.75,649.5,718.02,536.75
2018,10,5,13,0,612.0,199.0,1.8,25.8,633.0,683.4,513.02
2018,10,5,13,15,739.0,146.5,2.0,25.85,655.5,696.5,525.75
2018,10,5,13,30,866.0,94.0,2.2,25.9,678.0,694.3,526.79
2018,10,5,13,45,850.0,94.5,2.35,25.95,648.0,646.07,492.0
2018,10,5,14,0,834.0,95.0,2.5,26.0,618.0,597.76,456.38
2018,10,5,14,15,831.5,90.0,2.6,25.75,586.5,548.99,419.73
2018,10,5,14,30,829.0,85.0,2.7,25.5,555.0,498.51,380.41
2018,10,5,14,45,810.0,82.5,2.75,25.25,514.5,441.66,334.75
2018,10,5,15,0,791.0,80.0,2.8,25.0,474.0,385.25,287.96
2018,10,5,15,15,766.0,77.0,2.8,25.0,429.0,327.12,238.31
2018,10,5,15,30,741.0,74.0,2.8,25.0,384.0,270.71,189.24
2018,10,5,15,45,704.0,70.0,2.9,24.3,335.5,212.85,140.05
2018,10,5,16,0,667.0,66.0,3.0,23.6,287.0,156.08,93.4
2018,10,5,16,15,617.5,60.5,2.85,23.0,238.5,103.25,55.05
2018,10,5,16,30,568.0,55.0,2.7,22.4,190.0,56.22,30.6
2018,10,5,16,45,485.5,48.0,2.6,21.75,143.5,35.86,25.26
2018,10,5,17,0,403.0,41.0,2.5,21.1,97.0,32.1,21.55
2018,10,5,17,15,272.0,29.5,2.45,20.45,60.5,23.87,12.6
2018,10,5,17,30,141.0,18.0,2.4,19.8,24.0,17.16,0.0
2018,10,5,17,45,70.5,9.0,2.4,19.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.35,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,6,5,45,8.5,1.5,1.2,13.4,1.0,0.0,0.0
2018,10,6,6,0,17.0,3.0,1.2,13.4,2.0,0.0,0.0
2018,10,6,6,15,102.0,12.0,1.4,14.1,17.5,47.13,0.0
2018,10,6,6,30,187.0,21.0,1.6,14.8,33.0,118.26,47.83
2018,10,6,6,45,356.5,30.5,1.85,15.45,80.0,223.37,171.64
2018,10,6,7,0,526.0,40.0,2.1,16.1,127.0,339.11,271.92
2018,10,6,7,15,392.0,53.5,2.2,16.85,131.0,306.7,250.31
2018,10,6,7,30,258.0,67.0,2.3,17.6,135.0,254.81,209.51
2018,10,6,7,45,467.5,68.0,2.35,18.35,222.0,409.25,336.67
2018,10,6,8,0,677.0,69.0,2.4,19.1,309.0,574.73,466.02
2018,10,6,8,15,747.0,66.0,2.55,19.8,365.0,644.95,516.27
2018,10,6,8,30,817.0,63.0,2.7,20.5,421.0,714.46,565.05
2018,10,6,8,45,779.5,79.0,2.85,21.15,449.0,736.56,578.44
2018,10,6,9,0,742.0,95.0,3.0,21.8,477.0,746.38,583.14
2018,10,6,9,15,814.0,84.5,3.1,22.25,533.0,813.15,628.75
2018,10,6,9,30,886.0,74.0,3.2,22.7,589.0,872.46,667.81
2018,10,6,9,45,893.5,78.0,3.3,23.1,622.5,898.51,683.54
2018,10,6,10,0,901.0,82.0,3.4,23.5,656.0,921.17,697.2
2018,10,6,10,15,910.0,82.5,3.45,23.8,682.5,937.55,706.58
2018,10,6,10,30,919.0,83.0,3.5,24.1,709.0,950.37,713.68
2018,10,6,10,45,925.5,84.0,3.55,24.4,729.0,957.79,717.27
2018,10,6,11,0,932.0,85.0,3.6,24.7,749.0,961.4,718.48
2018,10,6,11,15,936.0,85.0,3.6,24.85,760.5,957.72,715.06
2018,10,6,11,30,940.0,85.0,3.6,25.0,772.0,950.19,709.26
2018,10,6,11,45,941.0,85.0,3.65,25.2,775.0,936.15,699.43
2018,10,6,12,0,942.0,85.0,3.7,25.4,778.0,918.39,687.22
2018,10,6,12,15,940.5,85.0,3.8,25.45,772.5,894.84,671.86
2018,10,6,12,30,939.0,85.0,3.9,25.5,767.0,867.85,654.14
2018,10,6,12,45,936.0,85.0,4.0,25.6,754.5,836.33,633.11
2018,10,6,13,0,933.0,85.0,4.1,25.7,742.0,801.71,609.82
2018,10,6,13,15,926.5,83.5,4.15,25.7,720.0,760.06,581.45
2018,10,6,13,30,920.0,82.0,4.2,25.7,698.0,715.96,551.08
2018,10,6,13,45,911.5,81.0,4.25,25.65,669.5,668.84,516.25
2018,10,6,14,0,903.0,80.0,4.3,25.6,641.0,619.87,478.9
2018,10,6,14,15,891.5,77.5,4.35,25.5,605.5,566.15,437.08
2018,10,6,14,30,880.0,75.0,4.4,25.4,570.0,511.39,393.2
2018,10,6,14,45,863.5,73.0,4.4,25.3,529.0,454.14,345.98
2018,10,6,15,0,847.0,71.0,4.4,25.2,488.0,396.89,297.36
2018,10,6,15,15,823.5,68.5,4.4,25.2,442.5,335.24,244.11
2018,10,6,15,30,800.0,66.0,4.4,25.2,397.0,276.53,192.38
2018,10,6,15,45,766.0,62.0,4.4,24.75,347.0,215.99,140.12
2018,10,6,16,0,732.0,58.0,4.4,24.3,297.0,158.78,92.67
2018,10,6,16,15,678.0,54.5,4.1,23.8,246.5,103.93,53.49
2018,10,6,16,30,624.0,51.0,3.8,23.3,196.0,55.49,30.06
2018,10,6,16,45,536.5,44.0,3.5,22.75,147.0,32.71,22.41
2018,10,6,17,0,449.0,37.0,3.2,22.2,98.0,28.72,18.51
2018,10,6,17,15,305.0,26.5,3.05,21.5,60.0,21.25,9.92
2018,10,6,17,30,161.0,16.0,2.9,20.8,22.0,15.25,0.0
2018,10,6,17,45,80.5,8.0,2.8,20.1,11.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.7,19.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.7,18.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.7,18.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.65,18.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.55,18.1,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.35,17.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,7,6,15,130.0,12.0,2.9,15.6,20.0,56.81,0.0
2018,10,7,6,30,260.0,24.0,3.2,16.2,40.0,149.09,48.78
2018,10,7,6,45,391.0,32.5,3.5,16.75,83.0,241.2,184.13
2018,10,7,7,0,522.0,41.0,3.8,17.3,126.0,337.79,270.78
2018,10,7,7,15,592.5,47.5,4.05,17.9,176.0,410.58,334.78
2018,10,7,7,30,663.0,54.0,4.3,18.5,226.0,485.23,398.12
2018,10,7,7,45,708.5,59.0,4.55,19.1,277.0,550.52,451.76
2018,10,7,8,0,754.0,64.0,4.8,19.7,328.0,617.53,504.28
2018,10,7,8,15,784.0,67.5,4.85,20.3,376.5,672.61,544.24
2018,10,7,8,30,814.0,71.0,4.9,20.9,425.0,727.26,582.79
2018,10,7,8,45,835.0,73.5,4.95,21.45,469.5,772.64,613.66
2018,10,7,9,0,856.0,76.0,5.0,22.0,514.0,809.29,637.61
2018,10,7,9,15,872.5,78.0,5.0,22.5,554.0,846.17,661.27
2018,10,7,9,30,889.0,80.0,5.0,23.0,594.0,880.51,682.81
2018,10,7,9,45,902.0,80.5,5.0,23.5,627.5,907.1,698.65
2018,10,7,10,0,915.0,81.0,5.0,24.0,661.0,930.54,712.24
2018,10,7,10,15,920.5,83.0,5.0,24.35,686.5,945.53,720.4
2018,10,7,10,30,926.0,85.0,5.0,24.7,712.0,956.85,726.14
2018,10,7,10,45,928.5,87.0,5.0,25.1,730.0,961.63,727.37
2018,10,7,11,0,931.0,89.0,5.0,25.5,748.0,962.59,726.16
2018,10,7,11,15,929.0,91.5,5.0,25.7,757.5,956.15,720.66
2018,10,7,11,30,927.0,94.0,5.0,25.9,767.0,945.94,712.78
2018,10,7,11,45,919.0,97.0,5.0,26.15,766.5,927.27,699.1
2018,10,7,12,0,911.0,100.0,5.0,26.4,766.0,905.18,683.23
2018,10,7,12,15,910.0,99.5,5.0,26.6,760.5,881.99,666.87
2018,10,7,12,30,909.0,99.0,5.0,26.8,755.0,855.45,648.24
2018,10,7,12,45,905.0,98.0,5.0,26.95,741.0,822.79,625.49
2018,10,7,13,0,901.0,97.0,5.0,27.1,727.0,787.22,600.68
2018,10,7,13,15,891.5,96.5,5.0,27.15,704.5,745.47,571.61
2018,10,7,13,30,882.0,96.0,5.0,27.2,682.0,701.6,540.28
2018,10,7,13,45,869.5,95.5,5.0,27.25,652.5,653.91,504.21
2018,10,7,14,0,857.0,95.0,5.0,27.3,623.0,605.82,467.03
2018,10,7,14,15,837.0,95.0,5.0,27.2,586.5,551.46,424.54
2018,10,7,14,30,817.0,95.0,5.0,27.1,550.0,497.0,380.86
2018,10,7,14,45,789.0,94.0,4.95,27.05,507.0,438.3,332.7
2018,10,7,15,0,761.0,93.0,4.9,27.0,464.0,381.03,284.55
2018,10,7,15,15,733.5,89.0,4.9,27.0,418.5,320.86,233.24
2018,10,7,15,30,706.0,85.0,4.9,27.0,373.0,264.46,184.31
2018,10,7,15,45,664.0,79.5,4.55,26.6,323.5,206.11,134.92
2018,10,7,16,0,622.0,74.0,4.2,26.2,274.0,152.2,91.29
2018,10,7,16,15,569.5,66.5,3.7,25.4,225.5,100.39,54.77
2018,10,7,16,30,517.0,59.0,3.2,24.6,177.0,54.88,32.09
2018,10,7,16,45,440.0,49.0,2.7,23.85,131.5,37.24,26.1
2018,10,7,17,0,363.0,39.0,2.2,23.1,86.0,30.76,20.04
2018,10,7,17,15,233.5,26.5,2.1,22.3,51.5,21.47,9.18
2018,10,7,17,30,104.0,14.0,2.0,21.5,17.0,13.34,0.0
2018,10,7,17,45,52.0,7.0,1.9,20.7,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.8,19.4,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.65,18.2,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,8,6,15,136.0,11.5,1.35,15.15,19.5,58.3,0.0
2018,10,8,6,30,272.0,23.0,1.5,16.1,39.0,151.72,33.78
2018,10,8,6,45,407.0,30.5,1.65,17.1,81.5,245.81,185.29
2018,10,8,7,0,542.0,38.0,1.8,18.1,124.0,339.09,268.55
2018,10,8,7,15,611.0,43.0,2.0,18.75,173.0,410.8,330.71
2018,10,8,7,30,680.0,48.0,2.2,19.4,222.0,487.34,394.17
2018,10,8,7,45,722.0,52.0,2.45,20.05,271.5,549.53,444.24
2018,10,8,8,0,764.0,56.0,2.7,20.7,321.0,613.18,492.6
2018,10,8,8,15,793.0,58.5,2.75,21.3,368.5,666.4,530.04
2018,10,8,8,30,822.0,61.0,2.8,21.9,416.0,712.78,561.4
2018,10,8,8,45,841.5,63.5,2.9,22.45,459.5,756.87,590.75
2018,10,8,9,0,861.0,66.0,3.0,23.0,503.0,799.17,618.29
2018,10,8,9,15,875.5,67.5,3.0,23.6,541.5,833.86,639.35
2018,10,8,9,30,890.0,69.0,3.0,24.2,580.0,865.91,658.34
2018,10,8,9,45,900.0,70.5,3.0,24.75,612.5,891.08,672.54
2018,10,8,10,0,910.0,72.0,3.0,25.3,645.0,912.99,684.52
2018,10,8,10,15,917.0,73.0,3.05,25.75,670.5,928.14,692.58
2018,10,8,10,30,924.0,74.0,3.1,26.2,696.0,939.67,698.36
2018,10,8,10,45,928.5,75.0,3.15,26.65,714.5,945.18,700.27
2018,10,8,11,0,933.0,76.0,3.2,27.1,733.0,946.88,699.84
2018,10,8,11,15,935.5,76.5,3.2,27.35,743.5,942.35,695.64
2018,10,8,11,30,938.0,77.0,3.2,27.6,754.0,933.99,689.11
2018,10,8,11,45,938.5,77.0,3.2,27.9,756.5,919.5,678.54
2018,10,8,12,0,939.0,77.0,3.2,28.2,759.0,901.32,665.69
2018,10,8,12,15,937.0,77.5,3.2,28.3,754.0,877.96,650.03
2018,10,8,12,30,935.0,78.0,3.2,28.4,749.0,851.2,632.15
2018,10,8,12,45,931.0,77.5,3.2,28.55,735.0,818.48,610.13
2018,10,8,13,0,927.0,77.0,3.2,28.7,721.0,782.77,586.03
