Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,11,15,915.0,89.5,1.05,26.4,701.0,912.17,657.97
2018,10,18,11,30,919.0,90.0,1.0,27.0,712.0,904.61,650.56
2018,10,18,11,45,920.5,90.0,1.0,27.55,714.5,890.63,640.23
2018,10,18,12,0,922.0,90.0,1.0,28.1,717.0,873.04,627.82
2018,10,18,12,15,919.5,90.5,1.0,28.35,711.0,849.2,612.3
2018,10,18,12,30,917.0,91.0,1.0,28.6,705.0,822.08,594.79
2018,10,18,12,45,912.0,90.0,0.95,28.8,690.5,788.31,572.41
2018,10,18,13,0,907.0,89.0,0.9,29.0,676.0,751.74,548.23
2018,10,18,13,15,900.0,88.0,0.9,29.05,654.0,711.16,522.22
2018,10,18,13,30,893.0,87.0,0.9,29.1,632.0,668.3,492.46
2018,10,18,13,45,882.5,85.5,0.85,29.1,603.0,620.74,458.33
2018,10,18,14,0,872.0,84.0,0.8,29.1,574.0,571.65,422.25
2018,10,18,14,15,857.0,82.0,0.85,28.95,538.5,518.83,383.49
2018,10,18,14,30,842.0,80.0,0.9,28.8,503.0,464.58,342.2
2018,10,18,14,45,821.5,77.0,0.9,28.6,462.0,406.88,296.68
2018,10,18,15,0,801.0,74.0,0.9,28.4,421.0,349.82,250.15
2018,10,18,15,15,771.5,71.0,0.9,28.4,375.5,291.11,201.21
2018,10,18,15,30,742.0,68.0,0.9,28.4,330.0,234.68,153.63
2018,10,18,15,45,699.0,63.0,0.9,27.45,281.5,176.66,106.81
2018,10,18,16,0,656.0,58.0,0.9,26.5,233.0,120.6,64.72
2018,10,18,16,15,590.0,52.0,0.95,25.15,185.0,69.56,34.55
2018,10,18,16,30,524.0,46.0,1.0,23.8,137.0,34.96,24.13
2018,10,18,16,45,414.0,37.0,1.0,22.45,94.5,29.15,18.7
2018,10,18,17,0,304.0,28.0,1.0,21.1,52.0,23.18,9.79
2018,10,18,17,15,163.0,15.5,1.0,20.35,27.0,14.77,0.0
2018,10,18,17,30,22.0,3.0,1.0,19.6,2.0,0.0,0.0
2018,10,18,17,45,11.0,1.5,1.05,18.9,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,19,6,15,60.5,7.0,0.95,14.75,8.5,0.0,0.0
2018,10,19,6,30,121.0,14.0,0.9,15.2,17.0,59.98,0.0
2018,10,19,6,45,172.5,26.5,0.85,15.65,41.5,128.31,72.27
2018,10,19,7,0,224.0,39.0,0.8,16.1,66.0,179.7,138.93
2018,10,19,7,15,344.5,51.0,0.85,16.85,115.0,268.15,214.76
2018,10,19,7,30,465.0,63.0,0.9,17.6,164.0,371.19,299.35
2018,10,19,7,45,571.5,64.5,0.95,18.35,219.5,460.38,370.5
2018,10,19,8,0,678.0,66.0,1.0,19.1,275.0,556.07,443.7
2018,10,19,8,15,714.0,70.5,1.0,19.95,321.5,608.12,480.31
2018,10,19,8,30,750.0,75.0,1.0,20.8,368.0,664.53,518.02
2018,10,19,8,45,775.0,78.5,1.05,21.65,411.0,710.92,547.84
2018,10,19,9,0,800.0,82.0,1.1,22.5,454.0,755.91,575.99
2018,10,19,9,15,818.0,84.5,1.2,23.45,492.0,792.18,597.95
2018,10,19,9,30,836.0,87.0,1.3,24.4,530.0,826.06,618.04
2018,10,19,9,45,849.5,88.5,1.35,25.35,562.0,852.2,632.11
2018,10,19,10,0,863.0,90.0,1.4,26.3,594.0,875.31,644.14
2018,10,19,10,15,872.0,92.0,1.45,26.9,619.5,884.44,647.93
2018,10,19,10,30,881.0,94.0,1.5,27.5,645.0,897.56,654.56
2018,10,19,10,45,887.0,95.0,1.5,28.1,663.0,903.33,655.84
2018,10,19,11,0,893.0,96.0,1.5,28.7,681.0,905.5,655.02
2018,10,19,11,15,896.0,96.5,1.45,29.1,691.0,900.8,649.86
2018,10,19,11,30,899.0,97.0,1.4,29.5,701.0,892.47,642.61
2018,10,19,11,45,899.5,97.0,1.35,29.9,703.0,877.84,631.52
2018,10,19,12,0,900.0,97.0,1.3,30.3,705.0,859.71,618.41
2018,10,19,12,15,896.5,97.5,1.25,30.5,698.5,835.47,602.03
2018,10,19,12,30,893.0,98.0,1.2,30.7,692.0,808.09,583.76
2018,10,19,12,45,885.5,98.0,1.15,30.85,677.0,774.17,561.39
2018,10,19,13,0,878.0,98.0,1.1,31.0,662.0,737.66,537.35
2018,10,19,13,15,871.0,97.0,1.1,31.0,640.5,700.94,513.26
2018,10,19,13,30,864.0,96.0,1.1,31.0,619.0,658.55,483.84
2018,10,19,13,45,853.0,94.0,1.1,30.95,590.0,610.76,450.09
2018,10,19,14,0,842.0,92.0,1.1,30.9,561.0,561.59,414.42
2018,10,19,14,15,826.0,89.5,1.1,30.75,525.5,508.28,374.84
2018,10,19,14,30,810.0,87.0,1.1,30.6,490.0,454.62,333.68
2018,10,19,14,45,788.5,84.0,1.1,30.4,449.5,398.22,289.23
2018,10,19,15,0,767.0,81.0,1.1,30.2,409.0,342.64,244.0
2018,10,19,15,15,736.0,76.5,1.1,30.2,363.5,284.03,195.51
2018,10,19,15,30,705.0,72.0,1.1,30.2,318.0,225.88,147.09
2018,10,19,15,45,661.0,66.5,1.05,29.1,270.5,169.24,101.85
2018,10,19,16,0,617.0,61.0,1.0,28.0,223.0,117.28,63.45
2018,10,19,16,15,549.5,54.0,1.0,26.65,176.0,67.84,34.65
2018,10,19,16,30,482.0,47.0,1.0,25.3,129.0,36.06,24.83
2018,10,19,16,45,373.0,37.0,1.0,23.9,87.5,29.37,18.62
2018,10,19,17,0,264.0,27.0,1.0,22.5,46.0,22.43,7.86
2018,10,19,17,15,140.5,15.0,1.05,21.85,24.0,14.3,0.0
2018,10,19,17,30,17.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,8.5,1.5,1.1,20.5,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,14.45,8.0,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.1,15.0,16.0,56.54,0.0
2018,10,20,6,45,162.0,18.0,1.1,15.5,32.0,112.66,57.41
2018,10,20,7,0,209.0,23.0,1.1,16.0,48.0,152.61,117.49
2018,10,20,7,15,364.0,38.0,1.2,16.85,106.0,264.95,212.9
2018,10,20,7,30,519.0,53.0,1.3,17.7,164.0,390.08,315.5
2018,10,20,7,45,601.5,58.5,1.45,18.5,218.0,470.51,380.42
2018,10,20,8,0,684.0,64.0,1.6,19.3,272.0,556.1,447.02
2018,10,20,8,15,721.5,68.0,1.5,20.2,318.5,608.83,484.25
2018,10,20,8,30,759.0,72.0,1.4,21.1,365.0,665.83,522.11
2018,10,20,8,45,785.0,75.0,1.3,22.0,408.5,712.51,550.94
2018,10,20,9,0,811.0,78.0,1.2,22.9,452.0,757.83,577.72
2018,10,20,9,15,829.5,80.0,1.2,23.95,490.0,794.03,598.2
2018,10,20,9,30,848.0,82.0,1.2,25.0,528.0,827.85,616.69
2018,10,20,9,45,861.0,83.5,1.2,26.05,560.0,853.67,629.57
2018,10,20,10,0,874.0,85.0,1.2,27.1,592.0,869.14,635.61
2018,10,20,10,15,883.5,86.5,1.15,27.8,617.5,885.59,642.56
2018,10,20,10,30,893.0,88.0,1.1,28.5,643.0,898.61,647.28
2018,10,20,10,45,899.0,89.0,1.0,29.25,661.0,904.4,646.54
2018,10,20,11,0,905.0,90.0,0.9,30.0,679.0,906.53,643.62
2018,10,20,11,15,908.5,90.0,1.0,30.25,689.0,901.63,641.1
2018,10,20,11,30,912.0,90.0,1.1,30.5,699.0,893.05,636.4
2018,10,20,11,45,913.0,90.5,1.15,30.75,701.5,879.25,627.74
2018,10,20,12,0,914.0,91.0,1.2,31.0,704.0,861.88,616.93
2018,10,20,12,15,911.5,91.0,1.3,31.05,697.5,837.65,602.89
2018,10,20,12,30,909.0,91.0,1.4,31.1,691.0,810.18,586.66
2018,10,20,12,45,903.5,90.5,1.5,31.15,676.5,776.83,566.37
2018,10,20,13,0,898.0,90.0,1.6,31.2,662.0,740.73,543.98
2018,10,20,13,15,891.0,88.5,1.65,31.1,640.0,700.0,517.68
2018,10,20,13,30,884.0,87.0,1.7,31.0,618.0,657.02,487.85
2018,10,20,13,45,873.5,85.5,1.75,30.85,589.5,609.94,454.34
2018,10,20,14,0,863.0,84.0,1.8,30.7,561.0,562.26,419.31
2018,10,20,14,15,848.0,81.5,1.85,30.45,525.5,508.61,378.98
2018,10,20,14,30,833.0,79.0,1.9,30.2,490.0,454.46,336.84
2018,10,20,14,45,812.0,76.0,1.9,29.9,449.0,397.23,290.93
2018,10,20,15,0,791.0,73.0,1.9,29.6,408.0,340.72,244.16
2018,10,20,15,15,760.5,70.0,1.9,29.6,363.0,282.55,195.07
2018,10,20,15,30,730.0,67.0,1.9,29.6,318.0,226.78,147.72
2018,10,20,15,45,686.5,62.0,1.8,28.5,270.5,169.72,101.66
2018,10,20,16,0,643.0,57.0,1.7,27.4,223.0,114.71,60.79
2018,10,20,16,15,576.0,50.5,1.55,25.95,175.5,64.41,31.94
2018,10,20,16,30,509.0,44.0,1.4,24.5,128.0,33.62,22.82
2018,10,20,16,45,394.5,35.0,1.2,23.1,86.5,27.75,17.22
2018,10,20,17,0,280.0,26.0,1.0,21.7,45.0,21.7,5.71
2018,10,20,17,15,149.0,14.5,1.0,20.85,23.5,13.82,0.0
2018,10,20,17,30,18.0,3.0,1.0,20.0,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.0,19.2,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,6,15,29.0,3.5,0.8,12.1,4.0,0.0,0.0
2018,10,21,6,30,58.0,7.0,0.8,12.4,8.0,28.85,0.0
2018,10,21,6,45,80.0,11.0,0.85,12.7,17.5,58.88,24.19
2018,10,21,7,0,102.0,15.0,0.9,13.0,27.0,79.94,59.97
2018,10,21,7,15,51.0,20.0,0.95,13.55,26.0,54.77,41.14
2018,10,21,7,30,0.0,25.0,1.0,14.1,25.0,23.18,14.16
2018,10,21,7,45,0.0,34.0,1.05,14.6,34.0,31.55,21.42
2018,10,21,8,0,0.0,43.0,1.1,15.1,43.0,39.93,28.56
2018,10,21,8,15,0.0,66.0,1.1,15.95,66.0,61.4,46.6
2018,10,21,8,30,0.0,89.0,1.1,16.8,89.0,84.43,65.59
2018,10,21,8,45,0.0,111.0,1.15,17.6,111.0,106.74,83.62
2018,10,21,9,0,0.0,133.0,1.2,18.4,133.0,129.12,101.38
2018,10,21,9,15,6.0,154.5,1.15,19.15,157.5,155.9,122.58
2018,10,21,9,30,12.0,176.0,1.1,19.9,182.0,182.91,143.55
2018,10,21,9,45,36.5,203.5,1.05,20.6,224.0,244.27,191.65
2018,10,21,10,0,61.0,231.0,1.0,21.3,266.0,295.76,230.7
2018,10,21,10,15,115.5,248.0,1.0,22.0,318.0,374.75,290.49
2018,10,21,10,30,170.0,265.0,1.0,22.7,370.0,440.47,338.61
2018,10,21,10,45,389.5,221.5,0.95,23.4,471.0,608.96,462.52
2018,10,21,11,0,609.0,178.0,0.9,24.1,572.0,754.81,562.95
2018,10,21,11,15,754.0,137.0,0.95,24.55,632.0,828.51,609.55
2018,10,21,11,30,899.0,96.0,1.0,25.0,692.0,885.94,645.37
2018,10,21,11,45,899.5,96.0,1.05,25.5,694.0,871.27,634.54
2018,10,21,12,0,900.0,96.0,1.1,26.0,696.0,853.11,622.45
2018,10,21,12,15,895.5,97.0,1.2,26.45,689.0,828.62,607.1
2018,10,21,12,30,891.0,98.0,1.3,26.9,682.0,801.04,589.62
2018,10,21,12,45,883.0,98.5,1.4,27.35,667.0,767.37,567.93
2018,10,21,13,0,875.0,99.0,1.5,27.8,652.0,734.65,546.66
2018,10,21,13,15,867.5,97.0,1.65,27.85,630.0,693.21,519.38
2018,10,21,13,30,860.0,95.0,1.8,27.9,608.0,649.66,489.1
2018,10,21,13,45,848.5,93.5,1.95,27.95,579.5,602.38,455.05
2018,10,21,14,0,837.0,92.0,2.1,28.0,551.0,553.76,418.83
2018,10,21,14,15,821.0,89.5,2.15,27.7,515.5,500.84,378.39
2018,10,21,14,30,805.0,87.0,2.2,27.4,480.0,447.58,336.29
2018,10,21,14,45,783.0,84.0,2.3,27.1,439.5,391.43,290.73
2018,10,21,15,0,761.0,81.0,2.4,26.8,399.0,336.17,244.44
2018,10,21,15,15,728.5,77.0,2.4,26.8,354.0,276.43,193.62
2018,10,21,15,30,696.0,73.0,2.4,26.8,309.0,220.86,146.03
2018,10,21,15,45,650.0,67.0,2.45,25.5,261.5,164.28,100.18
2018,10,21,16,0,604.0,61.0,2.5,24.2,214.0,112.63,61.79
2018,10,21,16,15,533.0,54.0,2.25,23.0,167.5,64.29,33.99
2018,10,21,16,30,462.0,47.0,2.0,21.8,121.0,36.57,25.56
2018,10,21,16,45,340.5,36.0,1.75,20.55,80.0,28.91,18.23
2018,10,21,17,0,219.0,25.0,1.5,19.3,39.0,20.91,3.08
2018,10,21,17,15,111.0,12.5,1.4,18.55,19.5,11.91,0.0
2018,10,21,17,30,3.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,21,17,45,1.5,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,6,15,23.0,3.0,1.2,11.8,3.5,0.0,0.0
2018,10,22,6,30,46.0,6.0,1.4,12.3,7.0,23.24,0.0
2018,10,22,6,45,23.0,7.0,1.6,12.8,7.5,20.7,3.18
2018,10,22,7,0,0.0,8.0,1.8,13.3,8.0,7.4,0.37
2018,10,22,7,15,0.0,12.0,1.85,13.7,12.0,11.11,3.73
2018,10,22,7,30,0.0,16.0,1.9,14.1,16.0,14.82,7.01
2018,10,22,7,45,0.0,20.0,1.95,14.55,20.0,18.54,10.26
2018,10,22,8,0,0.0,24.0,2.0,15.0,24.0,22.26,13.45
2018,10,22,8,15,0.0,42.0,2.0,15.55,42.0,39.0,27.69
2018,10,22,8,30,0.0,60.0,2.0,16.1,60.0,55.79,41.76
2018,10,22,8,45,0.0,85.0,2.0,16.6,85.0,79.75,61.63
2018,10,22,9,0,0.0,110.0,2.0,17.1,110.0,104.92,82.19
2018,10,22,9,15,0.0,118.5,2.0,17.7,118.5,113.07,88.45
2018,10,22,9,30,0.0,127.0,2.0,18.3,127.0,121.25,94.69
2018,10,22,9,45,5.0,155.0,2.0,18.9,158.0,153.88,120.83
2018,10,22,10,0,10.0,183.0,2.0,19.5,189.0,186.8,146.72
2018,10,22,10,15,56.0,224.0,2.0,20.0,258.5,281.83,222.39
2018,10,22,10,30,102.0,265.0,2.0,20.5,328.0,367.44,288.3
2018,10,22,10,45,320.0,234.0,2.0,21.0,438.0,547.29,427.58
2018,10,22,11,0,538.0,203.0,2.0,21.5,548.0,713.24,548.97
2018,10,22,11,15,724.0,146.5,2.1,21.9,618.5,811.09,617.23
2018,10,22,11,30,910.0,90.0,2.2,22.3,689.0,885.85,666.99
2018,10,22,11,45,910.5,90.0,2.25,22.7,691.0,871.05,655.5
2018,10,22,12,0,911.0,90.0,2.3,23.1,693.0,852.73,642.61
2018,10,22,12,15,909.5,90.0,2.35,23.25,687.0,829.36,626.98
2018,10,22,12,30,908.0,90.0,2.4,23.4,681.0,802.73,609.13
2018,10,22,12,45,903.5,89.5,2.5,23.6,667.0,770.19,587.36
2018,10,22,13,0,899.0,89.0,2.6,23.8,653.0,734.84,563.46
2018,10,22,13,15,891.5,87.5,2.65,23.7,631.0,693.8,534.97
2018,10,22,13,30,884.0,86.0,2.7,23.6,609.0,650.57,503.12
2018,10,22,13,45,872.5,84.5,2.8,23.5,580.0,603.01,467.4
2018,10,22,14,0,861.0,83.0,2.9,23.4,551.0,554.96,430.17
2018,10,22,14,15,845.0,81.0,2.95,23.05,515.5,501.58,388.02
2018,10,22,14,30,829.0,79.0,3.0,22.7,480.0,447.79,344.14
2018,10,22,14,45,806.0,76.0,3.05,22.35,438.5,390.19,295.93
2018,10,22,15,0,783.0,73.0,3.1,22.0,397.0,333.53,247.11
2018,10,22,15,15,751.0,69.5,3.1,22.0,352.0,275.17,195.91
2018,10,22,15,30,719.0,66.0,3.1,22.0,307.0,219.41,146.89
2018,10,22,15,45,672.5,61.5,3.1,20.75,259.5,161.1,98.6
2018,10,22,16,0,626.0,57.0,3.1,19.5,212.0,109.63,59.83
2018,10,22,16,15,554.0,50.0,3.0,18.65,165.0,60.16,31.34
2018,10,22,16,30,482.0,43.0,2.9,17.8,118.0,33.15,23.02
2018,10,22,16,45,356.0,33.0,2.75,16.95,77.5,26.29,16.17
2018,10,22,17,0,230.0,23.0,2.6,16.1,37.0,19.14,0.0
2018,10,22,17,15,115.0,11.5,2.45,15.55,18.5,10.96,0.0
2018,10,22,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,1.0,1.1,11.5,1.0,0.0,0.0
2018,10,23,6,30,0.0,2.0,1.2,12.0,2.0,1.91,0.0
2018,10,23,6,45,0.0,7.5,1.3,12.5,7.5,6.94,0.0
2018,10,23,7,0,0.0,13.0,1.4,13.0,13.0,12.04,4.1
2018,10,23,7,15,0.0,21.0,1.45,13.45,21.0,19.47,10.77
2018,10,23,7,30,0.0,29.0,1.5,13.9,29.0,26.9,17.32
2018,10,23,7,45,0.0,39.0,1.55,14.35,39.0,36.21,25.39
2018,10,23,8,0,0.0,49.0,1.6,14.8,49.0,45.53,33.35
2018,10,23,8,15,43.0,88.5,1.65,15.25,104.5,120.89,98.09
2018,10,23,8,30,86.0,128.0,1.7,15.7,160.0,210.1,172.39
2018,10,23,8,45,251.0,142.0,1.75,16.15,251.5,365.51,300.37
2018,10,23,9,0,416.0,156.0,1.8,16.6,343.0,531.61,429.87
2018,10,23,9,15,450.0,163.0,1.85,17.0,380.5,575.99,461.41
2018,10,23,9,30,484.0,170.0,1.9,17.4,418.0,620.04,493.02
2018,10,23,9,45,475.0,185.0,2.0,17.85,441.0,636.09,502.84
2018,10,23,10,0,466.0,200.0,2.1,18.3,464.0,649.65,511.01
2018,10,23,10,15,448.5,215.5,2.2,18.5,478.5,653.95,512.75
2018,10,23,10,30,431.0,231.0,2.3,18.7,493.0,655.77,512.79
2018,10,23,10,45,455.0,229.5,2.4,18.9,513.0,672.95,525.3
2018,10,23,11,0,479.0,228.0,2.5,19.1,533.0,688.06,536.17
2018,10,23,11,15,526.5,215.0,2.55,19.15,555.0,708.5,551.67
2018,10,23,11,30,574.0,202.0,2.6,19.2,577.0,725.89,564.87
2018,10,23,11,45,703.5,159.5,2.65,19.25,620.5,781.85,606.46
2018,10,23,12,0,833.0,117.0,2.7,19.3,664.0,821.79,634.45
2018,10,23,12,15,795.0,127.5,2.75,19.2,645.5,781.72,606.46
2018,10,23,12,30,757.0,138.0,2.8,19.1,627.0,743.01,579.86
2018,10,23,12,45,556.0,194.0,2.8,19.05,549.0,623.7,489.74
2018,10,23,13,0,355.0,250.0,2.8,19.0,471.0,510.15,401.78
2018,10,23,13,15,443.5,216.5,2.75,19.1,483.0,525.91,415.21
2018,10,23,13,30,532.0,183.0,2.7,19.2,495.0,526.43,415.97
2018,10,23,13,45,497.5,182.0,2.6,19.3,462.5,479.23,378.5
2018,10,23,14,0,463.0,181.0,2.5,19.4,430.0,433.64,342.07
2018,10,23,14,15,575.0,144.5,2.4,19.5,433.5,429.88,337.59
2018,10,23,14,30,687.0,108.0,2.3,19.6,437.0,411.24,319.69
2018,10,23,14,45,604.5,111.5,2.15,19.7,383.0,343.92,264.03
2018,10,23,15,0,522.0,115.0,2.0,19.8,329.0,282.2,212.83
2018,10,23,15,15,579.0,94.5,2.0,19.8,306.5,248.16,180.18
2018,10,23,15,30,636.0,74.0,2.0,19.8,284.0,205.16,139.16
2018,10,23,15,45,636.0,64.5,1.85,19.5,247.0,156.39,96.49
2018,10,23,16,0,636.0,55.0,1.7,19.2,210.0,107.19,57.58
2018,10,23,16,15,568.5,48.0,1.5,18.2,163.5,57.52,29.53
2018,10,23,16,30,501.0,41.0,1.3,17.2,117.0,31.59,21.7
2018,10,23,16,45,364.0,31.5,1.15,16.2,76.0,25.1,15.06
2018,10,23,17,0,227.0,22.0,1.0,15.2,35.0,18.36,0.0
2018,10,23,17,15,113.5,11.0,1.05,14.7,17.5,10.48,0.0
2018,10,23,17,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,6,15,31.5,4.5,0.9,11.95,5.0,0.0,0.0
2018,10,24,6,30,63.0,9.0,0.9,12.3,10.0,32.38,0.0
2018,10,24,6,45,179.0,21.5,0.85,12.65,37.5,118.93,16.39
2018,10,24,7,0,295.0,34.0,0.8,13.0,65.0,207.69,158.02
2018,10,24,7,15,381.5,44.0,0.95,13.65,106.5,279.13,224.33
2018,10,24,7,30,468.0,54.0,1.1,14.3,148.0,358.0,292.0
2018,10,24,7,45,558.5,58.0,1.3,14.95,198.5,438.54,359.14
2018,10,24,8,0,649.0,62.0,1.5,15.6,249.0,524.74,428.37
2018,10,24,8,15,709.0,62.5,1.5,16.3,298.5,586.84,475.32
2018,10,24,8,30,769.0,63.0,1.5,17.0,348.0,654.76,523.52
2018,10,24,8,45,793.5,65.0,1.5,17.7,389.5,698.77,552.56
2018,10,24,9,0,818.0,67.0,1.5,18.4,431.0,741.33,579.95
2018,10,24,9,15,834.0,69.5,1.55,19.15,468.0,769.04,596.6
2018,10,24,9,30,850.0,72.0,1.6,19.9,505.0,801.0,616.12
2018,10,24,9,45,860.5,74.0,1.6,20.6,535.5,825.01,629.45
2018,10,24,10,0,871.0,76.0,1.6,21.3,566.0,845.96,640.66
2018,10,24,10,15,879.0,77.5,1.65,21.8,590.5,860.89,648.84
2018,10,24,10,30,887.0,79.0,1.7,22.3,615.0,872.42,654.86
2018,10,24,10,45,891.5,80.0,1.8,22.8,631.5,876.78,656.75
2018,10,24,11,0,896.0,81.0,1.9,23.3,648.0,877.54,656.41
2018,10,24,11,15,898.0,81.0,2.0,23.6,657.0,871.35,652.04
2018,10,24,11,30,900.0,81.0,2.1,23.9,666.0,861.59,645.42
2018,10,24,11,45,899.5,81.5,2.25,24.2,667.0,846.75,635.88
2018,10,24,12,0,899.0,82.0,2.4,24.5,668.0,828.46,624.01
2018,10,24,12,15,896.0,81.5,2.5,24.65,661.0,803.72,607.68
2018,10,24,12,30,893.0,81.0,2.6,24.8,654.0,775.87,589.16
2018,10,24,12,45,888.0,80.0,2.65,24.95,639.5,743.01,566.76
2018,10,24,13,0,883.0,79.0,2.7,25.1,625.0,707.46,542.36
2018,10,24,13,15,874.0,78.0,2.75,25.1,603.0,666.74,513.68
2018,10,24,13,30,865.0,77.0,2.8,25.1,581.0,623.99,481.79
2018,10,24,13,45,852.0,76.5,2.8,25.15,552.5,577.65,446.16
2018,10,24,14,0,839.0,76.0,2.8,25.2,524.0,530.08,408.71
2018,10,24,14,15,823.0,74.0,2.75,25.05,489.5,478.84,367.67
2018,10,24,14,30,807.0,72.0,2.7,24.9,455.0,426.44,324.57
2018,10,24,14,45,759.0,74.5,2.65,24.7,410.0,366.24,274.71
2018,10,24,15,0,711.0,77.0,2.6,24.5,365.0,309.6,226.77
2018,10,24,15,15,602.5,84.0,2.6,24.5,308.5,243.08,172.38
2018,10,24,15,30,494.0,91.0,2.6,24.5,252.0,189.23,129.28
2018,10,24,15,45,497.5,75.5,2.4,23.8,216.0,143.67,90.55
2018,10,24,16,0,501.0,60.0,2.2,23.1,180.0,97.51,54.43
2018,10,24,16,15,483.5,49.5,1.95,22.25,144.0,54.67,29.14
2018,10,24,16,30,466.0,39.0,1.7,21.4,108.0,29.94,19.81
2018,10,24,16,45,340.0,30.0,1.45,20.5,70.0,23.87,13.48
2018,10,24,17,0,214.0,21.0,1.2,19.6,32.0,17.58,0.0
2018,10,24,17,15,107.0,10.5,1.25,19.1,16.0,10.01,0.0
2018,10,24,17,30,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,25,6,15,43.5,4.5,0.85,12.35,5.0,0.0,0.0
2018,10,25,6,30,87.0,9.0,0.8,12.8,10.0,41.32,0.0
2018,10,25,6,45,117.0,12.0,0.75,13.25,20.0,79.14,0.0
2018,10,25,7,0,147.0,15.0,0.7,13.7,30.0,108.49,80.19
2018,10,25,7,15,169.0,25.5,0.75,14.3,51.5,135.02,107.53
2018,10,25,7,30,191.0,36.0,0.8,14.9,73.0,168.6,137.7
2018,10,25,7,45,95.5,42.0,0.85,15.5,60.5,113.41,91.92
2018,10,25,8,0,0.0,48.0,0.9,16.1,48.0,44.6,32.3
2018,10,25,8,15,0.0,66.5,0.95,16.85,66.5,61.98,46.93
2018,10,25,8,30,0.0,85.0,1.0,17.6,85.0,80.56,62.21
2018,10,25,8,45,20.5,127.0,1.0,18.4,136.0,140.22,111.55
2018,10,25,9,0,41.0,169.0,1.0,19.2,187.0,213.23,169.95
2018,10,25,9,15,121.5,193.5,1.15,20.0,253.5,318.63,253.73
2018,10,25,9,30,202.0,218.0,1.3,20.8,320.0,414.61,327.28
2018,10,25,9,45,441.5,175.0,1.4,21.6,416.0,593.85,463.39
2018,10,25,10,0,681.0,132.0,1.5,22.4,512.0,759.12,580.08
2018,10,25,10,15,784.5,105.5,1.6,23.1,562.0,817.36,616.75
2018,10,25,10,30,888.0,79.0,1.7,23.8,612.0,870.72,650.61
2018,10,25,10,45,894.0,80.0,1.75,24.55,629.5,876.33,651.69
2018,10,25,11,0,900.0,81.0,1.8,25.3,647.0,878.34,651.02
2018,10,25,11,15,903.0,81.5,1.85,25.7,656.5,873.53,646.88
2018,10,25,11,30,906.0,82.0,1.9,26.1,666.0,865.1,640.53
2018,10,25,11,45,907.0,82.5,1.9,26.5,668.5,851.39,630.35
2018,10,25,12,0,908.0,83.0,1.9,26.9,671.0,834.16,618.0
2018,10,25,12,15,904.5,83.5,1.95,27.15,664.5,809.93,601.9
2018,10,25,12,30,901.0,84.0,2.0,27.4,658.0,782.55,583.72
2018,10,25,12,45,894.0,84.0,2.05,27.65,643.5,749.08,561.32
2018,10,25,13,0,887.0,84.0,2.1,27.9,629.0,712.99,537.02
2018,10,25,13,15,879.5,82.5,2.15,27.95,607.0,672.56,508.93
2018,10,25,13,30,872.0,81.0,2.2,28.0,585.0,629.99,477.86
2018,10,25,13,45,861.0,79.5,2.2,28.05,556.5,583.46,442.9
2018,10,25,14,0,850.0,78.0,2.2,28.1,528.0,535.53,405.97
2018,10,25,14,15,834.5,76.0,2.25,28.0,493.5,484.1,365.76
2018,10,25,14,30,819.0,74.0,2.3,27.9,459.0,431.38,323.28
2018,10,25,14,45,798.0,71.5,2.35,27.75,419.5,375.94,277.51
2018,10,25,15,0,777.0,69.0,2.4,27.6,380.0,321.23,231.04
2018,10,25,15,15,745.0,65.5,2.4,27.6,335.5,263.64,181.68
2018,10,25,15,30,713.0,62.0,2.4,27.6,291.0,208.66,134.58
2018,10,25,15,45,665.5,57.5,2.15,26.6,244.5,153.31,90.02
2018,10,25,16,0,618.0,53.0,1.9,25.6,198.0,100.6,51.92
2018,10,25,16,15,543.0,46.0,1.75,24.25,152.0,52.22,26.3
2018,10,25,16,30,468.0,39.0,1.6,22.9,106.0,30.16,19.79
2018,10,25,16,45,330.5,29.5,1.4,21.55,67.5,23.6,12.89
2018,10,25,17,0,193.0,20.0,1.2,20.2,29.0,16.78,0.0
2018,10,25,17,15,96.5,10.0,1.2,19.55,14.5,9.53,0.0
2018,10,25,17,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,6,15,45.0,4.5,0.8,13.9,5.0,0.0,0.0
2018,10,26,6,30,90.0,9.0,0.8,14.2,10.0,42.3,0.0
2018,10,26,6,45,243.5,19.5,0.8,14.55,39.5,141.53,0.0
2018,10,26,7,0,397.0,30.0,0.8,14.9,69.0,250.78,185.37
2018,10,26,7,15,489.0,37.0,0.85,15.6,112.5,325.4,257.5
2018,10,26,7,30,581.0,44.0,0.9,16.3,156.0,403.25,323.93
2018,10,26,7,45,598.0,53.0,1.0,17.0,195.5,453.89,366.35
2018,10,26,8,0,615.0,62.0,1.1,17.7,235.0,499.73,403.2
2018,10,26,8,15,506.5,90.5,1.05,18.6,249.5,481.84,387.27
2018,10,26,8,30,398.0,119.0,1.0,19.5,264.0,449.98,360.2
2018,10,26,8,45,537.5,107.0,0.9,20.35,327.5,556.96,440.39
2018,10,26,9,0,677.0,95.0,0.8,21.2,391.0,665.55,514.99
2018,10,26,9,15,700.0,99.0,0.75,22.2,428.0,703.91,536.69
2018,10,26,9,30,723.0,103.0,0.7,23.2,465.0,740.52,557.34
2018,10,26,9,45,661.0,129.0,0.65,24.15,476.0,729.89,545.81
2018,10,26,10,0,599.0,155.0,0.6,25.1,487.0,713.24,531.02
2018,10,26,10,15,581.5,168.5,0.6,25.9,502.5,716.53,530.44
2018,10,26,10,30,564.0,182.0,0.6,26.7,518.0,712.1,524.64
2018,10,26,10,45,505.0,208.0,0.65,27.45,515.0,688.56,505.94
2018,10,26,11,0,446.0,234.0,0.7,28.2,512.0,662.17,485.57
2018,10,26,11,15,562.0,197.0,0.8,28.7,553.0,714.38,523.29
2018,10,26,11,30,678.0,160.0,0.9,29.2,594.0,768.02,559.6
2018,10,26,11,45,703.5,151.5,1.0,29.7,603.0,766.81,558.23
2018,10,26,12,0,729.0,143.0,1.1,30.2,612.0,761.94,555.15
2018,10,26,12,15,786.5,121.5,1.2,30.35,623.0,761.46,555.82
2018,10,26,12,30,844.0,100.0,1.3,30.5,634.0,758.7,555.0
2018,10,26,12,45,852.0,95.0,1.4,30.65,624.0,731.69,538.06
2018,10,26,13,0,860.0,90.0,1.5,30.8,614.0,698.07,516.69
2018,10,26,13,15,835.5,93.0,1.55,30.7,587.5,654.97,487.03
2018,10,26,13,30,811.0,96.0,1.6,30.6,561.0,607.75,453.63
2018,10,26,13,45,746.5,108.0,1.65,30.5,519.5,546.57,409.18
2018,10,26,14,0,682.0,120.0,1.7,30.4,478.0,488.14,365.77
2018,10,26,14,15,643.5,119.0,1.7,30.15,439.0,433.06,324.06
2018,10,26,14,30,605.0,118.0,1.7,29.9,400.0,380.24,282.97
2018,10,26,14,45,628.0,101.0,1.65,29.65,371.0,337.77,247.89
2018,10,26,15,0,651.0,84.0,1.6,29.4,342.0,291.92,208.75
2018,10,26,15,15,621.0,79.0,1.6,29.4,301.5,240.17,165.19
2018,10,26,15,30,591.0,74.0,1.6,29.4,261.0,190.99,123.87
2018,10,26,15,45,537.5,67.0,1.3,28.25,216.5,139.35,83.48
2018,10,26,16,0,484.0,60.0,1.0,27.1,172.0,93.65,51.3
2018,10,26,16,15,418.5,51.0,1.0,25.95,131.5,52.0,28.81
2018,10,26,16,30,353.0,42.0,1.0,24.8,91.0,33.04,21.96
2018,10,26,16,45,242.5,30.0,1.0,23.7,57.5,24.25,12.85
2018,10,26,17,0,132.0,18.0,1.0,22.6,24.0,14.33,0.0
2018,10,26,17,15,66.0,9.0,1.0,22.15,12.0,8.58,0.0
2018,10,26,17,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,27,6,15,27.0,4.0,0.95,14.8,4.0,0.0,0.0
2018,10,27,6,30,54.0,8.0,1.0,15.1,8.0,27.78,0.0
2018,10,27,6,45,148.0,21.5,1.05,15.45,33.0,102.79,0.0
2018,10,27,7,0,242.0,35.0,1.1,15.8,58.0,183.15,133.03
2018,10,27,7,15,372.0,42.5,1.25,16.4,101.5,270.1,214.06
2018,10,27,7,30,502.0,50.0,1.4,17.0,145.0,369.5,298.06
2018,10,27,7,45,492.5,63.0,1.55,17.6,177.5,400.73,325.69
2018,10,27,8,0,483.0,76.0,1.7,18.2,210.0,429.68,350.0
2018,10,27,8,15,429.5,99.5,1.7,18.95,234.0,434.55,352.83
2018,10,27,8,30,376.0,123.0,1.7,19.7,258.0,438.18,353.73
2018,10,27,8,45,442.0,126.5,1.7,20.45,304.0,502.04,402.24
2018,10,27,9,0,508.0,130.0,1.7,21.2,350.0,568.13,450.51
2018,10,27,9,15,608.5,118.5,1.7,21.9,404.5,652.01,510.57
2018,10,27,9,30,709.0,107.0,1.7,22.6,459.0,731.96,564.32
2018,10,27,9,45,778.5,95.0,1.7,23.3,504.0,781.83,595.62
2018,10,27,10,0,848.0,83.0,1.7,24.0,549.0,834.72,628.54
2018,10,27,10,15,850.5,86.5,1.8,24.5,571.5,846.89,635.0
2018,10,27,10,30,853.0,90.0,1.9,25.0,594.0,855.61,639.62
2018,10,27,10,45,856.0,91.5,1.95,25.5,610.0,858.86,640.22
2018,10,27,11,0,859.0,93.0,2.0,26.0,626.0,851.83,634.12
2018,10,27,11,15,867.5,92.5,2.05,26.35,637.5,850.68,632.58
2018,10,27,11,30,876.0,92.0,2.1,26.7,649.0,845.97,628.72
2018,10,27,11,45,882.5,90.0,2.15,27.05,652.5,834.29,620.35
2018,10,27,12,0,889.0,88.0,2.2,27.4,656.0,819.06,609.75
2018,10,27,12,15,872.5,93.0,2.25,27.6,646.0,790.05,590.26
2018,10,27,12,30,856.0,98.0,2.3,27.8,636.0,763.04,572.19
2018,10,27,12,45,853.5,96.0,2.35,28.0,622.5,731.36,550.83
2018,10,27,13,0,851.0,94.0,2.4,28.2,609.0,696.96,527.35
2018,10,27,13,15,847.0,91.5,2.4,28.1,588.5,658.46,499.67
2018,10,27,13,30,843.0,89.0,2.4,28.0,568.0,617.68,469.72
2018,10,27,13,45,817.5,89.5,2.45,27.95,535.0,565.67,430.87
2018,10,27,14,0,792.0,90.0,2.5,27.9,502.0,513.62,391.0
2018,10,27,14,15,763.0,88.5,2.55,27.6,463.5,458.18,347.91
2018,10,27,14,30,734.0,87.0,2.6,27.3,425.0,403.81,304.36
2018,10,27,14,45,695.5,86.5,2.6,27.0,384.0,347.19,257.95
2018,10,27,15,0,657.0,86.0,2.6,26.7,343.0,294.12,213.4
2018,10,27,15,15,669.5,75.5,2.6,26.7,310.5,248.03,172.15
2018,10,27,15,30,682.0,65.0,2.6,26.7,278.0,199.78,128.95
2018,10,27,15,45,617.0,61.0,2.6,25.55,230.0,144.16,85.12
2018,10,27,16,0,552.0,57.0,2.6,24.4,182.0,95.68,51.22
2018,10,27,16,15,467.0,49.0,2.35,23.4,137.5,50.53,27.63
2018,10,27,16,30,382.0,41.0,2.1,22.4,93.0,32.38,21.56
2018,10,27,16,45,266.5,29.5,1.8,21.35,58.5,24.01,12.34
2018,10,27,17,0,151.0,18.0,1.5,20.3,24.0,17.16,0.0
2018,10,27,17,15,75.5,9.0,1.5,19.7,12.0,8.58,0.0
2018,10,27,17,30,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,28,6,15,7.5,2.0,1.45,13.7,2.0,0.0,0.0
2018,10,28,6,30,15.0,4.0,1.6,14.2,4.0,9.39,0.0
2018,10,28,6,45,30.0,18.5,1.75,14.75,20.5,37.74,0.0
2018,10,28,7,0,45.0,33.0,1.9,15.3,37.0,68.96,46.51
2018,10,28,7,15,112.5,50.0,2.1,15.9,68.5,133.77,104.83
2018,10,28,7,30,180.0,67.0,2.3,16.5,100.0,195.9,158.76
2018,10,28,7,45,254.5,79.0,2.5,17.1,140.5,260.65,214.29
2018,10,28,8,0,329.0,91.0,2.7,17.7,181.0,343.89,283.3
2018,10,28,8,15,334.5,107.5,2.75,18.25,213.0,378.79,311.1
2018,10,28,8,30,340.0,124.0,2.8,18.8,245.0,412.79,337.4
2018,10,28,8,45,388.0,133.5,2.85,19.35,287.5,469.14,381.18
2018,10,28,9,0,436.0,143.0,2.9,19.9,330.0,526.83,424.79
2018,10,28,9,15,554.0,129.0,2.95,20.4,388.0,618.7,494.7
2018,10,28,9,30,672.0,115.0,3.0,20.9,446.0,709.35,559.98
