Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,11,0,923.0,74.0,2.6,23.4,602.0,855.07,650.0
2018,11,7,11,15,926.0,74.0,2.7,23.7,611.5,849.48,645.66
2018,11,7,11,30,929.0,74.0,2.8,24.0,621.0,840.26,638.99
2018,11,7,11,45,930.0,74.5,2.85,24.35,623.0,826.42,628.8
2018,11,7,12,0,931.0,75.0,2.9,24.7,625.0,809.04,616.3
2018,11,7,12,15,929.5,74.0,2.95,24.85,618.5,784.61,599.45
2018,11,7,12,30,928.0,73.0,3.0,25.0,612.0,756.95,580.36
2018,11,7,12,45,924.0,72.0,3.05,25.15,598.0,724.44,557.8
2018,11,7,13,0,920.0,71.0,3.1,25.3,584.0,689.11,532.66
2018,11,7,13,15,912.0,70.0,3.1,25.3,562.5,648.64,502.13
2018,11,7,13,30,904.0,69.0,3.1,25.3,541.0,605.99,469.34
2018,11,7,13,45,892.0,68.0,3.1,25.3,512.5,559.23,432.64
2018,11,7,14,0,880.0,67.0,3.1,25.3,484.0,511.09,393.91
2018,11,7,14,15,863.0,64.5,3.1,25.1,449.0,458.02,350.65
2018,11,7,14,30,846.0,62.0,3.1,24.9,414.0,404.61,305.82
2018,11,7,14,45,822.0,60.0,3.1,24.75,374.5,348.73,257.85
2018,11,7,15,0,798.0,58.0,3.1,24.6,335.0,293.89,209.71
2018,11,7,15,15,762.0,54.5,3.1,24.6,291.0,236.0,159.11
2018,11,7,15,30,726.0,51.0,3.1,24.6,247.0,181.1,111.9
2018,11,7,15,45,671.5,46.5,2.4,23.25,201.5,126.25,68.99
2018,11,7,16,0,617.0,42.0,1.7,21.9,156.0,77.23,36.85
2018,11,7,16,15,525.0,35.5,1.6,20.6,113.0,32.24,21.74
2018,11,7,16,30,433.0,29.0,1.5,19.3,70.0,23.22,12.73
2018,11,7,16,45,269.0,19.0,1.4,18.05,40.0,15.71,0.0
2018,11,7,17,0,105.0,9.0,1.3,16.8,10.0,8.58,0.0
2018,11,7,17,15,52.5,4.5,1.3,16.45,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,8,6,45,80.0,11.5,1.65,8.9,16.0,42.71,0.0
2018,11,8,7,0,160.0,23.0,1.7,9.1,32.0,115.8,0.0
2018,11,8,7,15,277.5,38.0,1.95,9.95,71.0,210.07,160.33
2018,11,8,7,30,395.0,53.0,2.2,10.8,110.0,298.66,243.43
2018,11,8,7,45,476.5,62.0,2.45,11.6,155.5,374.47,310.19
2018,11,8,8,0,558.0,71.0,2.7,12.4,201.0,454.72,378.38
2018,11,8,8,15,613.5,77.5,2.8,13.15,247.0,519.4,431.56
2018,11,8,8,30,669.0,84.0,2.9,13.9,293.0,585.59,483.99
2018,11,8,8,45,710.5,87.5,2.95,14.65,336.5,639.29,524.73
2018,11,8,9,0,752.0,91.0,3.0,15.4,380.0,692.6,562.88
2018,11,8,9,15,785.0,92.5,3.1,16.2,420.0,736.15,592.86
2018,11,8,9,30,818.0,94.0,3.2,17.0,460.0,773.41,617.64
2018,11,8,9,45,846.5,92.5,3.25,17.8,494.0,806.63,638.84
2018,11,8,10,0,875.0,91.0,3.3,18.6,528.0,837.15,657.81
2018,11,8,10,15,885.0,93.0,3.35,19.15,553.5,853.62,667.23
2018,11,8,10,30,895.0,95.0,3.4,19.7,579.0,866.66,674.35
2018,11,8,10,45,900.5,97.0,3.4,20.25,596.5,872.42,676.14
2018,11,8,11,0,906.0,99.0,3.4,20.8,614.0,874.53,675.54
2018,11,8,11,15,909.0,99.5,3.4,21.1,623.5,869.18,670.53
2018,11,8,11,30,912.0,100.0,3.4,21.4,633.0,860.18,663.18
2018,11,8,11,45,912.0,100.5,3.4,21.75,634.5,845.19,651.68
2018,11,8,12,0,912.0,101.0,3.4,22.1,636.0,826.72,637.89
2018,11,8,12,15,915.5,98.5,3.35,22.3,631.0,804.11,621.43
2018,11,8,12,30,919.0,96.0,3.3,22.5,626.0,778.05,602.62
2018,11,8,12,45,922.0,92.0,3.25,22.65,613.0,746.64,580.16
2018,11,8,13,0,925.0,88.0,3.2,22.8,600.0,708.76,551.81
2018,11,8,13,15,914.5,87.5,3.1,22.9,577.5,669.66,521.41
2018,11,8,13,30,904.0,87.0,3.0,23.0,555.0,625.31,486.67
2018,11,8,13,45,888.0,86.0,2.9,23.1,525.0,575.69,447.31
2018,11,8,14,0,872.0,85.0,2.8,23.2,495.0,525.06,406.28
2018,11,8,14,15,850.0,83.0,2.65,23.1,458.5,470.0,361.09
2018,11,8,14,30,828.0,81.0,2.5,23.0,422.0,415.12,314.9
2018,11,8,14,45,796.0,78.0,2.35,22.9,380.0,356.3,264.76
2018,11,8,15,0,764.0,75.0,2.2,22.8,338.0,299.39,215.31
2018,11,8,15,15,722.5,70.5,2.2,22.8,293.0,239.55,163.72
2018,11,8,15,30,681.0,66.0,2.2,22.8,248.0,184.58,116.96
2018,11,8,15,45,613.0,60.0,1.55,21.3,200.5,129.0,74.13
2018,11,8,16,0,545.0,54.0,0.9,19.8,153.0,80.9,42.76
2018,11,8,16,15,378.0,45.0,0.95,19.0,104.0,37.44,26.26
2018,11,8,16,30,211.0,36.0,1.0,18.2,55.0,28.34,16.54
2018,11,8,16,45,115.5,20.5,1.0,17.45,30.0,16.36,0.0
2018,11,8,17,0,20.0,5.0,1.0,16.7,5.0,4.77,0.0
2018,11,8,17,15,10.0,2.5,1.0,16.4,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,6,45,55.0,10.0,1.35,8.85,13.0,31.25,0.0
2018,11,9,7,0,110.0,20.0,1.3,9.1,26.0,88.11,0.0
2018,11,9,7,15,190.0,34.5,1.25,10.2,56.5,161.96,121.04
2018,11,9,7,30,270.0,49.0,1.2,11.3,87.0,228.73,184.92
2018,11,9,7,45,389.0,58.5,1.15,12.35,135.5,317.86,261.2
2018,11,9,8,0,508.0,68.0,1.1,13.4,184.0,419.3,344.24
2018,11,9,8,15,619.5,70.0,1.05,14.2,241.0,513.02,418.17
2018,11,9,8,30,731.0,72.0,1.0,15.0,298.0,611.78,492.42
2018,11,9,8,45,764.0,76.0,0.9,15.75,341.0,661.41,525.54
2018,11,9,9,0,797.0,80.0,0.8,16.5,384.0,705.71,553.37
2018,11,9,9,15,799.0,88.5,0.8,17.45,418.0,734.93,570.47
2018,11,9,9,30,801.0,97.0,0.8,18.4,452.0,766.16,588.69
2018,11,9,9,45,791.0,107.5,0.75,19.3,478.5,782.29,595.5
2018,11,9,10,0,781.0,118.0,0.7,20.2,505.0,794.79,599.89
2018,11,9,10,15,793.5,120.5,0.75,20.75,530.0,812.85,610.48
2018,11,9,10,30,806.0,123.0,0.8,21.3,555.0,827.81,618.93
2018,11,9,10,45,813.5,125.0,0.8,21.85,572.5,834.82,621.37
2018,11,9,11,0,821.0,127.0,0.8,22.4,590.0,838.48,621.82
2018,11,9,11,15,824.0,128.0,0.85,22.7,599.5,833.92,618.44
2018,11,9,11,30,827.0,129.0,0.9,23.0,609.0,825.99,613.05
2018,11,9,11,45,826.5,129.5,0.9,23.25,610.0,811.4,602.75
2018,11,9,12,0,826.0,130.0,0.9,23.5,611.0,793.62,590.53
2018,11,9,12,15,819.0,131.0,0.95,23.7,604.0,768.46,574.27
2018,11,9,12,30,812.0,132.0,1.0,23.9,597.0,740.6,555.53
2018,11,9,12,45,799.5,132.5,1.05,24.05,581.0,705.9,531.53
2018,11,9,13,0,787.0,133.0,1.1,24.2,565.0,669.23,505.72
2018,11,9,13,15,774.5,131.0,1.15,24.2,543.0,628.23,476.64
2018,11,9,13,30,762.0,129.0,1.2,24.2,521.0,585.8,445.77
2018,11,9,13,45,743.0,126.5,1.25,24.2,491.5,538.2,410.27
2018,11,9,14,0,724.0,124.0,1.3,24.2,462.0,490.25,373.49
2018,11,9,14,15,699.0,120.0,1.3,24.0,426.5,438.11,332.58
2018,11,9,14,30,674.0,116.0,1.3,23.8,391.0,386.83,291.19
2018,11,9,14,45,638.5,110.5,1.3,23.55,350.5,331.69,246.02
2018,11,9,15,0,603.0,105.0,1.3,23.3,310.0,279.2,202.1
2018,11,9,15,15,557.5,96.5,1.3,23.3,266.5,224.53,156.37
2018,11,9,15,30,512.0,88.0,1.3,23.3,223.0,172.39,113.42
2018,11,9,15,45,444.0,77.5,1.15,21.25,178.5,122.33,75.84
2018,11,9,16,0,376.0,67.0,1.0,19.2,134.0,79.77,47.7
2018,11,9,16,15,274.0,52.0,1.05,18.35,93.0,41.01,29.29
2018,11,9,16,30,172.0,37.0,1.1,17.5,52.0,29.22,16.88
2018,11,9,16,45,91.5,20.5,1.2,16.65,28.0,16.95,0.0
2018,11,9,17,0,11.0,4.0,1.3,15.8,4.0,3.81,0.0
2018,11,9,17,15,5.5,2.0,1.3,15.45,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.5,0.8,9.95,9.0,18.54,0.0
2018,11,10,7,0,58.0,15.0,0.8,9.9,18.0,49.53,0.0
2018,11,10,7,15,121.5,32.0,0.75,10.2,46.5,113.94,82.59
2018,11,10,7,30,185.0,49.0,0.7,10.5,75.0,172.87,139.15
2018,11,10,7,45,243.5,63.0,0.65,10.8,110.0,240.23,197.7
2018,11,10,8,0,302.0,77.0,0.6,11.1,145.0,301.3,249.62
2018,11,10,8,15,351.5,95.0,0.7,11.7,190.0,365.17,302.2
2018,11,10,8,30,401.0,113.0,0.8,12.3,235.0,431.08,354.71
2018,11,10,8,45,438.5,126.0,0.9,12.9,277.0,484.01,395.62
2018,11,10,9,0,476.0,139.0,1.0,13.5,319.0,537.43,435.87
2018,11,10,9,15,504.5,148.5,1.05,14.2,355.5,579.9,466.35
2018,11,10,9,30,533.0,158.0,1.1,14.9,392.0,621.59,495.62
2018,11,10,9,45,556.0,163.5,1.1,15.65,423.0,653.1,516.35
2018,11,10,10,0,579.0,169.0,1.1,16.4,454.0,682.98,535.58
2018,11,10,10,15,597.0,173.0,1.1,17.15,479.0,705.14,548.97
2018,11,10,10,30,615.0,177.0,1.1,17.9,504.0,725.05,560.66
2018,11,10,10,45,629.5,178.0,1.1,18.6,522.0,736.19,566.28
2018,11,10,11,0,644.0,179.0,1.1,19.3,540.0,748.31,572.53
2018,11,10,11,15,648.0,179.5,1.05,19.65,548.0,745.23,568.4
2018,11,10,11,30,652.0,180.0,1.0,20.0,556.0,739.3,562.52
2018,11,10,11,45,655.5,179.5,1.0,20.35,558.0,729.15,554.43
2018,11,10,12,0,659.0,179.0,1.0,20.7,560.0,716.22,544.48
2018,11,10,12,15,629.0,186.5,1.1,20.8,547.5,680.75,519.93
2018,11,10,12,30,599.0,194.0,1.2,20.9,535.0,648.0,496.97
2018,11,10,12,45,555.0,202.5,1.35,21.0,512.5,605.96,467.09
2018,11,10,13,0,511.0,211.0,1.5,21.1,490.0,564.42,436.94
2018,11,10,13,15,497.0,206.5,1.55,21.05,469.0,529.33,411.14
2018,11,10,13,30,483.0,202.0,1.6,21.0,448.0,493.8,384.42
2018,11,10,13,45,463.0,195.0,1.65,20.9,420.5,452.36,352.8
2018,11,10,14,0,443.0,188.0,1.7,20.8,393.0,411.48,320.93
2018,11,10,14,15,420.5,177.0,1.55,20.5,360.0,366.48,284.99
2018,11,10,14,30,398.0,166.0,1.4,20.2,327.0,319.84,247.21
2018,11,10,14,45,367.5,152.0,1.25,19.85,289.5,272.89,208.75
2018,11,10,15,0,337.0,138.0,1.1,19.5,252.0,228.67,172.07
2018,11,10,15,15,301.0,121.5,1.1,19.5,213.0,183.83,134.95
2018,11,10,15,30,265.0,105.0,1.1,19.5,174.0,142.83,101.36
2018,11,10,15,45,221.5,85.5,1.05,17.85,135.5,102.41,70.11
2018,11,10,16,0,178.0,66.0,1.0,16.2,97.0,67.27,44.61
2018,11,10,16,15,128.5,45.5,1.05,15.6,64.5,36.9,26.08
2018,11,10,16,30,79.0,25.0,1.1,15.0,32.0,20.8,10.21
2018,11,10,16,45,43.0,13.5,1.15,14.45,17.0,12.87,0.0
2018,11,10,17,0,7.0,2.0,1.2,13.9,2.0,1.91,0.0
2018,11,10,17,15,3.5,1.0,1.2,13.55,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,11,11,6,45,42.5,8.5,1.25,5.9,10.5,24.71,0.0
2018,11,11,7,0,85.0,17.0,1.2,6.0,21.0,70.84,0.0
2018,11,11,7,15,180.5,34.5,1.35,7.05,55.0,157.8,114.91
2018,11,11,7,30,276.0,52.0,1.5,8.1,89.0,235.52,191.82
2018,11,11,7,45,355.5,65.0,1.65,9.15,131.5,306.21,254.54
2018,11,11,8,0,435.0,78.0,1.8,10.2,174.0,382.84,319.97
2018,11,11,8,15,496.5,87.0,1.9,11.05,219.0,447.65,373.88
2018,11,11,8,30,558.0,96.0,2.0,11.9,264.0,517.49,429.79
2018,11,11,8,45,610.0,101.0,2.1,12.7,308.5,577.33,476.17
2018,11,11,9,0,662.0,106.0,2.2,13.5,353.0,637.49,521.4
2018,11,11,9,15,683.5,112.5,2.15,14.45,389.5,676.11,547.45
2018,11,11,9,30,705.0,119.0,2.1,15.4,426.0,712.9,571.16
2018,11,11,9,45,717.5,124.0,2.05,16.35,455.5,738.76,586.31
2018,11,11,10,0,730.0,129.0,2.0,17.3,485.0,762.01,599.37
2018,11,11,10,15,746.0,131.5,1.9,18.05,510.5,782.49,610.3
2018,11,11,10,30,762.0,134.0,1.8,18.8,536.0,800.06,619.02
2018,11,11,10,45,773.5,134.5,1.75,19.5,554.0,808.61,621.98
2018,11,11,11,0,785.0,135.0,1.7,20.2,572.0,813.93,622.86
2018,11,11,11,15,781.0,136.0,1.65,20.65,577.0,803.99,613.95
2018,11,11,11,30,777.0,137.0,1.6,21.1,582.0,790.98,603.24
2018,11,11,11,45,777.0,138.0,1.55,21.55,584.0,778.1,592.82
2018,11,11,12,0,777.0,139.0,1.5,22.0,586.0,762.19,580.46
2018,11,11,12,15,781.5,136.0,1.5,22.2,581.5,742.3,566.25
2018,11,11,12,30,786.0,133.0,1.5,22.4,577.0,719.37,549.52
2018,11,11,12,45,792.0,130.0,1.55,22.65,568.0,694.49,531.54
2018,11,11,13,0,798.0,127.0,1.6,22.9,559.0,666.59,511.06
2018,11,11,13,15,775.0,124.0,1.6,22.9,530.5,617.97,475.3
2018,11,11,13,30,752.0,121.0,1.6,22.9,502.0,568.74,438.49
2018,11,11,13,45,747.5,117.5,1.65,22.95,478.5,528.57,407.61
2018,11,11,14,0,743.0,114.0,1.7,23.0,455.0,486.82,374.5
2018,11,11,14,15,722.5,110.0,1.65,22.8,421.5,436.12,333.71
2018,11,11,14,30,702.0,106.0,1.6,22.6,388.0,385.78,292.14
2018,11,11,14,45,671.5,100.0,1.5,22.4,348.0,330.77,246.03
2018,11,11,15,0,641.0,94.0,1.4,22.2,308.0,277.81,200.79
2018,11,11,15,15,596.5,87.0,1.4,22.2,265.0,223.02,154.38
2018,11,11,15,30,552.0,80.0,1.4,22.2,222.0,172.51,112.27
2018,11,11,15,45,489.0,69.5,1.2,20.2,177.5,121.13,73.28
2018,11,11,16,0,426.0,59.0,1.0,18.2,133.0,76.85,44.1
2018,11,11,16,15,330.5,45.5,1.1,17.6,92.5,35.3,24.4
2018,11,11,16,30,235.0,32.0,1.2,17.0,52.0,25.26,12.98
2018,11,11,16,45,130.0,18.0,1.25,16.35,28.0,17.16,0.0
2018,11,11,17,0,25.0,4.0,1.3,15.7,4.0,3.81,0.0
2018,11,11,17,15,12.5,2.0,1.3,15.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,12,6,45,30.0,8.0,1.5,7.4,9.5,7.63,0.0
2018,11,12,7,0,60.0,16.0,1.5,7.6,19.0,41.24,0.0
2018,11,12,7,15,142.5,31.0,1.65,8.6,47.5,134.06,94.06
2018,11,12,7,30,225.0,46.0,1.8,9.6,76.0,200.04,161.58
2018,11,12,7,45,299.5,60.0,1.9,10.6,115.5,267.16,221.22
2018,11,12,8,0,374.0,74.0,2.0,11.6,155.0,339.79,283.49
2018,11,12,8,15,463.5,84.0,2.1,12.4,207.0,421.47,351.56
2018,11,12,8,30,553.0,94.0,2.2,13.2,259.0,510.38,422.96
2018,11,12,8,45,588.0,102.0,2.25,14.0,299.5,561.07,461.75
2018,11,12,9,0,623.0,110.0,2.3,14.8,340.0,611.39,499.17
2018,11,12,9,15,647.0,116.0,2.25,15.65,376.0,650.47,526.38
2018,11,12,9,30,671.0,122.0,2.2,16.5,412.0,687.91,551.37
2018,11,12,9,45,686.0,127.5,2.2,17.35,442.0,715.77,568.77
2018,11,12,10,0,701.0,133.0,2.2,18.2,472.0,741.18,584.19
2018,11,12,10,15,716.5,135.5,2.1,18.95,497.0,761.03,594.94
2018,11,12,10,30,732.0,138.0,2.0,19.7,522.0,778.06,603.57
2018,11,12,10,45,743.0,139.5,1.95,20.4,540.0,787.32,607.2
2018,11,12,11,0,754.0,141.0,1.9,21.1,558.0,793.45,608.79
2018,11,12,11,15,760.5,141.5,1.8,21.7,568.0,791.65,604.78
2018,11,12,11,30,767.0,142.0,1.7,22.3,578.0,786.64,598.75
2018,11,12,11,45,770.0,142.0,1.6,22.9,580.5,775.15,588.42
2018,11,12,12,0,773.0,142.0,1.5,23.5,583.0,760.56,576.18
2018,11,12,12,15,762.5,143.5,1.4,23.75,575.0,734.59,556.3
2018,11,12,12,30,752.0,145.0,1.3,24.0,567.0,706.28,534.75
2018,11,12,12,45,734.5,146.5,1.15,24.25,550.5,671.06,507.74
2018,11,12,13,0,717.0,148.0,1.0,24.5,534.0,634.35,479.55
2018,11,12,13,15,707.5,144.5,0.9,24.5,513.0,596.26,451.17
2018,11,12,13,30,698.0,141.0,0.8,24.5,492.0,556.74,421.28
2018,11,12,13,45,685.0,135.5,0.7,24.5,464.5,512.17,387.24
2018,11,12,14,0,672.0,130.0,0.6,24.5,437.0,466.95,352.01
2018,11,12,14,15,649.5,124.5,0.55,24.2,403.0,417.15,313.34
2018,11,12,14,30,627.0,119.0,0.5,23.9,369.0,368.11,274.23
2018,11,12,14,45,596.5,112.0,0.45,23.65,330.5,315.98,231.92
2018,11,12,15,0,566.0,105.0,0.4,23.4,292.0,266.06,190.57
2018,11,12,15,15,521.0,96.0,0.4,23.4,250.0,211.49,145.82
2018,11,12,15,30,476.0,87.0,0.4,23.4,208.0,163.3,106.74
2018,11,12,15,45,413.0,74.5,0.55,21.75,165.0,114.5,70.48
2018,11,12,16,0,350.0,62.0,0.7,20.1,122.0,72.71,42.88
2018,11,12,16,15,263.5,47.0,0.75,19.45,84.0,36.52,25.15
2018,11,12,16,30,177.0,32.0,0.8,18.8,46.0,25.28,12.33
2018,11,12,16,45,97.5,17.5,0.8,18.15,24.5,16.68,0.0
2018,11,12,17,0,18.0,3.0,0.8,17.5,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.85,17.15,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.5,1.2,9.85,5.5,5.24,0.0
2018,11,13,7,0,10.0,11.0,1.2,9.9,11.0,14.79,0.0
2018,11,13,7,15,15.0,23.0,1.15,10.35,24.5,31.68,17.24
2018,11,13,7,30,20.0,35.0,1.1,10.8,38.0,47.82,34.48
2018,11,13,7,45,10.0,49.5,1.05,11.25,51.0,54.53,40.96
2018,11,13,8,0,0.0,64.0,1.0,11.7,64.0,63.54,48.87
2018,11,13,8,15,4.5,83.5,1.1,12.25,85.0,87.0,69.09
2018,11,13,8,30,9.0,103.0,1.2,12.8,106.0,110.55,89.06
2018,11,13,8,45,59.0,124.5,1.35,13.4,146.0,177.94,146.52
2018,11,13,9,0,109.0,146.0,1.5,14.0,186.0,251.23,207.28
2018,11,13,9,15,86.0,160.0,1.5,14.6,193.5,239.08,195.79
2018,11,13,9,30,63.0,174.0,1.5,15.2,201.0,237.16,192.76
2018,11,13,9,45,82.0,186.0,1.45,15.8,223.5,264.8,214.67
2018,11,13,10,0,101.0,198.0,1.4,16.4,246.0,292.75,236.32
2018,11,13,10,15,68.5,186.0,1.4,17.2,219.5,250.57,200.93
2018,11,13,10,30,36.0,174.0,1.4,18.0,193.0,208.95,166.16
2018,11,13,10,45,63.5,200.0,1.45,18.75,234.5,259.5,206.42
2018,11,13,11,0,91.0,226.0,1.5,19.5,276.0,309.71,245.2
2018,11,13,11,15,105.5,237.5,1.5,19.75,296.5,332.04,262.02
2018,11,13,11,30,120.0,249.0,1.5,20.0,317.0,364.83,286.69
2018,11,13,11,45,189.0,248.5,1.55,20.25,355.5,413.6,324.9
2018,11,13,12,0,258.0,248.0,1.6,20.5,394.0,469.84,367.7
2018,11,13,12,15,241.0,240.0,1.4,20.3,375.5,440.02,344.17
2018,11,13,12,30,224.0,232.0,1.2,20.1,357.0,401.23,314.53
2018,11,13,12,45,135.0,220.5,1.0,19.9,295.5,320.09,251.05
2018,11,13,13,0,46.0,209.0,0.8,19.7,234.0,237.02,185.39
2018,11,13,13,15,82.0,210.5,0.7,19.5,252.5,257.85,202.66
2018,11,13,13,30,118.0,212.0,0.6,19.3,271.0,281.49,221.1
2018,11,13,13,45,68.5,188.5,0.55,19.1,222.5,219.6,172.38
2018,11,13,14,0,19.0,165.0,0.5,18.9,174.0,164.89,129.23
2018,11,13,14,15,121.0,152.5,0.5,18.6,201.0,202.3,159.35
2018,11,13,14,30,223.0,140.0,0.5,18.3,228.0,225.1,175.72
2018,11,13,14,45,203.5,134.5,0.55,18.0,208.5,199.62,154.44
2018,11,13,15,0,184.0,129.0,0.6,17.7,189.0,174.12,133.25
2018,11,13,15,15,133.5,113.0,0.6,17.7,153.5,135.83,102.57
2018,11,13,15,30,83.0,97.0,0.6,17.7,118.0,103.17,77.04
2018,11,13,15,45,68.0,79.0,0.7,16.95,94.0,78.74,57.37
2018,11,13,16,0,53.0,61.0,0.8,16.2,70.0,57.12,40.28
2018,11,13,16,15,36.0,44.0,0.85,15.85,49.0,38.26,26.97
2018,11,13,16,30,19.0,27.0,0.9,15.5,28.0,24.03,11.06
2018,11,13,16,45,16.0,15.0,0.95,15.15,15.5,14.3,0.0
2018,11,13,17,0,13.0,3.0,1.0,14.8,3.0,0.0,0.0
2018,11,13,17,15,6.5,1.5,1.0,14.65,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,14,6,45,30.5,7.0,1.1,8.2,8.0,0.0,0.0
2018,11,14,7,0,61.0,14.0,1.1,8.2,16.0,39.47,0.0
2018,11,14,7,15,140.5,29.0,1.05,8.95,43.5,127.39,82.35
2018,11,14,7,30,220.0,44.0,1.0,9.7,71.0,194.28,155.21
2018,11,14,7,45,295.0,57.5,0.95,10.45,110.0,260.26,213.85
2018,11,14,8,0,370.0,71.0,0.9,11.2,149.0,331.91,274.69
2018,11,14,8,15,460.5,81.0,1.0,11.9,200.0,413.54,342.1
2018,11,14,8,30,551.0,91.0,1.1,12.6,251.0,502.62,412.86
2018,11,14,8,45,581.0,99.5,1.2,13.3,290.0,550.05,449.0
2018,11,14,9,0,611.0,108.0,1.3,14.0,329.0,596.88,483.89
2018,11,14,9,15,635.0,114.5,1.35,14.85,365.0,636.11,511.49
2018,11,14,9,30,659.0,121.0,1.4,15.7,401.0,673.76,537.24
2018,11,14,9,45,674.0,126.5,1.5,16.5,430.5,701.39,555.28
2018,11,14,10,0,689.0,132.0,1.6,17.3,460.0,726.62,571.46
2018,11,14,10,15,703.0,134.5,1.7,17.95,483.5,745.14,583.06
2018,11,14,10,30,717.0,137.0,1.8,18.6,507.0,760.88,592.71
2018,11,14,10,45,724.0,139.0,1.9,19.3,523.0,767.48,595.82
2018,11,14,11,0,731.0,141.0,2.0,20.0,539.0,771.04,596.96
2018,11,14,11,15,736.5,141.5,2.0,20.4,548.5,768.66,593.93
2018,11,14,11,30,742.0,142.0,2.0,20.8,558.0,763.2,588.93
2018,11,14,11,45,744.0,142.0,2.0,21.2,560.0,751.39,579.63
2018,11,14,12,0,746.0,142.0,2.0,21.6,562.0,736.63,568.14
2018,11,14,12,15,728.0,146.5,2.0,21.85,553.0,709.15,547.4
2018,11,14,12,30,710.0,151.0,2.0,22.1,544.0,679.7,525.21
2018,11,14,12,45,683.0,155.5,2.0,22.3,526.0,642.46,497.25
2018,11,14,13,0,656.0,160.0,2.0,22.5,508.0,604.36,468.4
2018,11,14,13,15,642.0,157.0,1.95,22.5,487.0,566.27,439.52
2018,11,14,13,30,628.0,154.0,1.9,22.5,466.0,527.27,409.46
2018,11,14,13,45,607.5,150.0,1.9,22.5,438.0,480.55,373.29
2018,11,14,14,0,587.0,146.0,1.9,22.5,410.0,436.91,338.63
2018,11,14,14,15,561.5,139.5,1.75,22.2,376.5,389.05,300.0
2018,11,14,14,30,536.0,133.0,1.6,21.9,343.0,342.42,261.58
2018,11,14,14,45,502.0,124.5,1.5,21.55,305.5,292.54,220.25
2018,11,14,15,0,468.0,116.0,1.4,21.2,268.0,245.37,180.57
2018,11,14,15,15,424.5,104.0,1.4,21.2,227.5,195.78,139.14
2018,11,14,15,30,381.0,92.0,1.4,21.2,187.0,150.57,102.0
2018,11,14,15,45,323.0,77.0,1.25,19.1,146.5,105.66,68.04
2018,11,14,16,0,265.0,62.0,1.1,17.0,106.0,67.31,41.84
2018,11,14,16,15,191.5,44.5,1.15,16.35,71.0,34.54,23.66
2018,11,14,16,30,118.0,27.0,1.2,15.7,36.0,21.2,8.48
2018,11,14,16,45,62.5,14.5,1.25,15.05,19.0,13.82,0.0
2018,11,14,17,0,7.0,2.0,1.3,14.4,2.0,0.0,0.0
2018,11,14,17,15,3.5,1.0,1.3,14.2,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,15,6,45,23.0,6.0,1.3,7.6,6.5,0.0,0.0
2018,11,15,7,0,46.0,12.0,1.3,7.6,13.0,31.03,0.0
2018,11,15,7,15,117.5,29.0,1.25,8.4,41.0,106.23,64.26
2018,11,15,7,30,189.0,46.0,1.2,9.2,69.0,181.09,144.25
2018,11,15,7,45,254.5,63.0,1.2,10.0,107.5,244.67,201.17
2018,11,15,8,0,320.0,80.0,1.2,10.8,146.0,312.98,259.76
2018,11,15,8,15,359.5,90.0,1.3,11.5,180.0,360.11,299.77
2018,11,15,8,30,399.0,100.0,1.4,12.2,214.0,409.01,339.93
2018,11,15,8,45,406.5,109.0,1.55,12.9,240.0,435.64,361.08
2018,11,15,9,0,414.0,118.0,1.7,13.6,266.0,461.3,380.87
2018,11,15,9,15,437.0,128.5,1.7,14.3,299.0,499.2,409.18
2018,11,15,9,30,460.0,139.0,1.7,15.0,332.0,536.36,436.1
2018,11,15,9,45,481.0,151.0,1.65,15.7,366.0,572.65,461.38
2018,11,15,10,0,502.0,163.0,1.6,16.4,400.0,607.45,484.92
2018,11,15,10,15,521.0,170.5,1.65,17.1,427.5,633.67,502.46
2018,11,15,10,30,540.0,178.0,1.7,17.8,455.0,657.92,518.39
2018,11,15,10,45,558.5,183.5,1.7,18.5,478.0,677.27,530.31
2018,11,15,11,0,577.0,189.0,1.7,19.2,501.0,694.21,540.4
2018,11,15,11,15,582.5,190.0,1.7,19.65,509.5,693.16,538.11
2018,11,15,11,30,588.0,191.0,1.7,20.1,518.0,689.65,534.26
2018,11,15,11,45,575.5,190.5,1.7,20.5,511.5,668.16,517.57
2018,11,15,12,0,563.0,190.0,1.7,20.9,505.0,644.86,499.7
2018,11,15,12,15,536.5,190.5,1.65,21.1,488.5,610.8,473.91
2018,11,15,12,30,510.0,191.0,1.6,21.3,472.0,576.01,447.51
2018,11,15,12,45,503.5,192.0,1.6,21.5,463.5,554.79,431.32
2018,11,15,13,0,497.0,193.0,1.6,21.7,455.0,532.18,413.81
2018,11,15,13,15,493.0,188.5,1.6,21.75,440.0,504.22,392.49
2018,11,15,13,30,489.0,184.0,1.6,21.8,425.0,475.08,369.94
2018,11,15,13,45,465.5,176.0,1.65,21.8,395.0,431.19,336.08
2018,11,15,14,0,442.0,168.0,1.7,21.8,365.0,388.16,302.28
2018,11,15,14,15,431.5,160.0,1.55,21.45,340.5,351.91,272.85
2018,11,15,14,30,421.0,152.0,1.4,21.1,316.0,315.77,242.83
2018,11,15,14,45,390.5,140.0,1.25,20.75,280.0,269.46,204.65
2018,11,15,15,0,360.0,128.0,1.1,20.4,244.0,223.89,166.77
2018,11,15,15,15,321.5,113.0,1.1,20.4,205.5,179.11,129.68
2018,11,15,15,30,283.0,98.0,1.1,20.4,167.0,138.33,96.38
2018,11,15,15,45,234.5,79.5,1.05,18.55,129.0,97.6,65.32
2018,11,15,16,0,186.0,61.0,1.0,16.7,91.0,62.62,40.52
2018,11,15,16,15,131.5,41.5,1.1,16.05,59.5,33.69,22.89
2018,11,15,16,30,77.0,22.0,1.2,15.4,28.0,18.38,6.01
2018,11,15,16,45,40.5,11.5,1.25,14.75,14.5,10.96,0.0
2018,11,15,17,0,4.0,1.0,1.3,14.1,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,13.8,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,16,6,45,11.5,5.0,1.2,7.15,5.5,0.0,0.0
2018,11,16,7,0,23.0,10.0,1.2,7.2,11.0,19.27,0.0
2018,11,16,7,15,80.5,26.5,1.2,8.0,35.0,83.68,45.81
2018,11,16,7,30,138.0,43.0,1.2,8.8,59.0,140.28,110.72
2018,11,16,7,45,186.5,58.0,1.15,9.6,90.0,189.21,155.45
2018,11,16,8,0,235.0,73.0,1.1,10.4,121.0,241.76,201.38
2018,11,16,8,15,315.0,87.5,1.15,11.1,167.5,328.14,273.87
2018,11,16,8,30,395.0,102.0,1.2,11.8,214.0,407.92,338.87
2018,11,16,8,45,452.5,111.5,1.25,12.55,258.0,469.65,387.46
2018,11,16,9,0,510.0,121.0,1.3,13.3,302.0,533.08,435.93
2018,11,16,9,15,527.0,131.0,1.25,14.05,335.0,568.02,460.24
2018,11,16,9,30,544.0,141.0,1.2,14.8,368.0,601.66,483.02
2018,11,16,9,45,550.5,151.0,1.15,15.6,395.0,625.54,497.75
2018,11,16,10,0,557.0,161.0,1.1,16.4,422.0,647.34,510.65
2018,11,16,10,15,574.5,165.0,1.1,17.1,446.0,668.74,524.01
2018,11,16,10,30,592.0,169.0,1.1,17.8,470.0,688.03,535.65
2018,11,16,10,45,605.5,170.5,1.1,18.5,487.5,698.88,541.25
2018,11,16,11,0,619.0,172.0,1.1,19.2,505.0,707.24,545.15
2018,11,16,11,15,627.5,173.0,1.05,19.65,515.5,708.43,543.95
2018,11,16,11,30,636.0,174.0,1.0,20.1,526.0,710.69,543.48
2018,11,16,11,45,641.5,172.5,1.0,20.6,528.5,701.56,535.7
2018,11,16,12,0,647.0,171.0,1.0,21.1,531.0,689.68,526.13
2018,11,16,12,15,648.0,168.5,0.95,21.35,526.0,670.78,511.61
2018,11,16,12,30,649.0,166.0,0.9,21.6,521.0,649.42,495.36
2018,11,16,12,45,647.5,162.0,0.85,21.9,509.0,622.51,475.0
2018,11,16,13,0,646.0,158.0,0.8,22.2,497.0,593.49,452.98
2018,11,16,13,15,636.5,154.0,0.75,22.3,477.0,557.69,426.12
2018,11,16,13,30,627.0,150.0,0.7,22.4,457.0,520.66,397.96
2018,11,16,13,45,613.0,144.5,0.65,22.5,430.5,478.8,365.75
2018,11,16,14,0,599.0,139.0,0.6,22.6,404.0,433.99,330.75
2018,11,16,14,15,577.0,132.5,0.5,22.45,372.0,387.37,293.63
2018,11,16,14,30,555.0,126.0,0.4,22.3,340.0,341.61,256.37
2018,11,16,14,45,525.0,117.0,0.35,22.1,303.0,291.9,215.81
2018,11,16,15,0,495.0,108.0,0.3,21.9,266.0,244.45,176.42
2018,11,16,15,15,450.0,98.0,0.3,21.9,226.0,195.21,135.97
2018,11,16,15,30,405.0,88.0,0.3,21.9,186.0,150.4,99.76
2018,11,16,15,45,346.0,74.0,0.35,20.55,146.0,105.12,65.96
2018,11,16,16,0,287.0,60.0,0.4,19.2,106.0,66.45,40.09
2018,11,16,16,15,208.0,43.5,0.45,18.65,71.0,33.88,22.7
2018,11,16,16,30,129.0,27.0,0.5,18.1,36.0,21.31,6.97
2018,11,16,16,45,68.0,14.0,0.5,17.6,18.5,13.34,0.0
2018,11,16,17,0,7.0,1.0,0.5,17.1,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.45,16.85,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,16.35,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,15.85,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,15.4,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,6,45,8.0,5.0,1.1,8.65,5.0,0.0,0.0
2018,11,17,7,0,16.0,10.0,1.1,8.6,10.0,16.27,0.0
2018,11,17,7,15,55.5,23.5,1.05,9.25,29.0,66.07,31.05
2018,11,17,7,30,95.0,37.0,1.0,9.9,48.0,108.24,83.62
2018,11,17,7,45,130.5,52.0,1.0,10.5,74.0,148.94,121.03
2018,11,17,8,0,166.0,67.0,1.0,11.1,100.0,191.98,158.99
2018,11,17,8,15,300.5,81.0,1.05,11.75,158.0,310.06,258.52
2018,11,17,8,30,435.0,95.0,1.1,12.4,216.0,424.68,351.64
2018,11,17,8,45,502.0,101.0,1.1,13.05,261.5,489.67,402.18
2018,11,17,9,0,569.0,107.0,1.1,13.7,307.0,560.36,455.55
2018,11,17,9,15,617.0,107.5,1.05,14.5,345.0,609.72,490.53
2018,11,17,9,30,665.0,108.0,1.0,15.3,383.0,658.29,523.6
2018,11,17,9,45,710.0,104.5,0.95,16.1,417.5,698.67,549.16
2018,11,17,10,0,755.0,101.0,0.9,16.9,452.0,737.22,572.8
2018,11,17,10,15,769.0,102.5,0.85,17.5,476.0,755.0,581.89
2018,11,17,10,30,783.0,104.0,0.8,18.1,500.0,769.89,589.13
2018,11,17,10,45,792.0,106.0,0.8,18.65,517.5,774.3,590.07
2018,11,17,11,0,801.0,108.0,0.8,19.2,535.0,779.72,591.95
2018,11,17,11,15,806.5,108.5,0.8,19.6,545.0,777.42,589.01
2018,11,17,11,30,812.0,109.0,0.8,20.0,555.0,771.82,584.07
