Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,11,45,813.0,108.5,0.85,20.35,556.5,758.4,574.8
2018,11,17,12,0,814.0,108.0,0.9,20.7,558.0,741.85,563.55
2018,11,17,12,15,781.5,117.5,0.9,20.8,546.0,711.7,542.75
2018,11,17,12,30,749.0,127.0,0.9,20.9,534.0,677.13,517.62
2018,11,17,12,45,702.5,138.0,0.95,21.05,512.5,633.45,486.08
2018,11,17,13,0,656.0,149.0,1.0,21.2,491.0,589.66,454.0
2018,11,17,13,15,646.0,146.0,1.05,21.15,471.5,554.36,428.33
2018,11,17,13,30,636.0,143.0,1.1,21.1,452.0,517.84,400.99
2018,11,17,13,45,622.0,137.0,1.15,21.05,425.5,475.25,368.46
2018,11,17,14,0,608.0,131.0,1.2,21.0,399.0,432.27,334.72
2018,11,17,14,15,585.5,125.0,1.2,20.8,367.0,385.45,297.14
2018,11,17,14,30,563.0,119.0,1.2,20.6,335.0,337.22,257.55
2018,11,17,14,45,532.5,111.0,1.2,20.35,298.5,288.1,216.54
2018,11,17,15,0,502.0,103.0,1.2,20.1,262.0,241.24,176.7
2018,11,17,15,15,456.5,93.5,1.2,20.1,222.5,192.14,135.34
2018,11,17,15,30,411.0,84.0,1.2,20.1,183.0,147.5,98.48
2018,11,17,15,45,340.5,70.5,1.05,18.4,141.5,101.2,63.77
2018,11,17,16,0,270.0,57.0,0.9,16.7,100.0,62.8,38.11
2018,11,17,16,15,185.5,41.5,0.95,15.8,66.5,32.28,21.55
2018,11,17,16,30,101.0,26.0,1.0,14.9,33.0,21.47,6.34
2018,11,17,16,45,53.5,13.5,1.05,14.0,17.0,12.87,0.0
2018,11,17,17,0,6.0,1.0,1.1,13.1,1.0,0.0,0.0
2018,11,17,17,15,3.0,0.5,1.1,12.8,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.55,10.95,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.45,9.7,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,9.55,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,18,6,45,13.0,4.0,0.55,8.7,4.5,0.0,0.0
2018,11,18,7,0,26.0,8.0,0.6,8.6,9.0,18.52,0.0
2018,11,18,7,15,17.0,16.0,0.65,8.95,17.0,28.21,8.04
2018,11,18,7,30,8.0,24.0,0.7,9.3,25.0,27.48,17.05
2018,11,18,7,45,22.0,38.5,0.75,9.65,42.5,51.89,38.9
2018,11,18,8,0,36.0,53.0,0.8,10.0,60.0,76.92,61.16
2018,11,18,8,15,18.0,67.5,0.85,10.35,71.0,82.65,66.07
2018,11,18,8,30,0.0,82.0,0.9,10.7,82.0,80.81,64.15
2018,11,18,8,45,0.0,97.0,0.95,11.05,97.0,95.97,77.03
2018,11,18,9,0,0.0,112.0,1.0,11.4,112.0,111.1,89.63
2018,11,18,9,15,12.5,133.0,1.05,12.15,138.0,142.31,115.78
2018,11,18,9,30,25.0,154.0,1.1,12.9,164.0,173.98,141.79
2018,11,18,9,45,60.0,176.0,1.2,13.65,203.0,236.24,192.9
2018,11,18,10,0,95.0,198.0,1.3,14.4,242.0,288.71,234.89
2018,11,18,10,15,175.0,205.0,1.35,15.15,291.0,370.85,300.46
2018,11,18,10,30,255.0,212.0,1.4,15.9,340.0,453.9,364.48
2018,11,18,10,45,358.0,199.5,1.45,16.65,385.5,518.92,414.21
2018,11,18,11,0,461.0,187.0,1.5,17.4,431.0,595.78,471.18
2018,11,18,11,15,491.0,181.5,1.5,18.0,446.0,607.68,478.31
2018,11,18,11,30,521.0,176.0,1.5,18.6,461.0,617.12,484.14
2018,11,18,11,45,530.0,175.0,1.5,19.2,465.5,612.81,479.54
2018,11,18,12,0,539.0,174.0,1.5,19.8,470.0,606.16,473.37
2018,11,18,12,15,519.5,178.0,1.45,20.15,461.0,582.0,454.11
2018,11,18,12,30,500.0,182.0,1.4,20.5,452.0,556.72,434.14
2018,11,18,12,45,508.5,174.5,1.4,20.85,443.5,537.14,419.13
2018,11,18,13,0,517.0,167.0,1.4,21.2,435.0,515.44,402.29
2018,11,18,13,15,495.5,164.5,1.3,21.3,413.0,478.83,373.69
2018,11,18,13,30,474.0,162.0,1.2,21.4,391.0,442.29,344.94
2018,11,18,13,45,464.5,153.5,1.15,21.5,367.5,406.29,316.53
2018,11,18,14,0,455.0,145.0,1.1,21.6,344.0,369.98,287.33
2018,11,18,14,15,430.0,136.5,1.0,21.35,313.0,326.87,252.62
2018,11,18,14,30,405.0,128.0,0.9,21.1,282.0,285.29,218.54
2018,11,18,14,45,415.5,119.0,0.8,20.85,262.5,256.7,193.39
2018,11,18,15,0,426.0,110.0,0.7,20.6,243.0,226.37,166.09
2018,11,18,15,15,403.0,96.5,0.7,20.6,208.0,182.67,128.98
2018,11,18,15,30,380.0,83.0,0.7,20.6,173.0,141.14,94.2
2018,11,18,15,45,325.5,70.0,0.8,18.9,136.0,98.92,62.36
2018,11,18,16,0,271.0,57.0,0.9,17.2,99.0,62.74,37.97
2018,11,18,16,15,192.5,41.5,0.95,16.35,66.5,32.35,21.45
2018,11,18,16,30,114.0,26.0,1.0,15.5,34.0,20.55,4.86
2018,11,18,16,45,59.5,13.5,1.05,14.65,17.5,12.87,0.0
2018,11,18,17,0,5.0,1.0,1.1,13.8,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.1,13.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,19,6,45,13.5,4.5,1.1,8.55,5.0,0.0,0.0
2018,11,19,7,0,27.0,9.0,1.1,8.6,10.0,19.83,0.0
2018,11,19,7,15,60.0,24.0,1.2,9.35,29.5,68.65,21.16
2018,11,19,7,30,93.0,39.0,1.3,10.1,49.0,111.89,85.28
2018,11,19,7,45,158.0,53.5,1.4,10.9,80.0,166.85,135.49
2018,11,19,8,0,223.0,68.0,1.5,11.7,111.0,226.91,188.04
2018,11,19,8,15,245.5,82.5,1.5,12.25,140.5,264.92,220.96
2018,11,19,8,30,268.0,97.0,1.5,12.8,170.0,303.75,253.57
2018,11,19,8,45,309.5,108.5,1.5,13.35,205.5,352.12,293.2
2018,11,19,9,0,351.0,120.0,1.5,13.9,241.0,414.99,342.85
2018,11,19,9,15,376.0,130.5,1.45,14.55,272.5,452.6,371.03
2018,11,19,9,30,401.0,141.0,1.4,15.2,304.0,489.79,398.26
2018,11,19,9,45,434.0,146.5,1.35,15.8,335.0,526.47,424.74
2018,11,19,10,0,467.0,152.0,1.3,16.4,366.0,562.34,449.97
2018,11,19,10,15,496.0,154.5,1.3,16.95,392.0,590.31,469.29
2018,11,19,10,30,525.0,157.0,1.3,17.5,418.0,616.66,487.19
2018,11,19,10,45,539.5,158.0,1.35,18.05,434.5,627.76,494.03
2018,11,19,11,0,554.0,159.0,1.4,18.6,451.0,636.66,499.39
2018,11,19,11,15,575.0,156.0,1.4,18.95,463.5,643.71,503.62
2018,11,19,11,30,596.0,153.0,1.4,19.3,476.0,653.48,509.63
2018,11,19,11,45,603.5,150.5,1.45,19.6,479.0,645.55,503.33
2018,11,19,12,0,611.0,148.0,1.5,19.9,482.0,635.0,495.28
2018,11,19,12,15,518.0,172.0,1.45,19.95,453.0,573.48,448.2
2018,11,19,12,30,425.0,196.0,1.4,20.0,424.0,518.65,405.87
2018,11,19,12,45,315.0,211.5,1.35,20.05,378.0,438.16,344.02
2018,11,19,13,0,205.0,227.0,1.3,20.1,332.0,364.8,286.75
2018,11,19,13,15,176.5,217.0,1.2,20.05,305.0,328.02,258.26
2018,11,19,13,30,148.0,207.0,1.1,20.0,278.0,293.02,230.75
2018,11,19,13,45,183.0,193.5,1.0,19.95,276.5,289.39,227.93
2018,11,19,14,0,218.0,180.0,0.9,19.9,275.0,282.56,221.96
2018,11,19,14,15,184.0,168.0,0.8,19.55,244.0,244.23,191.35
2018,11,19,14,30,150.0,156.0,0.7,19.2,213.0,208.87,163.09
2018,11,19,14,45,98.5,136.5,0.65,18.9,172.5,163.81,127.38
2018,11,19,15,0,47.0,117.0,0.6,18.6,132.0,122.68,95.0
2018,11,19,15,15,66.5,103.5,0.6,18.6,121.0,110.83,84.28
2018,11,19,15,30,86.0,90.0,0.6,18.6,110.0,97.22,71.67
2018,11,19,15,45,68.0,72.5,0.65,18.05,86.5,72.89,52.13
2018,11,19,16,0,50.0,55.0,0.7,17.5,63.0,51.58,35.44
2018,11,19,16,15,37.0,38.5,0.7,17.25,43.5,33.71,22.41
2018,11,19,16,30,24.0,22.0,0.7,17.0,24.0,19.15,3.14
2018,11,19,16,45,15.0,11.5,0.7,16.75,12.5,10.96,0.0
2018,11,19,17,0,6.0,1.0,0.7,16.5,1.0,0.0,0.0
2018,11,19,17,15,3.0,0.5,0.7,16.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,6,45,15.5,3.5,1.25,9.25,4.0,0.0,0.0
2018,11,20,7,0,31.0,7.0,1.2,9.3,8.0,19.51,0.0
2018,11,20,7,15,106.0,22.0,1.2,10.0,32.0,93.63,19.87
2018,11,20,7,30,181.0,37.0,1.2,10.7,56.0,163.78,125.39
2018,11,20,7,45,213.5,51.0,1.2,11.4,84.0,204.24,165.52
2018,11,20,8,0,246.0,65.0,1.2,12.1,112.0,247.24,203.79
2018,11,20,8,15,394.5,69.0,1.25,12.8,165.5,350.6,290.93
2018,11,20,8,30,543.0,73.0,1.3,13.5,219.0,468.46,386.15
2018,11,20,8,45,623.0,73.5,1.35,14.15,266.0,539.52,441.53
2018,11,20,9,0,703.0,74.0,1.4,14.8,313.0,612.49,496.48
2018,11,20,9,15,650.5,90.0,1.4,15.65,329.5,609.11,491.1
2018,11,20,9,30,598.0,106.0,1.4,16.5,346.0,600.36,481.94
2018,11,20,9,45,661.0,103.5,1.45,17.35,388.0,654.41,520.39
2018,11,20,10,0,724.0,101.0,1.5,18.2,430.0,707.37,556.18
2018,11,20,10,15,749.5,101.0,1.55,18.7,457.0,732.15,571.92
2018,11,20,10,30,775.0,101.0,1.6,19.2,484.0,754.27,585.97
2018,11,20,10,45,765.0,105.5,1.7,19.7,494.5,750.74,582.37
2018,11,20,11,0,755.0,110.0,1.8,20.2,505.0,744.11,576.92
2018,11,20,11,15,668.0,133.5,1.9,20.55,487.5,695.86,542.19
2018,11,20,11,30,581.0,157.0,2.0,20.9,470.0,644.85,503.7
2018,11,20,11,45,600.5,152.0,2.05,21.25,476.5,643.64,502.75
2018,11,20,12,0,620.0,147.0,2.1,21.6,483.0,639.42,499.16
2018,11,20,12,15,571.0,160.0,2.15,21.75,467.0,597.52,467.33
2018,11,20,12,30,522.0,173.0,2.2,21.9,451.0,560.69,439.07
2018,11,20,12,45,582.0,150.5,2.2,22.05,453.5,562.81,441.04
2018,11,20,13,0,642.0,128.0,2.2,22.2,456.0,555.99,435.84
2018,11,20,13,15,605.0,132.0,2.2,22.1,431.5,512.79,402.42
2018,11,20,13,30,568.0,136.0,2.2,22.0,407.0,470.23,369.19
2018,11,20,13,45,592.5,122.5,2.15,21.9,391.0,443.15,347.4
2018,11,20,14,0,617.0,109.0,2.1,21.8,375.0,412.51,321.95
2018,11,20,14,15,608.5,102.5,1.95,21.6,348.0,371.24,287.37
2018,11,20,14,30,600.0,96.0,1.8,21.4,321.0,329.49,251.6
2018,11,20,14,45,523.0,94.5,1.65,21.2,276.0,269.87,202.36
2018,11,20,15,0,446.0,93.0,1.5,21.0,231.0,215.19,157.25
2018,11,20,15,15,463.5,80.0,1.5,21.0,205.0,180.21,125.16
2018,11,20,15,30,481.0,67.0,1.5,21.0,179.0,144.32,92.64
2018,11,20,15,45,426.5,57.5,1.1,19.7,141.5,99.83,58.7
2018,11,20,16,0,372.0,48.0,0.7,18.4,104.0,61.34,33.66
2018,11,20,16,15,278.0,37.0,0.7,18.05,71.0,28.86,18.2
2018,11,20,16,30,184.0,26.0,0.7,17.7,38.0,20.67,2.68
2018,11,20,16,45,97.0,14.0,0.65,17.4,20.0,13.34,0.0
2018,11,20,17,0,10.0,2.0,0.6,17.1,2.0,0.0,0.0
2018,11,20,17,15,5.0,1.0,0.5,17.05,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.1,16.9,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.25,16.7,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.5,1.85,13.75,1.5,0.0,0.0
2018,11,21,7,0,0.0,3.0,1.9,13.8,3.0,2.86,0.0
2018,11,21,7,15,0.0,8.0,2.05,14.15,8.0,7.41,0.0
2018,11,21,7,30,0.0,13.0,2.2,14.5,13.0,12.04,3.83
2018,11,21,7,45,0.0,18.5,2.4,14.85,18.5,17.15,8.64
2018,11,21,8,0,0.0,24.0,2.6,15.2,24.0,22.25,13.17
2018,11,21,8,15,0.0,31.0,2.65,15.45,31.0,28.76,18.84
2018,11,21,8,30,0.0,38.0,2.7,15.7,38.0,35.28,24.45
2018,11,21,8,45,0.0,53.0,2.75,15.9,53.0,49.26,36.34
2018,11,21,9,0,0.0,68.0,2.8,16.1,68.0,63.39,48.24
2018,11,21,9,15,0.0,77.0,3.05,16.45,77.0,72.2,55.52
2018,11,21,9,30,0.0,86.0,3.3,16.8,86.0,81.02,62.73
2018,11,21,9,45,6.0,91.0,3.55,17.15,93.5,90.34,70.52
2018,11,21,10,0,12.0,96.0,3.8,17.5,101.0,99.83,78.41
2018,11,21,10,15,26.0,108.0,4.0,17.75,120.5,128.67,102.54
2018,11,21,10,30,40.0,120.0,4.2,18.0,140.0,152.28,122.16
2018,11,21,10,45,53.0,138.0,4.35,18.3,165.0,181.56,146.14
2018,11,21,11,0,66.0,156.0,4.5,18.6,190.0,210.62,169.71
2018,11,21,11,15,68.5,168.0,4.55,18.7,204.0,224.44,180.6
2018,11,21,11,30,71.0,180.0,4.6,18.8,218.0,237.9,191.2
2018,11,21,11,45,36.0,140.5,4.7,18.9,160.0,167.01,132.88
2018,11,21,12,0,1.0,101.0,4.8,19.0,102.0,95.29,73.25
2018,11,21,12,15,33.0,121.5,4.75,18.95,139.0,142.76,113.18
2018,11,21,12,30,65.0,142.0,4.7,18.9,176.0,184.76,148.09
2018,11,21,12,45,54.0,142.5,4.7,18.9,170.5,175.66,140.3
2018,11,21,13,0,43.0,143.0,4.7,18.9,165.0,167.04,133.02
2018,11,21,13,15,76.5,141.0,4.65,18.8,178.0,188.88,151.43
2018,11,21,13,30,110.0,139.0,4.6,18.7,191.0,201.55,162.05
2018,11,21,13,45,67.5,121.5,4.5,18.6,153.0,156.35,124.59
2018,11,21,14,0,25.0,104.0,4.4,18.5,115.0,111.29,87.29
2018,11,21,14,15,13.5,71.5,4.2,18.35,77.5,73.54,56.05
2018,11,21,14,30,2.0,39.0,4.0,18.2,40.0,36.97,25.55
2018,11,21,14,45,3.0,36.0,3.8,18.0,37.0,34.4,23.41
2018,11,21,15,0,4.0,33.0,3.6,17.8,34.0,31.72,21.13
2018,11,21,15,15,20.5,40.5,3.6,17.8,45.5,42.62,29.65
2018,11,21,15,30,37.0,48.0,3.6,17.8,57.0,51.01,35.73
2018,11,21,15,45,45.0,39.0,2.95,17.3,47.5,41.16,26.94
2018,11,21,16,0,53.0,30.0,2.3,16.8,38.0,30.19,17.78
2018,11,21,16,15,50.5,21.0,2.05,16.15,26.5,17.64,8.98
2018,11,21,16,30,48.0,12.0,1.8,15.5,15.0,10.27,0.0
2018,11,21,16,45,27.5,6.5,1.55,14.9,8.0,6.2,0.0
2018,11,21,17,0,7.0,1.0,1.3,14.3,1.0,0.0,0.0
2018,11,21,17,15,3.5,0.5,1.25,14.0,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,6,45,36.0,4.5,1.2,10.9,5.0,0.0,0.0
2018,11,22,7,0,72.0,9.0,1.2,11.0,10.0,38.08,0.0
2018,11,22,7,15,217.0,21.0,1.3,11.8,39.0,140.22,0.0
2018,11,22,7,30,362.0,33.0,1.4,12.6,68.0,247.62,185.23
2018,11,22,7,45,459.0,39.0,1.55,13.4,107.5,322.02,258.43
2018,11,22,8,0,556.0,45.0,1.7,14.2,147.0,402.57,328.05
2018,11,22,8,15,606.5,50.5,1.85,14.55,187.5,459.65,377.2
2018,11,22,8,30,657.0,56.0,2.0,14.9,228.0,514.05,422.67
2018,11,22,8,45,703.0,58.5,2.15,15.25,269.0,567.57,465.84
2018,11,22,9,0,749.0,61.0,2.3,15.6,310.0,621.08,506.55
2018,11,22,9,15,754.5,67.0,2.4,15.95,341.5,649.06,526.67
2018,11,22,9,30,760.0,73.0,2.5,16.3,373.0,674.46,544.62
2018,11,22,9,45,793.0,72.5,2.55,16.65,407.0,710.22,569.74
2018,11,22,10,0,826.0,72.0,2.6,17.0,441.0,743.82,592.85
2018,11,22,10,15,799.5,81.5,2.7,17.25,454.5,740.58,589.34
2018,11,22,10,30,773.0,91.0,2.8,17.5,468.0,733.52,583.4
2018,11,22,10,45,560.0,134.0,2.85,17.75,412.0,618.57,496.17
2018,11,22,11,0,347.0,177.0,2.9,18.0,356.0,478.0,385.18
2018,11,22,11,15,542.0,142.0,3.0,18.15,428.0,604.31,485.41
2018,11,22,11,30,737.0,107.0,3.1,18.3,500.0,706.72,562.52
2018,11,22,11,45,812.0,90.0,3.2,18.45,524.5,728.62,577.91
2018,11,22,12,0,887.0,73.0,3.3,18.6,549.0,743.0,588.42
2018,11,22,12,15,881.5,73.5,3.4,18.6,542.5,719.46,571.56
2018,11,22,12,30,876.0,74.0,3.5,18.6,536.0,693.06,552.8
2018,11,22,12,45,739.5,103.5,3.6,18.65,487.0,614.87,492.46
2018,11,22,13,0,603.0,133.0,3.7,18.7,438.0,534.91,429.43
2018,11,22,13,15,632.5,121.0,3.8,18.6,429.5,516.15,414.99
2018,11,22,13,30,662.0,109.0,3.9,18.5,421.0,493.4,396.53
2018,11,22,13,45,672.0,101.0,3.95,18.35,402.5,460.72,369.45
2018,11,22,14,0,682.0,93.0,4.0,18.2,384.0,425.53,339.53
2018,11,22,14,15,709.5,81.0,4.0,18.0,363.0,391.19,309.13
2018,11,22,14,30,737.0,69.0,4.0,17.8,342.0,353.34,274.53
2018,11,22,14,45,613.0,78.0,4.0,17.55,289.0,282.32,214.97
2018,11,22,15,0,489.0,87.0,4.0,17.3,236.0,222.74,165.42
2018,11,22,15,15,449.0,78.0,4.0,17.3,199.5,174.75,123.6
2018,11,22,15,30,409.0,69.0,4.0,17.3,163.0,132.54,87.65
2018,11,22,15,45,322.5,59.5,3.65,16.45,124.0,88.87,54.94
2018,11,22,16,0,236.0,50.0,3.3,15.6,85.0,54.69,32.66
2018,11,22,16,15,165.0,35.5,3.05,15.1,56.0,27.61,17.19
2018,11,22,16,30,94.0,21.0,2.8,14.6,27.0,16.53,0.0
2018,11,22,16,45,49.0,10.5,2.6,14.05,13.5,10.01,0.0
2018,11,22,17,0,4.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,22,17,15,2.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,23,6,45,7.0,1.5,1.0,13.7,1.5,0.0,0.0
2018,11,23,7,0,14.0,3.0,1.0,13.7,3.0,8.56,0.0
2018,11,23,7,15,7.0,3.5,1.15,14.0,3.5,6.74,0.0
2018,11,23,7,30,0.0,4.0,1.3,14.3,4.0,3.7,0.0
2018,11,23,7,45,0.0,5.0,1.4,14.6,5.0,4.62,0.0
2018,11,23,8,0,0.0,6.0,1.5,14.9,6.0,5.55,0.0
2018,11,23,8,15,0.0,8.0,1.7,15.15,8.0,7.4,0.67
2018,11,23,8,30,0.0,10.0,1.9,15.4,10.0,9.26,2.28
2018,11,23,8,45,0.0,36.0,2.1,15.6,36.0,33.41,22.93
2018,11,23,9,0,0.0,62.0,2.3,15.8,62.0,57.66,43.47
2018,11,23,9,15,0.0,61.0,2.4,16.0,61.0,56.72,42.58
2018,11,23,9,30,0.0,60.0,2.5,16.2,60.0,55.79,41.7
2018,11,23,9,45,0.5,66.0,2.6,16.4,66.0,61.78,46.64
2018,11,23,10,0,1.0,72.0,2.7,16.6,72.0,67.77,51.56
2018,11,23,10,15,2.5,89.5,2.9,16.8,90.5,85.74,66.46
2018,11,23,10,30,4.0,107.0,3.1,17.0,109.0,104.32,81.75
2018,11,23,10,45,8.5,123.0,3.3,17.2,127.5,123.85,97.83
2018,11,23,11,0,13.0,139.0,3.5,17.4,146.0,143.4,113.82
2018,11,23,11,15,10.5,150.5,3.6,17.55,156.0,152.82,121.22
2018,11,23,11,30,8.0,162.0,3.7,17.7,166.0,162.25,128.64
2018,11,23,11,45,5.0,143.0,3.85,17.8,145.5,140.13,110.46
2018,11,23,12,0,2.0,124.0,4.0,17.9,125.0,118.65,92.8
2018,11,23,12,15,1.0,116.0,4.05,17.95,116.5,109.91,85.63
2018,11,23,12,30,0.0,108.0,4.1,18.0,108.0,101.33,78.57
2018,11,23,12,45,8.5,130.5,4.15,18.05,135.0,128.9,101.49
2018,11,23,13,0,17.0,153.0,4.2,18.1,162.0,156.1,123.92
2018,11,23,13,15,40.0,164.0,4.2,18.1,183.5,184.85,147.77
2018,11,23,13,30,63.0,175.0,4.2,18.1,205.0,206.74,165.79
2018,11,23,13,45,34.0,128.0,4.2,18.05,144.0,141.09,111.99
2018,11,23,14,0,5.0,81.0,4.2,18.0,83.0,77.8,59.62
2018,11,23,14,15,2.5,61.0,4.15,17.9,62.0,57.79,43.03
2018,11,23,14,30,0.0,41.0,4.1,17.8,41.0,38.08,26.56
2018,11,23,14,45,1.5,56.0,4.0,17.7,56.5,52.55,38.78
2018,11,23,15,0,3.0,71.0,3.9,17.6,72.0,66.85,50.77
2018,11,23,15,15,1.5,50.5,3.9,17.6,51.0,47.26,34.27
2018,11,23,15,30,0.0,30.0,3.9,17.6,30.0,27.83,17.85
2018,11,23,15,45,0.0,23.0,3.55,17.1,23.0,21.32,12.25
2018,11,23,16,0,0.0,16.0,3.2,16.6,16.0,14.82,6.62
2018,11,23,16,15,0.0,11.0,3.15,16.4,11.0,10.18,2.71
2018,11,23,16,30,0.0,6.0,3.1,16.2,6.0,5.55,0.0
2018,11,23,16,45,0.0,3.0,3.0,16.0,3.0,2.86,0.0
2018,11,23,17,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,24,6,45,7.5,2.5,1.3,14.25,2.5,0.0,0.0
2018,11,24,7,0,15.0,5.0,1.3,14.2,5.0,10.84,0.0
2018,11,24,7,15,8.0,15.5,1.55,14.65,15.5,19.78,0.0
2018,11,24,7,30,1.0,26.0,1.8,15.1,26.0,25.92,13.87
2018,11,24,7,45,184.5,37.5,2.0,15.5,70.0,167.9,133.1
2018,11,24,8,0,368.0,49.0,2.2,15.9,114.0,297.05,242.23
2018,11,24,8,15,305.5,65.5,2.35,16.1,129.0,288.5,237.48
2018,11,24,8,30,243.0,82.0,2.5,16.3,144.0,265.21,219.54
2018,11,24,8,45,192.5,107.5,2.6,16.55,161.5,269.82,222.85
2018,11,24,9,0,142.0,133.0,2.7,16.8,179.0,258.63,212.65
2018,11,24,9,15,209.0,140.0,2.7,17.05,216.5,327.48,269.44
2018,11,24,9,30,276.0,147.0,2.7,17.3,254.0,387.25,317.72
2018,11,24,9,45,173.0,154.0,2.75,17.55,223.0,307.33,251.22
2018,11,24,10,0,70.0,161.0,2.8,17.8,192.0,224.61,181.66
2018,11,24,10,15,39.0,157.5,2.8,18.05,175.0,194.93,156.48
2018,11,24,10,30,8.0,154.0,2.8,18.3,158.0,156.57,124.0
2018,11,24,10,45,11.5,161.0,2.8,18.6,167.0,165.96,131.51
2018,11,24,11,0,15.0,168.0,2.8,18.9,176.0,175.35,138.91
2018,11,24,11,15,42.0,192.5,2.8,19.05,214.5,231.48,184.51
2018,11,24,11,30,69.0,217.0,2.8,19.2,253.0,278.19,221.85
2018,11,24,11,45,97.5,223.0,2.8,19.35,274.5,303.9,242.45
2018,11,24,12,0,126.0,229.0,2.8,19.5,296.0,338.31,269.61
2018,11,24,12,15,143.0,218.0,2.75,19.55,293.0,333.45,265.97
2018,11,24,12,30,160.0,207.0,2.7,19.6,290.0,327.65,261.7
2018,11,24,12,45,201.0,207.0,2.7,19.65,309.0,348.4,278.43
2018,11,24,13,0,242.0,207.0,2.7,19.7,328.0,373.68,298.17
2018,11,24,13,15,235.0,200.0,2.7,19.6,313.5,351.27,280.29
2018,11,24,13,30,228.0,193.0,2.7,19.5,299.0,328.78,262.35
2018,11,24,13,45,293.5,174.0,2.65,19.4,302.5,331.09,264.08
2018,11,24,14,0,359.0,155.0,2.6,19.3,306.0,327.53,260.23
2018,11,24,14,15,510.0,118.0,2.55,19.05,314.5,340.39,267.87
2018,11,24,14,30,661.0,81.0,2.5,18.8,323.0,335.72,259.18
2018,11,24,14,45,678.5,71.0,2.45,18.6,296.5,295.98,222.56
2018,11,24,15,0,696.0,61.0,2.4,18.4,270.0,254.27,183.37
2018,11,24,15,15,607.5,59.5,2.4,18.4,222.5,193.11,131.71
2018,11,24,15,30,519.0,58.0,2.4,18.4,175.0,141.51,89.71
2018,11,24,15,45,436.5,51.0,1.85,17.25,135.0,94.53,54.52
2018,11,24,16,0,354.0,44.0,1.3,16.1,95.0,56.6,30.65
2018,11,24,16,15,278.5,33.5,1.25,15.35,65.0,27.13,16.6
2018,11,24,16,30,203.0,23.0,1.2,14.6,35.0,19.28,0.0
2018,11,24,16,45,101.5,11.5,1.15,13.8,17.5,10.96,0.0
2018,11,24,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,25,6,45,14.0,2.5,0.7,10.0,2.5,0.0,0.0
2018,11,25,7,0,28.0,5.0,0.7,10.0,5.0,16.06,0.0
2018,11,25,7,15,105.0,18.5,0.75,10.5,26.5,83.39,0.0
2018,11,25,7,30,182.0,32.0,0.8,11.0,48.0,157.04,110.87
2018,11,25,7,45,296.5,41.5,0.85,11.55,85.0,233.49,186.9
2018,11,25,8,0,411.0,51.0,0.9,12.1,122.0,322.76,263.69
2018,11,25,8,15,527.5,53.5,0.95,12.65,170.0,411.14,337.46
2018,11,25,8,30,644.0,56.0,1.0,13.2,218.0,505.28,413.17
2018,11,25,8,45,689.5,59.5,1.05,13.7,259.0,554.33,451.69
2018,11,25,9,0,735.0,63.0,1.1,14.2,300.0,608.15,491.96
2018,11,25,9,15,761.0,65.5,1.25,15.0,335.5,646.32,519.23
2018,11,25,9,30,787.0,68.0,1.4,15.8,371.0,682.78,544.75
2018,11,25,9,45,805.5,70.0,1.55,16.55,401.5,710.95,563.85
2018,11,25,10,0,824.0,72.0,1.7,17.3,432.0,736.58,580.92
2018,11,25,10,15,836.0,73.5,1.75,17.65,456.0,753.77,591.82
2018,11,25,10,30,848.0,75.0,1.8,18.0,480.0,767.89,600.6
2018,11,25,10,45,855.0,76.0,1.85,18.4,497.0,774.26,603.84
2018,11,25,11,0,862.0,77.0,1.9,18.8,514.0,777.31,604.89
2018,11,25,11,15,865.5,78.0,1.95,19.0,524.0,768.39,598.07
2018,11,25,11,30,869.0,79.0,2.0,19.2,534.0,762.21,593.42
2018,11,25,11,45,869.0,80.0,2.05,19.4,536.5,755.34,588.37
2018,11,25,12,0,869.0,81.0,2.1,19.6,539.0,739.64,577.12
2018,11,25,12,15,870.0,79.0,2.1,19.7,534.0,713.47,558.37
2018,11,25,12,30,871.0,77.0,2.1,19.8,529.0,689.18,541.06
2018,11,25,12,45,869.5,75.0,2.15,19.9,517.0,660.28,519.73
2018,11,25,13,0,868.0,73.0,2.2,20.0,505.0,628.64,495.53
2018,11,25,13,15,858.5,72.0,2.15,19.95,485.0,590.78,465.93
2018,11,25,13,30,849.0,71.0,2.1,19.9,465.0,553.18,435.83
2018,11,25,13,45,835.0,69.5,2.05,19.85,438.5,508.43,399.66
2018,11,25,14,0,821.0,68.0,2.0,19.8,412.0,462.62,361.76
2018,11,25,14,15,802.0,65.5,1.95,19.65,380.0,412.85,319.94
2018,11,25,14,30,783.0,63.0,1.9,19.5,348.0,363.04,276.96
2018,11,25,14,45,755.5,60.0,1.85,19.3,311.0,310.2,230.76
2018,11,25,15,0,728.0,57.0,1.8,19.1,274.0,258.77,184.98
2018,11,25,15,15,684.5,53.0,1.8,19.1,233.0,204.55,137.44
2018,11,25,15,30,641.0,49.0,1.8,19.1,192.0,154.12,94.42
2018,11,25,15,45,524.5,46.0,1.35,17.7,146.5,99.33,54.59
2018,11,25,16,0,408.0,43.0,0.9,16.3,101.0,58.5,30.55
2018,11,25,16,15,274.0,32.0,0.95,15.75,65.0,25.74,15.34
2018,11,25,16,30,140.0,21.0,1.0,15.2,29.0,16.63,0.0
2018,11,25,16,45,70.0,10.5,1.05,14.7,14.5,10.01,0.0
2018,11,25,17,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.5,1.1,8.75,2.5,0.0,0.0
2018,11,26,7,0,24.0,5.0,1.1,8.7,5.0,14.39,0.0
2018,11,26,7,15,72.5,18.0,1.2,9.55,23.0,49.28,0.0
2018,11,26,7,30,121.0,31.0,1.3,10.4,41.0,114.36,77.81
2018,11,26,7,45,176.5,45.0,1.4,11.2,69.5,175.07,139.64
2018,11,26,8,0,232.0,59.0,1.5,12.0,98.0,228.99,187.8
2018,11,26,8,15,257.5,73.0,1.45,12.65,127.5,268.54,222.39
2018,11,26,8,30,283.0,87.0,1.4,13.3,157.0,309.11,256.59
2018,11,26,8,45,300.5,100.5,1.35,13.9,186.5,331.97,275.56
2018,11,26,9,0,318.0,114.0,1.3,14.5,216.0,366.84,303.16
2018,11,26,9,15,320.5,128.5,1.35,15.35,241.0,391.98,321.93
2018,11,26,9,30,323.0,143.0,1.4,16.2,266.0,415.96,339.31
2018,11,26,9,45,312.0,157.5,1.45,17.0,284.5,428.54,347.28
2018,11,26,10,0,301.0,172.0,1.5,17.8,303.0,439.46,353.85
2018,11,26,10,15,372.0,169.0,1.5,18.25,339.5,490.86,393.33
2018,11,26,10,30,443.0,166.0,1.5,18.7,376.0,555.58,441.23
2018,11,26,10,45,453.5,170.0,1.45,19.15,392.0,566.89,447.59
2018,11,26,11,0,464.0,174.0,1.4,19.6,408.0,576.29,452.91
2018,11,26,11,15,449.5,180.5,1.35,19.9,410.5,567.21,444.52
2018,11,26,11,30,435.0,187.0,1.3,20.2,413.0,556.43,435.09
2018,11,26,11,45,352.0,206.0,1.25,20.5,389.5,495.98,388.09
2018,11,26,12,0,269.0,225.0,1.2,20.8,366.0,448.37,350.39
2018,11,26,12,15,337.5,208.0,1.2,21.0,383.5,469.64,367.5
2018,11,26,12,30,406.0,191.0,1.2,21.2,401.0,496.46,387.62
2018,11,26,12,45,366.0,192.0,1.2,21.4,377.5,448.33,350.62
2018,11,26,13,0,326.0,193.0,1.2,21.6,354.0,410.77,321.58
2018,11,26,13,15,414.5,165.5,1.2,21.55,362.0,427.84,335.2
2018,11,26,13,30,503.0,138.0,1.2,21.5,370.0,429.75,336.39
2018,11,26,13,45,330.0,144.5,1.15,21.45,293.5,318.99,250.15
2018,11,26,14,0,157.0,151.0,1.1,21.4,217.0,224.16,175.59
2018,11,26,14,15,139.0,141.0,1.0,20.95,196.0,198.09,154.93
2018,11,26,14,30,121.0,131.0,0.9,20.5,175.0,173.52,135.03
2018,11,26,14,45,110.0,122.0,0.75,20.05,158.5,153.8,118.75
2018,11,26,15,0,99.0,113.0,0.6,19.6,142.0,135.02,103.13
2018,11,26,15,15,124.0,97.5,0.6,19.6,128.5,119.09,88.4
2018,11,26,15,30,149.0,82.0,0.6,19.6,115.0,101.02,71.64
2018,11,26,15,45,95.0,66.0,0.65,18.6,85.5,70.25,48.53
2018,11,26,16,0,41.0,50.0,0.7,17.6,56.0,46.83,31.57
2018,11,26,16,15,39.0,34.5,0.75,17.3,38.5,29.36,18.05
2018,11,26,16,30,37.0,19.0,0.8,17.0,21.0,16.63,0.0
2018,11,26,16,45,18.5,9.5,0.8,16.65,10.5,9.05,0.0
2018,11,26,17,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,27,6,45,8.5,2.0,1.1,10.8,2.0,0.0,0.0
2018,11,27,7,0,17.0,4.0,1.1,10.9,4.0,3.81,0.0
2018,11,27,7,15,16.5,16.5,1.0,11.25,17.0,23.0,0.0
2018,11,27,7,30,16.0,29.0,0.9,11.6,30.0,43.32,24.97
2018,11,27,7,45,35.5,45.0,0.85,11.95,50.0,72.97,54.99
2018,11,27,8,0,55.0,61.0,0.8,12.3,70.0,111.32,88.73
2018,11,27,8,15,59.0,76.5,0.95,12.8,88.5,123.2,99.73
2018,11,27,8,30,63.0,92.0,1.1,13.3,107.0,143.9,117.65
2018,11,27,8,45,39.0,103.5,1.25,13.75,113.5,140.57,114.48
2018,11,27,9,0,15.0,115.0,1.4,14.2,120.0,127.38,102.76
2018,11,27,9,15,39.5,134.5,1.4,14.5,149.0,175.61,143.31
2018,11,27,9,30,64.0,154.0,1.4,14.8,178.0,215.91,176.49
2018,11,27,9,45,63.5,164.5,1.45,15.1,190.0,226.45,184.47
2018,11,27,10,0,63.0,175.0,1.5,15.4,202.0,236.93,192.41
2018,11,27,10,15,56.5,181.5,1.5,15.6,207.0,237.74,192.38
2018,11,27,10,30,50.0,188.0,1.5,15.8,212.0,238.47,192.32
2018,11,27,10,45,49.0,195.0,1.5,16.0,219.0,244.0,196.3
2018,11,27,11,0,48.0,202.0,1.5,16.2,226.0,249.44,200.18
2018,11,27,11,15,30.0,192.0,1.55,16.3,207.0,222.06,177.59
2018,11,27,11,30,12.0,182.0,1.6,16.4,188.0,186.56,148.49
2018,11,27,11,45,29.0,196.5,1.7,16.5,211.5,223.09,178.38
2018,11,27,12,0,46.0,211.0,1.8,16.6,235.0,249.97,200.09
2018,11,27,12,15,46.5,196.0,1.9,16.6,220.0,231.6,185.48
2018,11,27,12,30,47.0,181.0,2.0,16.6,205.0,213.63,171.26
2018,11,27,12,45,34.5,162.0,2.1,16.65,179.5,183.25,146.58
