Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,5,45,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.05,3.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,12,28,7,15,74.0,6.0,2.15,4.2,7.5,0.0,0.0
2018,12,28,7,30,148.0,12.0,2.3,4.8,15.0,74.64,0.0
2018,12,28,7,45,222.0,22.5,2.4,5.4,39.0,150.56,41.43
2018,12,28,8,0,296.0,33.0,2.5,6.0,63.0,219.11,171.85
2018,12,28,8,15,322.5,45.0,2.6,6.55,92.0,256.6,213.03
2018,12,28,8,30,349.0,57.0,2.7,7.1,121.0,296.89,250.83
2018,12,28,8,45,458.0,61.0,2.8,7.65,166.0,382.17,325.11
2018,12,28,9,0,567.0,65.0,2.9,8.2,211.0,470.28,399.68
2018,12,28,9,15,569.0,75.0,3.05,8.8,240.0,497.88,422.4
2018,12,28,9,30,571.0,85.0,3.2,9.4,269.0,523.44,442.85
2018,12,28,9,45,726.5,69.5,3.3,10.0,328.5,621.29,521.28
2018,12,28,10,0,882.0,54.0,3.4,10.6,388.0,719.27,595.51
2018,12,28,10,15,896.5,55.0,3.4,11.0,415.5,740.9,609.73
2018,12,28,10,30,911.0,56.0,3.4,11.4,443.0,759.58,622.08
2018,12,28,10,45,921.5,57.0,3.35,11.8,464.0,772.08,629.46
2018,12,28,11,0,932.0,58.0,3.3,12.2,485.0,781.21,634.37
2018,12,28,11,15,937.5,58.0,3.35,12.4,498.5,781.83,634.0
2018,12,28,11,30,943.0,58.0,3.4,12.6,512.0,778.92,631.18
2018,12,28,11,45,942.5,58.5,3.45,12.85,517.0,768.65,622.89
2018,12,28,12,0,942.0,59.0,3.5,13.1,522.0,754.94,612.2
2018,12,28,12,15,937.0,60.5,3.5,13.2,520.0,735.89,597.72
2018,12,28,12,30,932.0,62.0,3.5,13.3,518.0,713.67,580.97
2018,12,28,12,45,922.5,64.5,3.5,13.4,509.0,686.64,560.35
2018,12,28,13,0,913.0,67.0,3.5,13.5,500.0,656.94,536.16
2018,12,28,13,15,906.0,66.0,3.4,13.5,483.5,622.3,507.75
2018,12,28,13,30,899.0,65.0,3.3,13.5,467.0,585.33,477.01
2018,12,28,13,45,888.0,63.5,3.25,13.5,443.5,543.54,442.0
2018,12,28,14,0,877.0,62.0,3.2,13.5,420.0,500.12,404.85
2018,12,28,14,15,860.0,59.5,3.05,13.3,390.0,451.56,362.78
2018,12,28,14,30,843.0,57.0,2.9,13.1,360.0,402.4,319.15
2018,12,28,14,45,818.0,55.0,2.7,12.85,325.0,350.94,272.69
2018,12,28,15,0,793.0,53.0,2.5,12.6,290.0,299.47,225.39
2018,12,28,15,15,754.5,49.5,2.5,12.6,250.5,244.1,174.86
2018,12,28,15,30,716.0,46.0,2.5,12.6,211.0,191.53,127.22
2018,12,28,15,45,655.5,42.0,1.9,10.85,170.0,138.38,82.68
2018,12,28,16,0,595.0,38.0,1.3,9.1,129.0,91.16,47.23
2018,12,28,16,15,490.5,31.0,1.3,8.55,90.5,45.75,20.96
2018,12,28,16,30,386.0,24.0,1.3,8.0,52.0,21.46,7.35
2018,12,28,16,45,208.5,14.0,1.3,7.5,27.5,13.34,0.0
2018,12,28,17,0,31.0,4.0,1.3,7.0,3.0,0.0,0.0
2018,12,28,17,15,15.5,2.0,1.3,6.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,29,7,15,31.5,5.0,0.85,5.65,5.5,0.0,0.0
2018,12,29,7,30,63.0,10.0,0.8,6.1,11.0,36.38,0.0
2018,12,29,7,45,114.5,23.0,0.75,6.55,32.0,100.74,22.93
2018,12,29,8,0,166.0,36.0,0.7,7.0,53.0,156.59,120.56
2018,12,29,8,15,218.0,48.5,0.75,7.6,81.5,204.59,167.43
2018,12,29,8,30,270.0,61.0,0.8,8.2,110.0,256.4,213.5
2018,12,29,8,45,348.5,68.5,0.9,8.8,148.0,320.69,268.9
2018,12,29,9,0,427.0,76.0,1.0,9.4,186.0,389.1,326.09
2018,12,29,9,15,589.0,68.0,1.1,10.05,244.0,502.68,418.14
2018,12,29,9,30,751.0,60.0,1.2,10.7,302.0,613.46,503.75
2018,12,29,9,45,791.0,59.5,1.35,11.3,338.0,655.04,533.76
2018,12,29,10,0,831.0,59.0,1.5,11.9,374.0,695.05,562.71
2018,12,29,10,15,845.5,60.5,1.55,12.35,400.5,710.63,572.62
2018,12,29,10,30,860.0,62.0,1.6,12.8,427.0,729.55,585.13
2018,12,29,10,45,869.0,63.5,1.7,13.25,447.5,741.34,592.77
2018,12,29,11,0,878.0,65.0,1.8,13.7,468.0,749.93,598.17
2018,12,29,11,15,882.5,66.0,1.9,14.0,481.0,751.21,598.67
2018,12,29,11,30,887.0,67.0,2.0,14.3,494.0,749.15,596.88
2018,12,29,11,45,888.5,67.5,2.1,14.6,500.0,740.91,590.7
2018,12,29,12,0,890.0,68.0,2.2,14.9,506.0,729.37,582.22
2018,12,29,12,15,887.0,69.0,2.25,15.0,504.5,711.99,569.62
2018,12,29,12,30,884.0,70.0,2.3,15.1,503.0,691.56,554.86
2018,12,29,12,45,876.5,70.5,2.35,15.15,493.5,664.65,534.83
2018,12,29,13,0,869.0,71.0,2.4,15.2,484.0,635.18,511.78
2018,12,29,13,15,860.5,70.5,2.35,15.15,468.0,601.58,484.92
2018,12,29,13,30,852.0,70.0,2.3,15.1,452.0,568.47,457.83
2018,12,29,13,45,838.5,69.0,2.3,15.05,429.0,527.17,424.08
2018,12,29,14,0,825.0,68.0,2.3,15.0,406.0,484.54,388.48
2018,12,29,14,15,805.5,66.0,2.1,14.8,376.5,437.09,347.85
2018,12,29,14,30,786.0,64.0,1.9,14.6,347.0,389.37,306.08
2018,12,29,14,45,758.0,61.5,1.75,14.35,313.0,338.14,260.86
2018,12,29,15,0,730.0,59.0,1.6,14.1,279.0,288.06,215.76
2018,12,29,15,15,677.5,56.5,1.6,14.1,239.0,233.18,167.13
2018,12,29,15,30,625.0,54.0,1.6,14.1,199.0,181.75,121.93
2018,12,29,15,45,481.5,52.0,1.25,12.75,151.0,122.66,76.57
2018,12,29,16,0,338.0,50.0,0.9,11.4,103.0,77.39,45.63
2018,12,29,16,15,228.0,38.0,0.85,11.2,69.0,40.95,22.55
2018,12,29,16,30,118.0,26.0,0.8,11.0,35.0,20.44,7.32
2018,12,29,16,45,79.0,15.5,0.8,10.8,19.5,14.77,0.0
2018,12,29,17,0,40.0,5.0,0.8,10.6,4.0,0.0,0.0
2018,12,29,17,15,20.0,2.5,0.75,10.6,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,30,7,15,22.0,4.5,1.15,7.85,5.0,0.0,0.0
2018,12,30,7,30,44.0,9.0,1.3,8.1,10.0,27.29,0.0
2018,12,30,7,45,57.5,20.0,1.45,8.4,24.0,60.65,9.9
2018,12,30,8,0,71.0,31.0,1.6,8.7,38.0,88.2,65.55
2018,12,30,8,15,94.0,44.5,1.65,8.75,58.5,119.02,95.82
2018,12,30,8,30,117.0,58.0,1.7,8.8,79.0,151.08,125.11
2018,12,30,8,45,158.0,68.0,1.75,8.8,104.0,190.26,160.3
2018,12,30,9,0,199.0,78.0,1.8,8.8,129.0,231.79,196.96
2018,12,30,9,15,207.0,99.5,1.75,9.0,159.5,268.47,227.81
2018,12,30,9,30,215.0,121.0,1.7,9.2,190.0,304.25,257.2
2018,12,30,9,45,363.5,117.5,1.65,9.35,249.0,420.26,353.86
2018,12,30,10,0,512.0,114.0,1.6,9.5,308.0,528.23,440.42
2018,12,30,10,15,589.5,108.0,1.45,9.9,346.5,588.83,485.6
2018,12,30,10,30,667.0,102.0,1.3,10.3,385.0,644.02,525.3
2018,12,30,10,45,720.0,96.5,1.1,10.75,415.5,679.37,547.61
2018,12,30,11,0,773.0,91.0,0.9,11.2,446.0,708.49,564.66
2018,12,30,11,15,831.5,80.5,1.0,11.7,472.5,737.12,584.67
2018,12,30,11,30,890.0,70.0,1.1,12.2,499.0,755.97,597.61
2018,12,30,11,45,896.0,69.0,1.15,12.7,506.0,749.27,591.82
2018,12,30,12,0,902.0,68.0,1.2,13.2,513.0,739.17,584.02
2018,12,30,12,15,889.0,71.0,1.45,13.5,508.5,716.98,570.06
2018,12,30,12,30,876.0,74.0,1.7,13.8,504.0,692.04,553.69
2018,12,30,12,45,879.0,72.5,2.0,14.1,497.5,669.98,538.8
2018,12,30,13,0,882.0,71.0,2.3,14.4,491.0,644.85,520.14
2018,12,30,13,15,873.5,70.5,2.35,14.45,475.0,610.92,493.28
2018,12,30,13,30,865.0,70.0,2.4,14.5,459.0,577.44,466.14
2018,12,30,13,45,851.5,69.0,2.45,14.55,436.0,535.69,432.0
2018,12,30,14,0,838.0,68.0,2.5,14.6,413.0,492.58,395.92
2018,12,30,14,15,817.5,66.5,2.4,14.5,383.5,444.67,354.97
2018,12,30,14,30,797.0,65.0,2.3,14.4,354.0,396.54,312.84
2018,12,30,14,45,767.5,62.5,2.2,14.25,319.0,344.22,266.58
2018,12,30,15,0,738.0,60.0,2.1,14.1,284.0,293.16,220.52
2018,12,30,15,15,698.0,56.5,2.1,14.1,245.5,239.98,172.62
2018,12,30,15,30,658.0,53.0,2.1,14.1,207.0,189.84,127.68
2018,12,30,15,45,590.5,48.5,1.6,12.75,166.5,136.82,83.72
2018,12,30,16,0,523.0,44.0,1.1,11.4,126.0,91.4,49.64
2018,12,30,16,15,382.0,36.5,1.15,11.05,86.5,47.27,23.8
2018,12,30,16,30,241.0,29.0,1.2,10.7,47.0,24.29,10.54
2018,12,30,16,45,136.0,17.0,1.2,10.3,25.5,16.2,0.0
2018,12,30,17,0,31.0,5.0,1.2,9.9,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.25,9.9,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.2,6.55,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,6.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.15,6.15,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.6,5.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,12,31,7,15,46.0,4.5,3.8,5.8,5.5,0.0,0.0
2018,12,31,7,30,92.0,9.0,3.9,6.0,11.0,47.65,0.0
2018,12,31,7,45,180.0,22.0,3.95,6.25,36.5,129.22,24.81
2018,12,31,8,0,268.0,35.0,4.0,6.5,62.0,206.6,161.11
2018,12,31,8,15,363.0,42.0,4.15,7.0,97.0,276.54,230.02
2018,12,31,8,30,458.0,49.0,4.3,7.5,132.0,352.79,298.94
2018,12,31,8,45,510.0,58.0,4.45,8.0,171.5,410.14,350.19
2018,12,31,9,0,562.0,67.0,4.6,8.5,211.0,469.11,401.29
2018,12,31,9,15,704.5,58.5,4.8,9.0,267.0,563.85,481.71
2018,12,31,9,30,847.0,50.0,5.0,9.5,323.0,661.35,560.27
2018,12,31,9,45,866.5,52.5,5.2,10.05,357.0,693.99,585.03
2018,12,31,10,0,886.0,55.0,5.4,10.6,391.0,724.3,607.8
2018,12,31,10,15,901.0,56.5,5.45,10.9,419.5,747.34,624.51
2018,12,31,10,30,916.0,58.0,5.5,11.2,448.0,767.41,638.78
2018,12,31,10,45,926.0,59.0,5.5,11.55,469.5,779.89,646.76
2018,12,31,11,0,936.0,60.0,5.5,11.9,491.0,788.98,652.19
2018,12,31,11,15,941.5,60.5,5.5,12.05,505.0,790.54,652.39
2018,12,31,11,30,947.0,61.0,5.5,12.2,519.0,788.55,650.02
2018,12,31,11,45,949.0,62.0,5.5,12.4,526.0,780.98,643.39
2018,12,31,12,0,951.0,63.0,5.5,12.6,533.0,769.86,634.21
2018,12,31,12,15,948.0,64.0,5.5,12.65,531.5,751.69,620.07
2018,12,31,12,30,945.0,65.0,5.5,12.7,530.0,730.25,603.52
2018,12,31,12,45,937.5,66.0,5.5,12.8,521.0,702.66,582.12
2018,12,31,13,0,930.0,67.0,5.5,12.9,512.0,672.28,556.84
2018,12,31,13,15,922.0,66.5,5.5,12.85,495.5,637.28,527.85
2018,12,31,13,30,914.0,66.0,5.5,12.8,479.0,599.93,496.43
2018,12,31,13,45,902.0,65.0,5.5,12.8,455.5,557.74,460.36
2018,12,31,14,0,890.0,64.0,5.5,12.8,432.0,513.93,422.15
2018,12,31,14,15,872.5,62.5,5.35,12.65,402.0,465.7,379.42
2018,12,31,14,30,855.0,61.0,5.2,12.5,372.0,417.62,335.81
2018,12,31,14,45,826.5,58.5,5.05,12.35,335.5,362.97,286.03
2018,12,31,15,0,798.0,56.0,4.9,12.2,299.0,309.36,236.32
2018,12,31,15,15,759.5,52.5,4.9,12.2,259.0,253.51,184.66
2018,12,31,15,30,721.0,49.0,4.9,12.2,219.0,200.43,135.88
2018,12,31,15,45,581.5,39.5,2.8,13.2,160.0,129.08,77.79
2018,12,31,16,0,442.0,30.0,0.7,14.2,101.0,72.38,36.57
2018,12,31,16,15,351.0,29.0,0.7,13.8,74.5,39.77,17.92
2018,12,31,16,30,260.0,28.0,0.7,13.4,48.0,23.13,10.28
2018,12,31,16,45,147.0,16.0,0.7,13.05,26.0,15.25,0.0
2018,12,31,17,0,34.0,4.0,0.7,12.7,4.0,0.0,0.0
2018,12,31,17,15,17.0,2.0,0.7,12.6,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
